Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.34,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,16.7,7.69
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,30.19,20.51
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,44.77,33.81
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,60.26,47.75
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,75.55,61.3
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,90.15,74.15
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,104.65,86.75
2016,1,1,9,45,21.5,139.5,4.55,4.0,149.0,150.08,126.56
2016,1,1,10,0,43.0,171.0,4.6,4.0,190.0,203.93,173.03
2016,1,1,10,15,62.0,191.0,4.5,4.0,220.0,235.81,200.09
2016,1,1,10,30,81.0,211.0,4.4,4.0,250.0,267.39,226.63
2016,1,1,10,45,215.0,215.5,4.35,4.5,327.5,363.58,308.67
2016,1,1,11,0,349.0,220.0,4.3,5.0,405.0,458.59,387.12
2016,1,1,11,15,291.0,240.0,4.25,5.0,398.0,437.03,367.2
2016,1,1,11,30,233.0,260.0,4.2,5.0,391.0,408.2,341.95
2016,1,1,11,45,193.5,269.0,4.2,5.0,380.0,386.68,323.18
2016,1,1,12,0,154.0,278.0,4.2,5.0,369.0,365.4,304.65
2016,1,1,12,15,93.0,260.5,4.15,5.0,316.0,302.6,251.91
2016,1,1,12,30,32.0,243.0,4.1,5.0,263.0,247.62,205.44
2016,1,1,12,45,16.0,204.0,4.05,5.5,214.0,198.31,163.84
2016,1,1,13,0,0.0,165.0,4.0,6.0,165.0,153.23,125.64
2016,1,1,13,15,0.0,148.0,3.95,6.0,148.0,137.28,112.27
2016,1,1,13,30,0.0,131.0,3.9,6.0,131.0,121.49,98.97
2016,1,1,13,45,14.5,174.0,3.85,6.0,182.0,165.69,136.43
2016,1,1,14,0,29.0,217.0,3.8,6.0,233.0,205.01,169.22
2016,1,1,14,15,14.5,168.0,3.7,6.0,176.0,157.74,129.72
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,109.6,89.34
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,107.86,88.07
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,105.99,86.66
2016,1,1,15,15,0.0,105.5,3.2,5.5,105.5,96.34,78.67
2016,1,1,15,30,0.0,95.0,3.0,5.0,95.0,86.73,70.63
2016,1,1,15,45,0.0,83.5,2.8,5.0,83.5,76.32,61.68
2016,1,1,16,0,0.0,72.0,2.6,5.0,72.0,66.04,55.39
2016,1,1,16,15,0.0,59.5,2.35,4.5,59.5,54.96,45.26
2016,1,1,16,30,0.0,47.0,2.1,4.0,47.0,43.68,34.78
2016,1,1,16,45,0.0,35.0,1.85,4.0,35.0,32.5,24.18
2016,1,1,17,0,0.0,23.0,1.6,4.0,23.0,21.34,13.53
2016,1,1,17,15,0.0,13.5,1.55,4.0,13.5,12.51,4.08
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.0,4.0,3.81,0.0
2016,1,2,8,0,0.0,8.0,0.8,4.0,8.0,7.4,0.25
2016,1,2,8,15,0.0,14.5,0.8,4.0,14.5,13.43,6.01
2016,1,2,8,30,0.0,21.0,0.8,4.0,21.0,19.47,11.55
2016,1,2,8,45,0.0,28.5,0.85,4.5,28.5,26.44,17.85
2016,1,2,9,0,0.0,36.0,0.9,5.0,36.0,33.41,24.06
2016,1,2,9,15,0.0,42.5,0.85,5.0,42.5,39.47,29.43
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,45.53,34.73
2016,1,2,9,45,20.0,109.5,0.8,5.0,118.0,122.42,101.94
2016,1,2,10,0,40.0,170.0,0.8,5.0,187.0,200.97,168.28
2016,1,2,10,15,21.0,164.5,0.8,5.0,173.5,173.11,143.78
2016,1,2,10,30,2.0,159.0,0.8,5.0,160.0,153.91,126.99
2016,1,2,10,45,26.5,192.5,0.8,5.5,206.5,202.7,167.85
2016,1,2,11,0,51.0,226.0,0.8,6.0,253.0,258.53,213.14
2016,1,2,11,15,37.0,222.0,0.8,6.0,242.0,242.69,199.27
2016,1,2,11,30,23.0,218.0,0.8,6.0,231.0,221.86,181.82
2016,1,2,11,45,18.5,215.0,0.8,6.0,226.0,214.82,175.88
2016,1,2,12,0,14.0,212.0,0.8,6.0,221.0,208.03,170.11
2016,1,2,12,15,7.0,116.5,0.85,6.0,121.0,112.79,91.01
2016,1,2,12,30,0.0,21.0,0.9,6.0,21.0,19.52,11.33
2016,1,2,12,45,0.0,70.0,0.95,6.5,70.0,65.19,50.76
2016,1,2,13,0,0.0,119.0,1.0,7.0,119.0,110.77,89.29
2016,1,2,13,15,0.0,133.5,0.95,7.0,133.5,123.99,100.31
2016,1,2,13,30,0.0,148.0,0.9,7.0,148.0,136.98,111.2
2016,1,2,13,45,0.5,159.0,0.9,7.5,159.5,146.71,119.18
2016,1,2,14,0,1.0,170.0,0.9,8.0,171.0,156.07,126.83
2016,1,2,14,15,0.5,136.5,0.8,8.0,137.0,125.68,101.62
2016,1,2,14,30,0.0,103.0,0.7,8.0,103.0,95.39,76.36
2016,1,2,14,45,0.0,119.0,0.6,8.0,119.0,109.19,88.27
2016,1,2,15,0,0.0,135.0,0.5,8.0,135.0,122.15,99.31
2016,1,2,15,15,0.0,123.0,0.4,7.5,123.0,111.06,90.24
2016,1,2,15,30,0.0,111.0,0.3,7.0,111.0,100.01,81.19
2016,1,2,15,45,0.0,97.5,0.25,7.0,97.5,87.78,70.91
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,75.83,63.74
2016,1,2,16,15,0.0,70.0,0.2,6.5,70.0,63.64,52.82
2016,1,2,16,30,0.0,56.0,0.2,6.0,56.0,51.32,41.55
2016,1,2,16,45,0.0,42.0,0.2,6.0,42.0,38.87,29.86
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,26.0,17.67
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.3,6.5
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.77,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,164.5,15.0,2.65,4.5,29.0,81.86,0.0
2016,1,3,8,0,329.0,30.0,3.0,5.0,58.0,208.0,155.54
2016,1,3,8,15,432.0,40.0,3.0,5.5,102.5,278.52,229.25
2016,1,3,8,30,535.0,50.0,3.0,6.0,147.0,354.84,298.06
2016,1,3,8,45,600.0,56.0,3.05,6.5,194.5,410.55,347.65
2016,1,3,9,0,665.0,62.0,3.1,7.0,242.0,467.71,396.5
2016,1,3,9,15,412.5,104.5,3.1,7.5,222.5,378.3,321.17
2016,1,3,9,30,160.0,147.0,3.1,8.0,203.0,261.94,221.05
2016,1,3,9,45,119.0,163.5,3.15,9.0,208.0,254.43,213.31
2016,1,3,10,0,78.0,180.0,3.2,10.0,213.0,236.62,196.58
2016,1,3,10,15,151.5,196.5,3.15,10.5,267.0,308.03,255.89
2016,1,3,10,30,225.0,213.0,3.1,11.0,321.0,371.06,306.79
2016,1,3,10,45,189.0,229.0,3.05,11.5,323.5,362.08,297.32
2016,1,3,11,0,153.0,245.0,3.0,12.0,326.0,352.13,287.42
2016,1,3,11,15,160.0,255.5,2.95,12.0,343.5,363.29,295.81
2016,1,3,11,30,167.0,266.0,2.9,12.0,361.0,373.62,303.4
2016,1,3,11,45,243.0,263.5,2.9,12.5,405.0,412.59,334.17
2016,1,3,12,0,319.0,261.0,2.9,13.0,449.0,453.95,365.89
2016,1,3,12,15,277.0,271.0,2.9,13.0,435.5,429.1,345.05
2016,1,3,12,30,235.0,281.0,2.9,13.0,422.0,401.14,322.2
2016,1,3,12,45,577.0,185.0,2.9,13.5,529.5,490.7,393.31
2016,1,3,13,0,919.0,89.0,2.9,14.0,637.0,556.17,441.65
2016,1,3,13,15,916.0,88.5,2.9,14.0,626.5,523.7,413.38
2016,1,3,13,30,913.0,88.0,2.9,14.0,616.0,488.89,383.19
2016,1,3,13,45,909.5,85.5,2.95,14.0,598.0,449.84,349.07
2016,1,3,14,0,906.0,83.0,3.0,14.0,580.0,408.84,312.51
2016,1,3,14,15,896.0,81.5,3.0,14.0,554.0,364.85,272.79
2016,1,3,14,30,886.0,80.0,3.0,14.0,528.0,316.15,228.71
2016,1,3,14,45,873.0,77.5,3.0,14.0,495.0,268.28,185.16
2016,1,3,15,0,860.0,75.0,3.0,14.0,462.0,220.13,142.12
2016,1,3,15,15,838.5,72.0,2.75,13.5,422.5,170.38,100.68
2016,1,3,15,30,817.0,69.0,2.5,13.0,383.0,121.69,65.3
2016,1,3,15,45,791.0,64.5,2.3,13.0,339.0,72.9,39.81
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,44.88,34.78
2016,1,3,16,15,718.0,55.0,1.9,12.0,247.5,42.3,32.59
2016,1,3,16,30,671.0,50.0,1.7,11.0,200.0,39.72,30.27
2016,1,3,16,45,599.5,42.5,1.5,10.0,152.0,34.71,25.59
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,29.6,20.57
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.15,11.19
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,13.34,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,235.0,12.5,2.65,1.5,33.0,108.46,0.0
2016,1,4,8,0,470.0,25.0,3.0,2.0,66.0,259.89,196.19
2016,1,4,8,15,570.0,32.5,2.95,2.5,113.5,331.59,275.29
2016,1,4,8,30,670.0,40.0,2.9,3.0,161.0,408.21,345.45
2016,1,4,8,45,727.5,44.5,2.9,4.0,211.0,462.36,393.56
2016,1,4,9,0,785.0,49.0,2.9,5.0,261.0,517.2,439.79
2016,1,4,9,15,821.0,52.5,2.9,5.5,308.5,558.36,473.7
2016,1,4,9,30,857.0,56.0,2.9,6.0,356.0,594.05,502.0
2016,1,4,9,45,881.0,58.5,2.95,7.0,399.5,623.63,523.63
2016,1,4,10,0,905.0,61.0,3.0,8.0,443.0,650.95,542.72
2016,1,4,10,15,922.0,63.0,2.95,8.5,480.0,670.57,555.86
2016,1,4,10,30,939.0,65.0,2.9,9.0,517.0,687.22,566.39
2016,1,4,10,45,949.5,66.5,2.9,9.5,547.5,695.89,570.81
2016,1,4,11,0,960.0,68.0,2.9,10.0,578.0,701.2,572.61
2016,1,4,11,15,967.5,69.5,2.85,10.0,601.0,701.13,571.02
2016,1,4,11,30,975.0,71.0,2.8,10.0,624.0,697.56,566.72
2016,1,4,11,45,975.5,73.0,2.75,10.5,638.0,686.61,555.72
2016,1,4,12,0,976.0,75.0,2.7,11.0,652.0,672.28,542.13
2016,1,4,12,15,977.5,75.0,2.65,11.0,658.0,653.16,525.82
2016,1,4,12,30,979.0,75.0,2.6,11.0,664.0,630.8,506.81
2016,1,4,12,45,977.0,75.5,2.6,11.5,661.0,603.91,483.32
2016,1,4,13,0,975.0,76.0,2.6,12.0,658.0,574.13,457.24
2016,1,4,13,15,971.0,75.5,2.6,12.0,647.0,539.68,427.89
2016,1,4,13,30,967.0,75.0,2.6,12.0,636.0,502.79,395.92
2016,1,4,13,45,959.0,74.5,2.6,12.0,616.5,462.0,360.13
2016,1,4,14,0,951.0,74.0,2.6,12.0,597.0,419.42,322.03
2016,1,4,14,15,940.5,72.5,2.6,12.0,570.0,373.54,280.52
2016,1,4,14,30,930.0,71.0,2.6,12.0,543.0,326.54,237.4
2016,1,4,14,45,913.0,70.0,2.6,12.0,508.5,277.52,192.63
2016,1,4,15,0,896.0,69.0,2.6,12.0,474.0,228.4,148.51
2016,1,4,15,15,874.5,66.5,2.45,11.5,433.5,177.57,105.75
2016,1,4,15,30,853.0,64.0,2.3,11.0,393.0,122.73,64.8
2016,1,4,15,45,822.0,60.5,2.15,11.0,347.5,72.71,38.18
2016,1,4,16,0,791.0,57.0,2.0,11.0,302.0,42.3,32.74
2016,1,4,16,15,743.5,52.5,1.8,9.5,253.5,40.04,30.9
2016,1,4,16,30,696.0,48.0,1.6,8.0,205.0,37.8,28.93
2016,1,4,16,45,619.0,41.5,1.45,7.0,156.0,33.66,25.0
2016,1,4,17,0,542.0,35.0,1.3,6.0,107.0,29.48,20.79
2016,1,4,17,15,398.0,25.0,1.35,5.5,65.5,21.55,11.97
2016,1,4,17,30,254.0,15.0,1.4,5.0,24.0,14.3,0.0
2016,1,4,17,45,127.0,7.5,1.45,5.0,12.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,15.0,2.95,1.5,28.5,79.23,0.0
2016,1,5,8,0,316.0,30.0,3.1,2.0,57.0,202.38,152.28
2016,1,5,8,15,419.5,40.5,3.1,2.0,101.0,273.39,227.87
2016,1,5,8,30,523.0,51.0,3.1,2.0,145.0,350.35,298.67
2016,1,5,8,45,586.0,58.0,3.1,2.5,192.5,406.09,348.96
2016,1,5,9,0,649.0,65.0,3.1,3.0,240.0,463.22,398.43
2016,1,5,9,15,689.5,70.0,3.0,3.5,285.5,505.56,433.64
2016,1,5,9,30,730.0,75.0,2.9,4.0,331.0,547.2,466.92
2016,1,5,9,45,757.5,79.0,2.85,4.5,372.5,575.81,488.81
2016,1,5,10,0,785.0,83.0,2.8,5.0,414.0,605.46,510.8
2016,1,5,10,15,804.5,86.0,2.75,5.0,450.0,626.55,526.39
2016,1,5,10,30,824.0,89.0,2.7,5.0,486.0,644.95,539.61
2016,1,5,10,45,839.0,90.5,2.65,5.5,516.0,655.88,545.85
2016,1,5,11,0,854.0,92.0,2.6,6.0,546.0,663.77,549.61
2016,1,5,11,15,863.0,93.5,2.6,6.5,568.0,664.59,548.06
2016,1,5,11,30,872.0,95.0,2.6,7.0,590.0,662.2,544.01
2016,1,5,11,45,889.5,91.0,2.6,7.5,607.0,656.03,537.2
2016,1,5,12,0,907.0,87.0,2.6,8.0,624.0,644.8,526.45
2016,1,5,12,15,909.0,87.0,2.6,8.5,630.0,627.18,510.45
2016,1,5,12,30,911.0,87.0,2.6,9.0,636.0,606.52,491.95
2016,1,5,12,45,717.0,148.5,2.6,10.0,579.5,536.53,433.03
2016,1,5,13,0,523.0,210.0,2.6,11.0,523.0,468.96,376.64
2016,1,5,13,15,484.5,218.5,2.6,11.0,505.0,437.76,350.88
2016,1,5,13,30,446.0,227.0,2.6,11.0,487.0,407.44,325.46
2016,1,5,13,45,340.5,240.0,2.6,11.0,435.0,354.94,283.04
2016,1,5,14,0,235.0,253.0,2.6,11.0,383.0,310.65,247.69
2016,1,5,14,15,169.5,241.5,2.55,11.0,333.5,266.22,212.21
2016,1,5,14,30,104.0,230.0,2.5,11.0,284.0,229.71,183.64
2016,1,5,14,45,145.5,215.5,2.5,11.0,285.0,216.96,171.45
2016,1,5,15,0,187.0,201.0,2.5,11.0,286.0,202.78,157.59
2016,1,5,15,15,175.5,186.5,2.35,10.5,261.0,176.94,136.77
2016,1,5,15,30,164.0,172.0,2.2,10.0,236.0,152.04,117.65
2016,1,5,15,45,150.5,153.0,2.05,10.0,206.5,125.11,98.26
2016,1,5,16,0,137.0,134.0,1.9,10.0,177.0,103.53,87.82
2016,1,5,16,15,123.0,113.5,1.8,9.5,147.5,89.13,75.1
2016,1,5,16,30,109.0,93.0,1.7,9.0,118.0,74.27,61.68
2016,1,5,16,45,83.5,72.0,1.65,9.0,88.5,58.6,47.15
2016,1,5,17,0,58.0,51.0,1.6,9.0,59.0,42.47,32.0
2016,1,5,17,15,29.0,31.5,1.75,8.5,35.5,27.83,17.14
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,90.0,17.5,2.35,5.5,25.0,53.68,0.0
2016,1,6,8,0,180.0,35.0,2.5,6.0,50.0,149.23,109.6
2016,1,6,8,15,278.0,49.5,2.55,6.0,91.0,215.95,177.04
2016,1,6,8,30,376.0,64.0,2.6,6.0,132.0,289.28,243.11
2016,1,6,8,45,433.0,76.0,2.65,6.5,176.0,342.33,290.17
2016,1,6,9,0,490.0,88.0,2.7,7.0,220.0,397.23,337.17
2016,1,6,9,15,245.0,57.5,2.65,7.0,123.5,222.91,190.73
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,25.05,16.36
2016,1,6,9,45,318.5,72.5,2.6,7.5,207.0,291.66,250.62
2016,1,6,10,0,637.0,118.0,2.6,8.0,387.0,553.86,463.95
2016,1,6,10,15,318.5,90.0,2.6,8.0,224.5,315.09,266.65
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,57.68,44.2
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,75.43,59.42
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,93.46,74.51
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,84.82,67.04
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,76.39,59.81
2016,1,6,11,45,0.0,114.5,2.7,9.5,114.5,107.02,85.49
2016,1,6,12,0,0.0,147.0,2.7,10.0,147.0,137.68,110.83
2016,1,6,12,15,0.0,149.0,2.65,10.0,149.0,139.31,112.07
2016,1,6,12,30,0.0,151.0,2.6,10.0,151.0,140.93,113.37
2016,1,6,12,45,0.0,95.5,2.55,10.0,95.5,89.02,69.98
2016,1,6,13,0,0.0,40.0,2.5,10.0,40.0,37.21,26.18
2016,1,6,13,15,2.5,112.5,2.45,10.0,114.0,105.9,84.37
2016,1,6,13,30,5.0,185.0,2.4,10.0,188.0,172.82,139.99
2016,1,6,13,45,2.5,136.0,2.35,10.5,137.5,126.88,101.65
2016,1,6,14,0,0.0,87.0,2.3,11.0,87.0,81.06,63.3
2016,1,6,14,15,14.5,145.5,2.3,11.0,153.0,138.37,111.2
2016,1,6,14,30,29.0,204.0,2.3,11.0,219.0,187.93,151.79
2016,1,6,14,45,65.5,203.0,2.3,11.0,233.5,191.76,153.62
2016,1,6,15,0,102.0,202.0,2.3,11.0,248.0,191.44,151.77
2016,1,6,15,15,188.5,180.5,2.1,11.0,257.0,175.2,134.43
2016,1,6,15,30,275.0,159.0,1.9,11.0,266.0,149.52,110.37
2016,1,6,15,45,238.5,148.5,1.75,11.0,233.5,121.75,92.56
2016,1,6,16,0,202.0,138.0,1.6,11.0,201.0,106.28,89.89
2016,1,6,16,15,269.0,115.0,1.35,10.5,185.0,86.88,72.78
2016,1,6,16,30,336.0,92.0,1.1,10.0,169.0,68.64,56.41
2016,1,6,16,45,279.0,74.5,0.85,10.0,128.0,56.64,45.27
2016,1,6,17,0,222.0,57.0,0.6,10.0,87.0,44.17,33.46
2016,1,6,17,15,111.0,37.5,0.55,9.5,52.5,30.43,19.5
2016,1,6,17,30,0.0,18.0,0.5,9.0,18.0,16.29,0.0
2016,1,6,17,45,0.0,9.0,0.5,9.0,9.0,8.58,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.5,14.0,2.2,7.0,29.5,87.6,0.0
2016,1,7,8,0,361.0,28.0,2.3,7.0,59.0,220.96,162.74
2016,1,7,8,15,466.0,37.0,2.35,7.5,104.0,292.35,238.27
2016,1,7,8,30,571.0,46.0,2.4,8.0,149.0,369.86,307.51
2016,1,7,8,45,633.5,52.0,2.5,8.5,197.0,425.46,356.55
2016,1,7,9,0,696.0,58.0,2.6,9.0,245.0,479.21,402.21
2016,1,7,9,15,378.5,101.0,2.6,9.5,205.0,355.81,299.58
2016,1,7,9,30,61.0,144.0,2.6,10.0,165.0,190.15,157.71
2016,1,7,9,45,449.5,106.5,2.65,11.0,294.0,414.57,348.05
2016,1,7,10,0,838.0,69.0,2.7,12.0,423.0,625.36,515.02
2016,1,7,10,15,856.5,71.0,2.65,12.5,460.0,645.43,527.05
2016,1,7,10,30,875.0,73.0,2.6,13.0,497.0,658.92,535.22
2016,1,7,10,45,892.0,73.0,2.6,14.0,528.0,670.21,540.75
2016,1,7,11,0,909.0,73.0,2.6,15.0,559.0,678.42,543.79
2016,1,7,11,15,918.0,74.5,2.7,16.0,582.0,679.81,542.07
2016,1,7,11,30,927.0,76.0,2.8,17.0,605.0,677.84,537.8
2016,1,7,11,45,934.5,76.0,2.95,18.0,620.5,669.92,529.31
2016,1,7,12,0,942.0,76.0,3.1,19.0,636.0,658.62,518.2
2016,1,7,12,15,944.5,76.0,3.1,19.0,643.0,640.96,503.61
2016,1,7,12,30,947.0,76.0,3.1,19.0,650.0,620.13,486.42
2016,1,7,12,45,950.5,74.5,3.15,19.5,649.0,595.23,465.18
2016,1,7,13,0,954.0,73.0,3.2,20.0,648.0,567.28,441.25
2016,1,7,13,15,951.0,72.5,3.2,20.0,638.0,534.17,413.62
2016,1,7,13,30,948.0,72.0,3.2,20.0,628.0,498.59,383.45
2016,1,7,13,45,944.0,70.5,3.2,20.5,610.0,459.35,349.08
2016,1,7,14,0,940.0,69.0,3.2,21.0,592.0,418.06,312.4
2016,1,7,14,15,930.5,68.0,3.1,20.5,566.0,373.53,273.55
2016,1,7,14,30,921.0,67.0,3.0,20.0,540.0,327.77,232.95
2016,1,7,14,45,907.0,65.5,2.95,20.0,507.0,279.47,189.75
2016,1,7,15,0,893.0,64.0,2.9,20.0,474.0,230.81,146.8
2016,1,7,15,15,873.0,61.5,2.5,19.5,434.5,180.31,104.81
2016,1,7,15,30,853.0,59.0,2.1,19.0,395.0,130.53,68.02
2016,1,7,15,45,824.0,56.5,1.75,18.5,350.5,76.09,36.65
2016,1,7,16,0,795.0,54.0,1.4,18.0,306.0,39.53,29.33
2016,1,7,16,15,751.0,50.0,1.35,16.5,258.0,37.6,27.84
2016,1,7,16,30,707.0,46.0,1.3,15.0,210.0,35.69,26.23
2016,1,7,16,45,634.0,40.0,1.3,14.0,162.0,31.92,22.77
2016,1,7,17,0,561.0,34.0,1.3,13.0,114.0,28.13,19.07
2016,1,7,17,15,425.5,25.0,1.35,12.5,71.5,21.2,11.86
2016,1,7,17,30,290.0,16.0,1.4,12.0,29.0,13.99,0.0
2016,1,7,17,45,145.0,8.0,1.5,12.0,14.5,7.63,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,70.0,15.5,2.3,7.5,21.5,43.6,0.0
2016,1,8,8,0,140.0,31.0,2.4,8.0,43.0,125.44,90.67
2016,1,8,8,15,188.0,49.0,2.3,8.5,76.5,163.03,131.8
2016,1,8,8,30,236.0,67.0,2.2,9.0,110.0,212.72,176.58
2016,1,8,8,45,262.5,85.0,2.15,9.5,145.5,252.63,211.78
2016,1,8,9,0,289.0,103.0,2.1,10.0,181.0,292.89,246.06
2016,1,8,9,15,316.0,116.5,2.35,10.5,216.0,327.91,275.4
2016,1,8,9,30,343.0,130.0,2.6,11.0,251.0,363.05,304.1
2016,1,8,9,45,577.0,103.5,2.85,12.0,336.0,496.41,412.7
2016,1,8,10,0,811.0,77.0,3.1,13.0,421.0,618.61,508.46
2016,1,8,10,15,831.0,79.5,3.25,13.5,458.0,640.06,523.07
2016,1,8,10,30,851.0,82.0,3.4,14.0,495.0,658.78,535.96
2016,1,8,10,45,555.5,161.0,3.55,15.0,437.0,547.95,444.3
2016,1,8,11,0,260.0,240.0,3.7,16.0,379.0,426.18,343.21
2016,1,8,11,15,398.0,217.0,3.7,16.5,439.5,486.54,391.61
2016,1,8,11,30,536.0,194.0,3.7,17.0,500.0,551.97,441.76
2016,1,8,11,45,289.5,224.0,3.7,17.5,390.0,410.82,328.23
2016,1,8,12,0,43.0,254.0,3.7,18.0,280.0,271.38,214.49
2016,1,8,12,15,26.0,228.0,3.6,18.0,243.5,229.57,181.29
2016,1,8,12,30,9.0,202.0,3.5,18.0,207.0,193.92,152.61
2016,1,8,12,45,32.5,235.0,3.45,18.5,254.5,238.55,188.04
2016,1,8,13,0,56.0,268.0,3.4,19.0,302.0,278.25,218.8
2016,1,8,13,15,480.0,180.0,3.25,19.0,463.0,404.45,317.78
2016,1,8,13,30,904.0,92.0,3.1,19.0,624.0,499.89,386.57
2016,1,8,13,45,592.5,171.5,3.0,19.0,516.0,404.06,311.22
2016,1,8,14,0,281.0,251.0,2.9,19.0,408.0,327.55,253.21
2016,1,8,14,15,152.5,226.0,2.7,19.0,310.5,249.72,193.49
2016,1,8,14,30,24.0,201.0,2.5,19.0,213.0,187.62,146.92
2016,1,8,14,45,432.0,141.5,2.3,19.0,341.5,223.21,161.95
2016,1,8,15,0,840.0,82.0,2.1,19.0,470.0,233.79,151.82
2016,1,8,15,15,818.5,79.0,1.75,18.5,430.5,184.68,110.89
2016,1,8,15,30,797.0,76.0,1.4,18.0,391.0,136.66,75.15
2016,1,8,15,45,772.5,70.5,1.1,18.0,347.5,87.7,46.78
2016,1,8,16,0,748.0,65.0,0.8,18.0,304.0,48.53,37.23
2016,1,8,16,15,700.5,60.0,0.75,17.0,256.5,46.09,35.29
2016,1,8,16,30,653.0,55.0,0.7,16.0,209.0,39.81,29.79
2016,1,8,16,45,584.0,47.0,0.7,15.5,161.0,35.02,25.38
2016,1,8,17,0,515.0,39.0,0.7,15.0,113.0,30.07,20.64
2016,1,8,17,15,257.5,34.0,0.7,14.5,71.0,26.6,16.36
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,24.54,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,181.5,14.0,6.05,4.5,30.0,88.19,0.0
2016,1,9,8,0,363.0,28.0,6.4,5.0,60.0,222.37,166.05
2016,1,9,8,15,469.5,37.5,6.55,5.0,106.0,295.36,245.6
2016,1,9,8,30,576.0,47.0,6.7,5.0,152.0,374.65,319.51
2016,1,9,8,45,643.5,52.5,6.85,5.5,201.5,432.76,372.95
2016,1,9,9,0,711.0,58.0,7.0,6.0,251.0,489.27,423.19
2016,1,9,9,15,751.0,62.5,7.0,6.0,298.0,533.12,461.62
2016,1,9,9,30,791.0,67.0,7.0,6.0,345.0,575.99,498.06
2016,1,9,9,45,821.5,69.5,7.05,6.5,389.0,609.21,524.77
2016,1,9,10,0,852.0,72.0,7.1,7.0,433.0,640.39,549.11
2016,1,9,10,15,870.5,74.5,7.1,7.0,470.5,661.39,565.5
2016,1,9,10,30,889.0,77.0,7.1,7.0,508.0,679.52,579.3
2016,1,9,10,45,901.5,78.5,7.1,7.5,539.0,685.89,582.42
2016,1,9,11,0,914.0,80.0,7.1,8.0,570.0,692.94,585.89
2016,1,9,11,15,923.0,81.5,7.05,8.0,593.5,694.39,585.68
2016,1,9,11,30,932.0,83.0,7.0,8.0,617.0,692.46,582.69
2016,1,9,11,45,936.5,84.0,6.95,8.5,632.5,683.72,573.09
2016,1,9,12,0,941.0,85.0,6.9,9.0,648.0,671.64,560.74
2016,1,9,12,15,943.0,85.5,6.85,9.0,655.0,654.22,545.04
2016,1,9,12,30,945.0,86.0,6.8,9.0,662.0,633.63,526.56
2016,1,9,12,45,730.5,151.0,6.75,9.5,595.5,553.6,457.6
2016,1,9,13,0,516.0,216.0,6.7,10.0,529.0,476.49,391.58
2016,1,9,13,15,725.5,150.5,6.65,10.0,583.5,500.44,409.8
2016,1,9,13,30,935.0,85.0,6.6,10.0,638.0,509.95,414.05
2016,1,9,13,45,594.5,170.5,6.55,10.0,518.5,405.68,327.8
2016,1,9,14,0,254.0,256.0,6.5,10.0,399.0,322.45,261.03
2016,1,9,14,15,577.0,168.5,6.45,9.5,473.5,341.59,269.86
2016,1,9,14,30,900.0,81.0,6.4,9.0,548.0,338.98,255.82
2016,1,9,14,45,883.0,79.5,6.4,9.0,514.0,286.63,206.92
2016,1,9,15,0,866.0,78.0,6.4,9.0,480.0,237.9,161.65
2016,1,9,15,15,575.5,119.5,6.25,8.5,377.5,180.47,123.5
2016,1,9,15,30,285.0,161.0,6.1,8.0,275.0,154.8,115.88
2016,1,9,15,45,269.5,145.5,6.0,8.0,244.0,123.79,93.91
2016,1,9,16,0,254.0,130.0,5.9,8.0,213.0,96.72,82.52
2016,1,9,16,15,240.0,111.5,5.55,7.0,179.5,84.41,71.67
2016,1,9,16,30,226.0,93.0,5.2,6.0,146.0,71.66,60.14
2016,1,9,16,45,197.5,74.0,4.9,5.5,112.5,58.06,47.44
2016,1,9,17,0,169.0,55.0,4.6,5.0,79.0,43.98,34.08
2016,1,9,17,15,84.5,38.0,4.35,4.5,50.0,30.87,20.93
2016,1,9,17,30,0.0,21.0,4.1,4.0,21.0,18.88,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.0,10.5,10.01,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,190.5,14.5,2.7,-0.5,31.0,92.51,0.0
2016,1,10,8,0,381.0,29.0,3.0,0.0,62.0,231.74,175.51
2016,1,10,8,15,486.5,38.5,3.1,0.5,109.0,305.16,255.66
2016,1,10,8,30,592.0,48.0,3.2,1.0,156.0,384.67,328.86
2016,1,10,8,45,655.5,54.5,3.3,1.5,206.0,442.49,381.33
2016,1,10,9,0,719.0,61.0,3.4,2.0,256.0,498.01,429.86
2016,1,10,9,15,759.0,65.5,3.35,2.5,303.5,542.27,466.8
2016,1,10,9,30,799.0,70.0,3.3,3.0,351.0,585.47,501.45
2016,1,10,9,45,827.0,73.0,3.25,3.5,395.0,617.99,526.35
2016,1,10,10,0,855.0,76.0,3.2,4.0,439.0,648.35,548.79
2016,1,10,10,15,873.5,78.5,3.05,4.0,477.5,669.48,563.92
2016,1,10,10,30,892.0,81.0,2.9,4.0,516.0,687.71,576.45
2016,1,10,10,45,905.5,83.0,2.8,4.5,547.0,699.0,582.51
2016,1,10,11,0,919.0,85.0,2.7,5.0,578.0,703.58,583.38
2016,1,10,11,15,927.5,86.0,2.55,5.5,602.0,704.17,580.73
2016,1,10,11,30,936.0,87.0,2.4,6.0,626.0,701.37,575.41
2016,1,10,11,45,938.5,89.0,2.3,6.5,641.0,692.38,565.57
2016,1,10,12,0,941.0,91.0,2.2,7.0,656.0,680.05,553.17
2016,1,10,12,15,943.0,91.5,2.1,7.0,662.5,662.61,537.82
2016,1,10,12,30,945.0,92.0,2.0,7.0,669.0,641.99,519.87
2016,1,10,12,45,944.0,91.5,1.9,7.5,667.5,615.62,496.4
2016,1,10,13,0,943.0,91.0,1.8,8.0,666.0,586.4,470.49
2016,1,10,13,15,939.0,90.5,1.7,8.0,655.5,552.98,441.77
2016,1,10,13,30,935.0,90.0,1.6,8.0,645.0,517.17,410.62
2016,1,10,13,45,926.0,89.5,1.55,8.0,625.5,477.02,375.65
2016,1,10,14,0,917.0,89.0,1.5,8.0,606.0,435.19,338.55
2016,1,10,14,15,906.0,87.5,1.5,8.0,579.5,387.31,296.02
2016,1,10,14,30,895.0,86.0,1.5,8.0,553.0,340.95,253.82
2016,1,10,14,45,881.0,83.5,1.5,8.0,519.5,292.19,209.25
2016,1,10,15,0,867.0,81.0,1.5,8.0,486.0,243.2,164.72
2016,1,10,15,15,845.5,78.0,1.45,7.5,446.0,192.64,121.01
2016,1,10,15,30,824.0,75.0,1.4,7.0,406.0,143.11,82.12
2016,1,10,15,45,792.0,71.5,1.4,7.0,360.5,93.91,51.85
2016,1,10,16,0,760.0,68.0,1.4,7.0,315.0,50.88,41.1
2016,1,10,16,15,713.5,62.5,1.25,6.5,266.5,48.08,38.68
2016,1,10,16,30,667.0,57.0,1.1,6.0,218.0,41.23,32.39
2016,1,10,16,45,591.0,50.0,1.0,5.5,169.0,37.36,28.68
2016,1,10,17,0,515.0,43.0,0.9,5.0,120.0,33.44,24.71
2016,1,10,17,15,257.5,38.5,0.95,4.5,77.0,30.15,20.56
2016,1,10,17,30,0.0,34.0,1.0,4.0,34.0,28.22,0.86
2016,1,10,17,45,0.0,17.0,1.05,4.0,17.0,16.2,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,169.0,14.5,1.1,0.5,29.0,83.74,0.0
2016,1,11,8,0,338.0,29.0,1.2,1.0,58.0,212.75,159.94
2016,1,11,8,15,444.0,39.5,1.25,1.5,104.0,286.2,237.29
2016,1,11,8,30,550.0,50.0,1.3,2.0,150.0,365.98,308.9
2016,1,11,8,45,380.5,79.5,1.4,3.0,158.5,320.41,272.95
2016,1,11,9,0,211.0,109.0,1.5,4.0,167.0,257.21,219.5
2016,1,11,9,15,230.5,125.5,1.5,4.5,198.5,289.66,247.3
2016,1,11,9,30,250.0,142.0,1.5,5.0,230.0,322.04,273.78
2016,1,11,9,45,269.5,158.5,1.55,5.5,264.0,354.07,299.39
2016,1,11,10,0,289.0,175.0,1.6,6.0,298.0,385.48,323.94
2016,1,11,10,15,568.0,131.5,1.55,6.5,400.0,532.54,443.49
2016,1,11,10,30,847.0,88.0,1.5,7.0,502.0,667.68,547.35
2016,1,11,10,45,858.5,91.0,1.5,7.5,532.0,678.69,552.18
2016,1,11,11,0,870.0,94.0,1.5,8.0,562.0,686.53,555.82
2016,1,11,11,15,879.0,95.5,1.45,8.0,585.5,687.86,555.15
2016,1,11,11,30,888.0,97.0,1.4,8.0,609.0,685.9,552.03
2016,1,11,11,45,569.5,188.5,1.4,8.5,520.0,561.84,452.82
2016,1,11,12,0,251.0,280.0,1.4,9.0,431.0,431.66,347.83
2016,1,11,12,15,237.5,285.0,1.4,9.0,429.5,420.29,339.13
2016,1,11,12,30,224.0,290.0,1.4,9.0,428.0,408.53,329.28
2016,1,11,12,45,209.0,291.0,1.45,9.5,419.5,391.94,315.29
2016,1,11,13,0,194.0,292.0,1.5,10.0,411.0,375.42,301.39
2016,1,11,13,15,186.5,287.5,1.5,10.0,400.5,357.9,287.19
2016,1,11,13,30,179.0,283.0,1.5,10.0,390.0,340.38,272.92
2016,1,11,13,45,111.5,261.0,1.5,10.5,327.0,282.98,226.9
2016,1,11,14,0,44.0,239.0,1.5,11.0,264.0,231.22,185.7
2016,1,11,14,15,241.0,218.5,1.45,11.0,346.0,273.62,216.37
2016,1,11,14,30,438.0,198.0,1.4,11.0,428.0,299.4,230.28
