Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,35.5,125.35,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,71.0,263.31,207.8
2016,1,22,8,15,533.5,38.5,5.3,2.5,120.0,337.75,285.36
2016,1,22,8,30,635.0,47.0,5.6,3.0,169.0,413.4,356.09
2016,1,22,8,45,695.0,52.5,5.9,3.5,221.0,472.27,410.18
2016,1,22,9,0,755.0,58.0,6.2,4.0,273.0,532.06,462.98
2016,1,22,9,15,792.5,62.0,6.25,4.5,322.5,576.71,500.86
2016,1,22,9,30,830.0,66.0,6.3,5.0,372.0,620.27,536.53
2016,1,22,9,45,858.0,68.5,6.35,5.5,418.0,654.34,563.41
2016,1,22,10,0,886.0,71.0,6.4,6.0,464.0,686.24,587.85
2016,1,22,10,15,903.5,73.5,6.35,6.5,504.0,704.13,599.83
2016,1,22,10,30,921.0,76.0,6.3,7.0,544.0,723.6,612.77
2016,1,22,10,45,935.5,76.5,6.3,7.5,577.0,735.6,619.86
2016,1,22,11,0,950.0,77.0,6.3,8.0,610.0,744.32,624.44
2016,1,22,11,15,958.5,78.5,6.2,8.0,635.5,746.57,624.84
2016,1,22,11,30,967.0,80.0,6.1,8.0,661.0,745.28,622.61
2016,1,22,11,45,970.5,81.5,6.1,8.5,678.0,737.04,613.9
2016,1,22,12,0,974.0,83.0,6.1,9.0,695.0,725.29,602.1
2016,1,22,12,15,976.5,83.0,6.05,9.0,703.5,707.87,586.75
2016,1,22,12,30,979.0,83.0,6.0,9.0,712.0,687.09,568.57
2016,1,22,12,45,980.0,82.5,6.0,9.5,711.5,661.63,545.57
2016,1,22,13,0,981.0,82.0,6.0,10.0,711.0,633.04,519.81
2016,1,22,13,15,978.5,81.5,5.9,10.0,702.0,599.57,490.46
2016,1,22,13,30,976.0,81.0,5.8,10.0,693.0,563.43,458.4
2016,1,22,13,45,971.0,80.0,5.75,10.5,675.0,523.16,421.69
2016,1,22,14,0,966.0,79.0,5.7,11.0,657.0,480.73,382.57
2016,1,22,14,15,957.0,78.0,5.6,10.5,631.0,434.84,341.17
2016,1,22,14,30,948.0,77.0,5.5,10.0,605.0,387.53,297.62
2016,1,22,14,45,934.0,75.5,5.45,10.0,571.5,337.14,250.47
2016,1,22,15,0,920.0,74.0,5.4,10.0,538.0,286.26,202.76
2016,1,22,15,15,901.5,71.5,5.25,10.0,497.5,233.45,154.44
2016,1,22,15,30,883.0,69.0,5.1,10.0,457.0,181.1,109.24
2016,1,22,15,45,858.0,66.0,4.95,10.0,411.5,123.26,65.52
2016,1,22,16,0,833.0,63.0,4.8,10.0,366.0,72.28,38.82
2016,1,22,16,15,794.5,59.0,4.25,9.0,316.0,43.47,34.04
2016,1,22,16,30,756.0,55.0,3.7,8.0,266.0,41.81,32.68
2016,1,22,16,45,696.5,49.0,3.2,7.5,214.0,38.33,29.48
2016,1,22,17,0,637.0,43.0,2.7,7.0,162.0,34.81,26.06
2016,1,22,17,15,532.5,35.0,2.5,6.0,113.0,29.22,20.6
2016,1,22,17,30,428.0,27.0,2.3,5.0,64.0,23.52,13.9
2016,1,22,17,45,214.0,13.5,2.1,4.5,32.0,12.87,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,220.5,14.0,1.25,0.5,35.5,126.67,0.0
2016,1,23,8,0,441.0,28.0,1.4,1.0,71.0,259.77,204.82
2016,1,23,8,15,540.5,36.0,1.35,1.5,120.0,334.52,279.65
2016,1,23,8,30,640.0,44.0,1.3,2.0,169.0,414.38,350.73
2016,1,23,8,45,698.0,49.5,1.3,3.0,220.0,472.2,400.2
2016,1,23,9,0,756.0,55.0,1.3,4.0,271.0,530.98,447.9
2016,1,23,9,15,793.0,58.5,1.3,4.5,320.5,574.84,482.41
2016,1,23,9,30,830.0,62.0,1.3,5.0,370.0,617.64,514.77
2016,1,23,9,45,855.0,65.0,1.3,5.5,415.5,650.49,538.36
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,676.57,556.2
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,699.07,570.43
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,718.67,582.39
2016,1,23,10,45,927.0,74.5,1.35,8.0,572.5,730.22,587.88
2016,1,23,11,0,939.0,76.0,1.4,9.0,605.0,738.46,591.09
2016,1,23,11,15,947.0,77.5,1.4,9.5,630.0,740.52,590.47
2016,1,23,11,30,955.0,79.0,1.4,10.0,655.0,739.06,587.53
2016,1,23,11,45,957.5,81.0,1.45,10.5,671.5,730.89,580.19
2016,1,23,12,0,960.0,83.0,1.5,11.0,688.0,719.25,569.87
2016,1,23,12,15,962.0,83.0,1.6,11.0,696.5,701.81,556.73
2016,1,23,12,30,964.0,83.0,1.7,11.0,705.0,681.07,540.89
2016,1,23,12,45,963.0,83.5,1.8,11.5,704.5,655.81,520.33
2016,1,23,13,0,962.0,84.0,1.9,12.0,704.0,627.54,497.1
2016,1,23,13,15,959.0,83.5,2.0,12.0,694.5,594.37,470.53
2016,1,23,13,30,956.0,83.0,2.1,12.0,685.0,558.6,441.23
2016,1,23,13,45,950.0,82.5,2.25,12.5,667.5,519.0,407.53
2016,1,23,14,0,944.0,82.0,2.4,13.0,650.0,477.37,371.3
2016,1,23,14,15,935.0,80.5,2.45,13.0,624.0,431.86,331.49
2016,1,23,14,30,926.0,79.0,2.5,13.0,598.0,384.98,289.59
2016,1,23,14,45,913.0,77.0,2.55,13.0,565.0,335.36,244.76
2016,1,23,15,0,900.0,75.0,2.6,13.0,532.0,285.22,199.09
2016,1,23,15,15,881.5,73.0,2.55,13.0,492.0,233.7,153.02
2016,1,23,15,30,863.0,71.0,2.5,13.0,452.0,177.61,105.48
2016,1,23,15,45,836.5,67.5,2.45,13.0,407.0,125.21,66.61
2016,1,23,16,0,810.0,64.0,2.4,13.0,362.0,74.78,39.66
2016,1,23,16,15,772.0,60.0,2.15,12.0,312.5,44.09,34.2
2016,1,23,16,30,734.0,56.0,1.9,11.0,263.0,42.47,32.91
2016,1,23,16,45,674.5,50.5,1.7,10.0,212.5,39.5,30.26
2016,1,23,17,0,615.0,45.0,1.5,9.0,162.0,36.52,27.44
2016,1,23,17,15,513.0,36.5,1.55,8.0,113.5,27.93,19.33
2016,1,23,17,30,411.0,28.0,1.6,7.0,65.0,22.3,13.02
2016,1,23,17,45,205.5,14.0,1.7,6.5,32.5,11.04,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,197.0,15.5,3.7,3.0,35.0,119.32,0.0
2016,1,24,8,0,394.0,31.0,4.0,4.0,70.0,248.35,196.02
2016,1,24,8,15,495.5,40.5,4.05,4.5,118.5,323.27,270.87
2016,1,24,8,30,597.0,50.0,4.1,5.0,167.0,404.19,344.18
2016,1,24,8,45,477.0,74.5,4.2,6.0,184.5,380.66,326.18
2016,1,24,9,0,357.0,99.0,4.3,7.0,202.0,346.86,297.3
2016,1,24,9,15,573.5,85.5,4.6,7.5,284.5,475.73,407.58
2016,1,24,9,30,790.0,72.0,4.9,8.0,367.0,605.99,515.53
2016,1,24,9,45,816.5,75.5,5.2,9.0,412.0,639.85,540.97
2016,1,24,10,0,843.0,79.0,5.5,10.0,457.0,671.58,564.47
2016,1,24,10,15,861.5,82.0,5.65,10.5,496.5,694.83,581.28
2016,1,24,10,30,880.0,85.0,5.8,11.0,536.0,715.21,595.31
2016,1,24,10,45,893.0,86.5,5.95,12.0,568.5,727.0,601.49
2016,1,24,11,0,906.0,88.0,6.1,13.0,601.0,731.7,602.23
2016,1,24,11,15,914.5,89.5,6.1,13.5,626.0,734.08,601.96
2016,1,24,11,30,923.0,91.0,6.1,14.0,651.0,733.06,599.21
2016,1,24,11,45,926.0,93.0,6.2,14.5,667.5,725.41,591.25
2016,1,24,12,0,929.0,95.0,6.3,15.0,684.0,714.37,580.6
2016,1,24,12,15,931.0,95.5,6.25,15.0,692.0,697.84,566.3
2016,1,24,12,30,933.0,96.0,6.2,15.0,700.0,678.08,549.36
2016,1,24,12,45,930.0,97.0,6.2,15.5,699.0,652.69,526.94
2016,1,24,13,0,927.0,98.0,6.2,16.0,698.0,624.47,502.08
2016,1,24,13,15,639.5,188.5,6.1,16.0,600.0,524.04,419.64
2016,1,24,13,30,352.0,279.0,6.0,16.0,502.0,433.1,345.29
2016,1,24,13,45,628.0,187.5,5.95,16.5,572.5,465.1,368.6
2016,1,24,14,0,904.0,96.0,5.9,17.0,643.0,476.14,371.99
2016,1,24,14,15,894.0,94.0,5.8,17.0,617.5,428.36,329.68
2016,1,24,14,30,884.0,92.0,5.7,17.0,592.0,381.75,287.6
2016,1,24,14,45,877.5,87.5,5.6,17.0,560.0,333.06,243.16
2016,1,24,15,0,871.0,83.0,5.5,17.0,528.0,283.42,197.65
2016,1,24,15,15,851.5,80.0,5.2,16.5,488.5,231.77,151.82
2016,1,24,15,30,832.0,77.0,4.9,16.0,449.0,180.88,108.76
2016,1,24,15,45,799.0,75.0,4.65,16.0,403.0,130.59,71.55
2016,1,24,16,0,766.0,73.0,4.4,16.0,357.0,83.03,46.0
2016,1,24,16,15,725.5,68.5,3.95,15.0,308.0,51.03,39.92
2016,1,24,16,30,685.0,64.0,3.5,14.0,259.0,44.81,34.56
2016,1,24,16,45,616.0,58.0,3.1,13.5,208.5,42.01,32.05
2016,1,24,17,0,547.0,52.0,2.7,13.0,158.0,39.22,29.36
2016,1,24,17,15,443.0,41.5,2.65,12.5,111.0,32.23,22.73
2016,1,24,17,30,339.0,31.0,2.6,12.0,64.0,24.95,15.07
2016,1,24,17,45,169.5,15.5,2.55,11.5,32.0,12.32,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,124.5,19.0,2.85,11.5,31.5,91.66,0.0
2016,1,25,8,0,249.0,38.0,3.1,12.0,63.0,189.59,145.23
2016,1,25,8,15,351.0,51.5,3.25,12.5,109.0,262.88,213.82
2016,1,25,8,30,453.0,65.0,3.4,13.0,155.0,343.93,284.48
2016,1,25,8,45,249.5,90.5,3.55,13.5,142.5,259.44,215.8
2016,1,25,9,0,46.0,116.0,3.7,14.0,130.0,154.32,126.02
2016,1,25,9,15,54.5,135.5,3.6,14.5,154.5,179.97,147.46
2016,1,25,9,30,63.0,155.0,3.5,15.0,179.0,205.65,168.28
2016,1,25,9,45,427.0,122.5,3.4,15.5,313.0,436.11,360.51
2016,1,25,10,0,791.0,90.0,3.3,16.0,447.0,651.29,529.19
2016,1,25,10,15,812.0,93.0,3.15,16.5,486.5,675.78,543.88
2016,1,25,10,30,833.0,96.0,3.0,17.0,526.0,697.57,557.36
2016,1,25,10,45,858.0,94.5,2.85,17.5,560.5,714.29,566.77
2016,1,25,11,0,883.0,93.0,2.7,18.0,595.0,727.91,573.69
2016,1,25,11,15,893.0,94.5,2.5,18.5,621.0,731.08,572.74
2016,1,25,11,30,903.0,96.0,2.3,19.0,647.0,727.6,567.09
2016,1,25,11,45,912.5,96.0,2.15,19.5,665.0,722.44,560.25
2016,1,25,12,0,922.0,96.0,2.0,20.0,683.0,713.84,550.9
2016,1,25,12,15,925.5,96.5,1.95,20.0,692.0,698.41,538.3
2016,1,25,12,30,929.0,97.0,1.9,20.0,701.0,679.71,523.27
2016,1,25,12,45,934.0,95.0,1.85,20.0,702.5,656.25,504.68
2016,1,25,13,0,939.0,93.0,1.8,20.0,704.0,629.63,483.5
2016,1,25,13,15,937.0,92.5,1.75,20.0,695.5,597.55,457.91
2016,1,25,13,30,935.0,92.0,1.7,20.0,687.0,562.86,429.88
2016,1,25,13,45,934.5,89.0,1.7,20.5,671.0,524.12,397.69
2016,1,25,14,0,934.0,86.0,1.7,21.0,655.0,483.03,362.98
2016,1,25,14,15,926.0,85.0,1.65,21.0,630.0,438.6,325.46
2016,1,25,14,30,918.0,84.0,1.6,21.0,605.0,392.73,285.93
2016,1,25,14,45,909.0,81.0,1.55,21.0,573.0,343.59,243.13
2016,1,25,15,0,900.0,78.0,1.5,21.0,541.0,293.58,199.17
2016,1,25,15,15,576.5,135.0,1.35,20.5,423.5,222.29,151.21
2016,1,25,15,30,253.0,192.0,1.2,20.0,306.0,189.5,137.77
2016,1,25,15,45,534.5,129.0,1.1,20.0,338.5,147.07,93.6
2016,1,25,16,0,816.0,66.0,1.0,20.0,371.0,81.57,41.55
2016,1,25,16,15,778.0,62.0,1.0,19.0,321.5,45.48,34.4
2016,1,25,16,30,740.0,58.0,1.0,18.0,272.0,43.93,33.24
2016,1,25,16,45,677.5,52.5,1.0,17.5,220.0,41.01,30.67
2016,1,25,17,0,615.0,47.0,1.0,17.0,168.0,38.11,27.94
2016,1,25,17,15,513.5,38.5,1.05,16.0,119.0,29.43,20.02
2016,1,25,17,30,412.0,30.0,1.1,15.0,70.0,23.89,14.19
2016,1,25,17,45,206.0,15.0,1.2,14.5,35.0,11.77,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,76.5,18.5,4.55,5.5,26.5,63.42,0.16
2016,1,26,8,0,153.0,37.0,4.8,6.0,53.0,143.0,111.78
2016,1,26,8,15,204.5,56.0,5.05,6.0,89.5,185.58,154.54
2016,1,26,8,30,256.0,75.0,5.3,6.0,126.0,240.63,205.13
2016,1,26,8,45,305.0,88.0,5.55,6.5,165.5,298.74,256.88
2016,1,26,9,0,354.0,101.0,5.8,7.0,205.0,349.33,301.13
2016,1,26,9,15,356.0,120.0,5.85,7.0,240.0,378.84,326.27
2016,1,26,9,30,358.0,139.0,5.9,7.0,275.0,396.32,340.83
2016,1,26,9,45,255.0,170.0,6.0,7.5,272.5,367.31,313.39
2016,1,26,10,0,152.0,201.0,6.1,8.0,270.0,323.34,273.29
2016,1,26,10,15,105.5,212.0,6.1,8.0,262.0,292.05,245.55
2016,1,26,10,30,59.0,223.0,6.1,8.0,254.0,269.19,224.69
2016,1,26,10,45,114.5,245.5,6.2,8.5,310.0,338.5,282.57
2016,1,26,11,0,170.0,268.0,6.3,9.0,366.0,397.9,331.24
2016,1,26,11,15,248.5,270.0,6.35,9.0,419.0,450.31,374.85
2016,1,26,11,30,327.0,272.0,6.4,9.0,472.0,508.57,422.48
2016,1,26,11,45,290.0,287.0,6.45,9.5,468.0,491.0,405.92
2016,1,26,12,0,253.0,302.0,6.5,10.0,464.0,466.93,384.56
2016,1,26,12,15,126.5,226.5,6.6,10.0,307.5,303.35,250.0
2016,1,26,12,30,0.0,151.0,6.7,10.0,151.0,141.07,113.37
2016,1,26,12,45,0.0,102.5,6.8,10.0,102.5,95.59,75.36
2016,1,26,13,0,0.0,54.0,6.9,10.0,54.0,50.28,37.13
2016,1,26,13,15,0.0,35.5,6.95,10.0,35.5,33.03,22.5
2016,1,26,13,30,0.0,17.0,7.0,10.0,17.0,15.81,7.84
2016,1,26,13,45,0.0,53.5,7.1,10.0,53.5,49.8,36.82
2016,1,26,14,0,0.0,90.0,7.2,10.0,90.0,83.89,65.77
2016,1,26,14,15,0.0,60.0,6.85,9.5,60.0,55.85,42.14
2016,1,26,14,30,0.0,30.0,6.5,9.0,30.0,27.89,18.34
2016,1,26,14,45,0.0,59.0,6.2,9.0,59.0,54.9,41.59
2016,1,26,15,0,0.0,88.0,5.9,9.0,88.0,81.95,64.85
2016,1,26,15,15,0.0,58.5,5.45,9.0,58.5,54.41,41.37
2016,1,26,15,30,0.0,29.0,5.0,9.0,29.0,26.93,17.73
2016,1,26,15,45,0.0,26.0,4.6,9.0,26.0,24.13,15.37
2016,1,26,16,0,0.0,23.0,4.2,9.0,23.0,21.34,12.99
2016,1,26,16,15,0.0,20.0,3.95,8.5,20.0,18.54,11.35
2016,1,26,16,30,0.0,17.0,3.7,8.0,17.0,15.76,8.83
2016,1,26,16,45,0.0,13.5,3.5,7.5,13.5,12.5,5.85
2016,1,26,17,0,0.0,10.0,3.3,7.0,10.0,9.26,2.82
2016,1,26,17,15,0.0,7.0,3.35,6.5,7.0,6.48,0.19
2016,1,26,17,30,0.0,4.0,3.4,6.0,4.0,3.7,0.0
2016,1,26,17,45,0.0,2.0,3.45,6.0,2.0,1.85,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,139.0,17.5,3.6,1.5,31.5,96.65,12.17
2016,1,27,8,0,278.0,35.0,3.8,2.0,63.0,199.87,160.65
2016,1,27,8,15,344.0,49.5,3.8,3.0,105.0,257.98,218.03
2016,1,27,8,30,410.0,64.0,3.8,4.0,147.0,320.56,274.89
2016,1,27,8,45,471.0,71.0,3.85,5.0,191.0,377.49,325.04
2016,1,27,9,0,532.0,78.0,3.9,6.0,235.0,434.32,373.19
2016,1,27,9,15,675.0,73.0,4.0,6.5,307.0,529.61,452.88
2016,1,27,9,30,818.0,68.0,4.1,7.0,379.0,626.25,531.15
2016,1,27,9,45,845.0,71.0,4.25,7.5,425.0,660.75,557.4
2016,1,27,10,0,872.0,74.0,4.4,8.0,471.0,693.07,581.38
2016,1,27,10,15,889.5,76.5,4.3,8.5,511.0,715.74,595.87
2016,1,27,10,30,907.0,79.0,4.2,9.0,551.0,731.07,604.54
2016,1,27,10,45,920.5,80.5,4.1,9.5,584.5,743.91,611.29
2016,1,27,11,0,934.0,82.0,4.0,10.0,618.0,753.46,615.79
2016,1,27,11,15,943.0,83.0,3.95,10.0,644.0,755.87,616.36
2016,1,27,11,30,952.0,84.0,3.9,10.0,670.0,754.77,614.47
2016,1,27,11,45,957.5,85.0,3.9,10.5,687.5,747.72,607.36
2016,1,27,12,0,963.0,86.0,3.9,11.0,705.0,737.13,597.3
2016,1,27,12,15,966.0,86.5,3.9,11.0,714.0,720.87,583.65
2016,1,27,12,30,969.0,87.0,3.9,11.0,723.0,701.22,567.26
2016,1,27,12,45,971.0,86.0,3.9,11.5,724.0,676.14,545.55
2016,1,27,13,0,973.0,85.0,3.9,12.0,725.0,647.9,521.13
2016,1,27,13,15,971.0,84.5,3.85,12.0,716.5,614.88,493.43
2016,1,27,13,30,969.0,84.0,3.8,12.0,708.0,579.14,463.05
2016,1,27,13,45,966.5,82.0,3.8,12.0,691.0,539.21,428.84
2016,1,27,14,0,964.0,80.0,3.8,12.0,674.0,496.96,391.91
2016,1,27,14,15,956.0,79.0,3.75,12.0,648.5,451.28,351.27
2016,1,27,14,30,948.0,78.0,3.7,12.0,623.0,404.08,308.45
2016,1,27,14,45,936.5,76.5,3.65,12.0,590.0,354.08,262.62
2016,1,27,15,0,925.0,75.0,3.6,12.0,557.0,303.32,215.72
2016,1,27,15,15,908.5,72.5,3.4,12.0,517.0,250.18,167.36
2016,1,27,15,30,892.0,70.0,3.2,12.0,477.0,197.29,121.18
2016,1,27,15,45,871.0,66.5,3.0,12.0,431.5,138.25,74.79
2016,1,27,16,0,850.0,63.0,2.8,12.0,386.0,85.71,43.38
2016,1,27,16,15,814.5,59.0,2.4,11.0,336.0,42.83,33.18
2016,1,27,16,30,779.0,55.0,2.0,10.0,286.0,41.15,31.85
2016,1,27,16,45,727.0,49.5,1.6,9.0,233.5,38.12,29.18
2016,1,27,17,0,675.0,44.0,1.2,8.0,181.0,35.05,26.33
2016,1,27,17,15,581.0,36.5,1.2,7.5,130.5,29.98,21.39
2016,1,27,17,30,487.0,29.0,1.2,7.0,80.0,24.8,15.85
2016,1,27,17,45,243.5,14.5,1.25,6.5,40.0,12.09,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,237.5,14.5,3.35,4.0,39.0,136.51,29.97
2016,1,28,8,0,475.0,29.0,3.7,5.0,78.0,282.52,226.21
2016,1,28,8,15,569.0,36.0,3.55,5.5,128.5,355.87,297.96
2016,1,28,8,30,663.0,43.0,3.4,6.0,179.0,433.9,367.9
2016,1,28,8,45,720.0,47.5,3.25,7.0,231.0,491.5,417.33
2016,1,28,9,0,777.0,52.0,3.1,8.0,283.0,550.08,464.87
2016,1,28,9,15,812.5,55.5,3.1,9.0,333.0,594.27,499.09
2016,1,28,9,30,848.0,59.0,3.1,10.0,383.0,632.56,527.44
2016,1,28,9,45,873.5,61.0,3.15,11.5,429.0,665.56,549.29
2016,1,28,10,0,899.0,63.0,3.2,13.0,475.0,696.43,568.38
2016,1,28,10,15,915.5,65.0,3.3,13.5,515.0,718.55,582.81
2016,1,28,10,30,932.0,67.0,3.4,14.0,555.0,737.69,594.99
2016,1,28,10,45,945.0,68.0,3.5,15.0,588.5,750.01,600.98
2016,1,28,11,0,958.0,69.0,3.6,16.0,622.0,758.97,604.58
2016,1,28,11,15,965.5,70.0,3.6,16.5,647.5,760.54,603.56
2016,1,28,11,30,973.0,71.0,3.6,17.0,673.0,758.54,600.12
2016,1,28,11,45,976.0,73.0,3.65,17.5,690.5,750.89,592.96
2016,1,28,12,0,979.0,75.0,3.7,18.0,708.0,739.66,583.38
2016,1,28,12,15,981.5,75.5,3.7,18.0,717.0,723.01,569.97
2016,1,28,12,30,984.0,76.0,3.7,18.0,726.0,702.92,553.73
2016,1,28,12,45,984.5,75.5,3.7,18.5,726.0,677.24,532.13
2016,1,28,13,0,985.0,75.0,3.7,19.0,726.0,648.41,507.92
2016,1,28,13,15,983.0,74.5,3.7,19.0,717.5,615.17,480.95
2016,1,28,13,30,981.0,74.0,3.7,19.0,709.0,579.16,451.31
2016,1,28,13,45,977.0,73.0,3.7,19.0,692.0,539.13,417.91
2016,1,28,14,0,973.0,72.0,3.7,19.0,675.0,496.83,381.9
2016,1,28,14,15,966.0,71.0,3.6,19.0,650.0,451.25,342.3
2016,1,28,14,30,959.0,70.0,3.5,19.0,625.0,404.03,300.48
2016,1,28,14,45,943.0,70.5,3.45,19.0,591.5,353.95,255.84
2016,1,28,15,0,927.0,71.0,3.4,19.0,558.0,303.45,210.44
2016,1,28,15,15,910.5,69.0,2.95,18.5,518.5,250.61,163.66
2016,1,28,15,30,894.0,67.0,2.5,18.0,479.0,198.0,118.81
2016,1,28,15,45,872.0,64.0,2.1,17.5,433.5,144.47,77.85
2016,1,28,16,0,850.0,61.0,1.7,17.0,388.0,86.67,42.21
2016,1,28,16,15,816.0,57.5,1.6,16.0,338.0,41.49,31.29
2016,1,28,16,30,782.0,54.0,1.5,15.0,288.0,40.18,30.33
2016,1,28,16,45,730.0,48.5,1.4,14.5,235.5,37.12,27.62
2016,1,28,17,0,678.0,43.0,1.3,14.0,183.0,34.0,24.72
2016,1,28,17,15,586.0,36.0,1.3,13.5,132.5,29.36,20.29
2016,1,28,17,30,494.0,29.0,1.3,13.0,82.0,24.65,15.38
2016,1,28,17,45,247.0,14.5,1.3,13.0,41.0,11.99,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,244.0,14.5,2.9,7.5,40.5,140.4,40.51
2016,1,29,8,0,488.0,29.0,3.3,9.0,81.0,290.09,229.66
2016,1,29,8,15,581.0,36.5,3.4,10.0,132.0,364.14,300.09
2016,1,29,8,30,674.0,44.0,3.5,11.0,183.0,442.91,369.01
2016,1,29,8,45,727.0,49.5,3.6,12.0,235.5,500.0,417.45
2016,1,29,9,0,780.0,55.0,3.7,13.0,288.0,557.8,464.1
2016,1,29,9,15,814.5,58.5,3.7,13.5,338.5,601.62,498.42
2016,1,29,9,30,849.0,62.0,3.7,14.0,389.0,644.24,530.55
2016,1,29,9,45,872.5,65.0,3.7,15.0,434.5,672.44,549.31
2016,1,29,10,0,896.0,68.0,3.7,16.0,480.0,703.18,568.95
2016,1,29,10,15,912.0,70.0,4.05,16.5,520.5,724.91,583.84
2016,1,29,10,30,928.0,72.0,4.4,17.0,561.0,743.68,596.74
2016,1,29,10,45,939.5,73.5,4.75,18.0,594.0,755.49,603.67
2016,1,29,11,0,951.0,75.0,5.1,19.0,627.0,763.93,608.09
2016,1,29,11,15,958.5,76.0,5.15,19.5,652.5,765.48,607.26
2016,1,29,11,30,966.0,77.0,5.2,20.0,678.0,763.48,603.99
2016,1,29,11,45,967.5,79.0,5.3,20.5,694.5,754.79,596.18
2016,1,29,12,0,969.0,81.0,5.4,21.0,711.0,742.6,585.96
2016,1,29,12,15,971.5,81.5,5.45,21.0,720.0,726.04,572.64
2016,1,29,12,30,974.0,82.0,5.5,21.0,729.0,706.08,556.52
2016,1,29,12,45,973.0,82.5,5.55,21.0,728.5,680.64,536.04
2016,1,29,13,0,972.0,83.0,5.6,21.0,728.0,652.12,512.89
2016,1,29,13,15,969.5,82.5,5.6,21.0,719.5,618.86,485.59
2016,1,29,13,30,967.0,82.0,5.6,21.0,711.0,582.91,455.68
2016,1,29,13,45,961.0,81.5,5.65,21.0,693.5,542.74,421.97
2016,1,29,14,0,955.0,81.0,5.7,21.0,676.0,500.47,385.81
2016,1,29,14,15,947.0,79.5,5.6,20.5,650.5,454.59,346.45
2016,1,29,14,30,939.0,78.0,5.5,20.0,625.0,407.22,304.89
2016,1,29,14,45,928.0,76.0,5.45,20.0,592.0,357.21,259.93
2016,1,29,15,0,917.0,74.0,5.4,20.0,559.0,306.42,213.9
2016,1,29,15,15,900.5,72.0,5.15,19.5,519.5,253.93,167.23
2016,1,29,15,30,884.0,70.0,4.9,19.0,480.0,201.67,122.4
2016,1,29,15,45,861.0,67.0,4.65,19.0,434.5,142.97,76.57
2016,1,29,16,0,838.0,64.0,4.4,19.0,389.0,91.03,44.93
2016,1,29,16,15,803.0,60.0,4.05,18.0,339.0,43.33,32.62
2016,1,29,16,30,768.0,56.0,3.7,17.0,289.0,41.68,31.36
2016,1,29,16,45,715.0,51.0,3.4,16.0,237.0,39.13,29.2
2016,1,29,17,0,662.0,46.0,3.1,15.0,185.0,36.58,26.89
2016,1,29,17,15,570.5,38.0,3.0,14.0,134.5,31.11,21.79
2016,1,29,17,30,479.0,30.0,2.9,13.0,84.0,25.49,16.17
2016,1,29,17,45,239.5,15.0,2.85,12.5,42.0,11.44,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.0,17.0,4.0,7.0,40.0,134.81,47.82
2016,1,30,8,0,430.0,34.0,4.2,8.0,80.0,274.78,219.59
2016,1,30,8,15,528.0,42.5,4.15,8.5,131.0,350.01,291.14
2016,1,30,8,30,626.0,51.0,4.1,9.0,182.0,430.75,362.68
2016,1,30,8,45,690.0,56.0,4.1,10.0,235.0,488.0,411.74
2016,1,30,9,0,754.0,61.0,4.1,11.0,288.0,551.29,463.16
2016,1,30,9,15,791.0,65.0,4.15,12.0,339.0,596.92,498.5
2016,1,30,9,30,828.0,69.0,4.2,13.0,390.0,641.45,531.63
2016,1,30,9,45,855.0,72.0,4.3,14.0,436.5,676.54,556.53
2016,1,30,10,0,882.0,75.0,4.4,15.0,483.0,709.42,578.4
2016,1,30,10,15,899.5,77.0,4.5,15.5,524.0,727.27,589.68
2016,1,30,10,30,917.0,79.0,4.6,16.0,565.0,746.98,602.42
2016,1,30,10,45,929.0,81.0,4.7,17.0,598.5,759.62,608.68
2016,1,30,11,0,941.0,83.0,4.8,18.0,632.0,768.91,612.52
2016,1,30,11,15,949.5,84.0,4.85,18.5,658.0,771.13,612.18
2016,1,30,11,30,958.0,85.0,4.9,19.0,684.0,769.81,609.43
2016,1,30,11,45,963.0,86.0,5.0,19.5,701.5,762.46,602.65
2016,1,30,12,0,968.0,87.0,5.1,20.0,719.0,751.55,593.42
2016,1,30,12,15,970.0,87.0,5.1,20.0,728.0,734.09,579.27
2016,1,30,12,30,972.0,87.0,5.1,20.0,737.0,713.27,562.41
2016,1,30,12,45,971.0,87.5,5.15,20.5,736.5,687.79,540.95
2016,1,30,13,0,970.0,88.0,5.2,21.0,736.0,659.23,516.93
2016,1,30,13,15,967.0,87.5,5.2,21.0,727.0,625.66,489.6
2016,1,30,13,30,964.0,87.0,5.2,21.0,718.0,589.43,459.7
2016,1,30,13,45,957.0,86.5,5.2,21.5,700.0,548.76,424.93
2016,1,30,14,0,950.0,86.0,5.2,22.0,682.0,506.07,387.95
2016,1,30,14,15,941.0,84.5,5.1,21.5,656.0,459.87,348.77
2016,1,30,14,30,932.0,83.0,5.0,21.0,630.0,412.27,307.48
2016,1,30,14,45,920.5,81.0,4.9,21.0,596.5,362.26,262.92
2016,1,30,15,0,909.0,79.0,4.8,21.0,563.0,311.55,217.32
2016,1,30,15,15,891.0,76.5,4.55,20.5,523.0,258.53,170.63
2016,1,30,15,30,873.0,74.0,4.3,20.0,483.0,200.79,121.62
2016,1,30,15,45,847.0,71.5,4.05,20.0,436.5,147.8,80.47
2016,1,30,16,0,821.0,69.0,3.8,20.0,390.0,96.7,49.02
2016,1,30,16,15,784.5,65.0,3.6,19.0,340.0,47.21,35.87
2016,1,30,16,30,748.0,61.0,3.4,18.0,290.0,45.75,34.81
2016,1,30,16,45,691.5,55.5,3.2,17.0,237.5,42.94,32.44
2016,1,30,17,0,635.0,50.0,3.0,16.0,185.0,40.13,29.92
2016,1,30,17,15,542.0,41.5,3.1,15.5,134.5,31.37,21.9
2016,1,30,17,30,449.0,33.0,3.2,15.0,84.0,25.94,16.48
2016,1,30,17,45,224.5,16.5,3.3,14.5,42.0,12.67,1.35
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,204.5,17.0,3.7,10.5,39.5,131.21,53.38
2016,1,31,8,0,409.0,34.0,3.9,11.0,79.0,265.78,210.71
2016,1,31,8,15,506.0,42.5,3.8,11.5,128.5,339.98,279.88
2016,1,31,8,30,603.0,51.0,3.7,12.0,178.0,419.74,349.55
2016,1,31,8,45,671.5,55.0,3.65,13.0,231.0,478.08,398.72
2016,1,31,9,0,740.0,59.0,3.6,14.0,284.0,542.64,450.37
2016,1,31,9,15,776.5,63.0,3.45,15.0,334.0,587.71,484.15
2016,1,31,9,30,813.0,67.0,3.3,16.0,384.0,631.76,515.67
2016,1,31,9,45,842.5,68.5,3.2,17.0,430.5,666.62,538.9
2016,1,31,10,0,872.0,70.0,3.1,18.0,477.0,694.64,555.77
2016,1,31,10,15,889.5,72.0,3.05,18.5,517.0,717.34,569.66
2016,1,31,10,30,907.0,74.0,3.0,19.0,557.0,737.18,581.34
2016,1,31,10,45,920.0,75.5,2.95,20.0,590.5,750.11,586.85
2016,1,31,11,0,933.0,77.0,2.9,21.0,624.0,759.74,590.05
2016,1,31,11,15,941.0,78.0,2.95,21.5,650.0,761.79,589.61
2016,1,31,11,30,949.0,79.0,3.0,22.0,676.0,760.34,586.88
2016,1,31,11,45,949.0,82.5,3.05,23.0,692.5,752.4,578.61
2016,1,31,12,0,949.0,86.0,3.1,24.0,709.0,740.98,568.08
2016,1,31,12,15,951.5,86.5,3.05,24.0,718.0,724.73,555.32
2016,1,31,12,30,954.0,87.0,3.0,24.0,727.0,705.14,539.82
2016,1,31,12,45,954.5,86.5,3.0,24.5,727.0,680.03,519.42
2016,1,31,13,0,955.0,86.0,3.0,25.0,727.0,651.85,496.56
2016,1,31,13,15,952.5,85.5,2.9,25.0,718.5,619.03,470.59
2016,1,31,13,30,950.0,85.0,2.8,25.0,710.0,583.56,442.19
2016,1,31,13,45,945.0,84.0,2.75,25.0,693.0,543.9,410.28
2016,1,31,14,0,940.0,83.0,2.7,25.0,676.0,502.12,376.02
2016,1,31,14,15,931.5,81.5,2.5,25.0,650.5,456.52,337.75
2016,1,31,14,30,923.0,80.0,2.3,25.0,625.0,409.5,297.58
2016,1,31,14,45,911.5,78.5,2.15,25.0,592.0,360.32,255.14
2016,1,31,15,0,900.0,77.0,2.0,25.0,559.0,310.42,211.62
2016,1,31,15,15,882.5,74.5,1.8,24.5,519.5,257.89,166.67
2016,1,31,15,30,865.0,72.0,1.6,24.0,480.0,200.54,119.16
2016,1,31,15,45,840.0,69.5,1.4,24.0,434.5,147.96,78.99
2016,1,31,16,0,815.0,67.0,1.2,24.0,389.0,97.16,47.79
2016,1,31,16,15,779.5,63.0,1.15,23.0,339.5,47.14,35.18
2016,1,31,16,30,744.0,59.0,1.1,22.0,290.0,43.86,32.6
2016,1,31,16,45,688.0,54.0,1.05,21.5,238.0,41.42,30.53
2016,1,31,17,0,632.0,49.0,1.0,21.0,186.0,39.0,28.34
2016,1,31,17,15,540.0,41.0,1.05,20.0,136.0,30.78,21.0
2016,1,31,17,30,448.0,33.0,1.1,19.0,86.0,25.78,16.14
2016,1,31,17,45,224.0,16.5,1.15,18.5,43.0,12.58,1.95
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,186.0,19.0,1.45,11.0,40.0,126.74,57.93
2016,2,1,8,0,372.0,38.0,1.6,12.0,80.0,252.82,199.14
2016,2,1,8,15,470.5,47.5,1.75,12.5,129.5,328.56,267.73
