Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,30,569.0,57.0,1.9,13.0,179.0,409.7,337.25
2016,2,1,8,45,635.0,62.5,2.1,13.5,231.0,471.48,389.1
2016,2,1,9,0,701.0,68.0,2.3,14.0,283.0,534.98,440.36
2016,2,1,9,15,739.0,72.5,2.6,14.5,333.0,577.09,473.75
2016,2,1,9,30,777.0,77.0,2.9,15.0,383.0,622.14,508.37
2016,2,1,9,45,399.0,128.0,3.25,16.0,286.0,432.72,354.76
2016,2,1,10,0,21.0,179.0,3.6,17.0,189.0,190.35,152.1
2016,2,1,10,15,76.5,213.0,3.9,17.5,253.5,273.88,220.59
2016,2,1,10,30,132.0,247.0,4.2,18.0,318.0,358.18,287.41
2016,2,1,10,45,161.0,263.0,4.5,18.5,354.5,393.15,314.25
2016,2,1,11,0,190.0,279.0,4.8,19.0,391.0,427.38,340.39
2016,2,1,11,15,554.0,186.0,5.05,19.5,532.0,603.71,482.22
2016,2,1,11,30,918.0,93.0,5.3,20.0,673.0,756.66,599.75
2016,2,1,11,45,919.0,96.0,5.55,20.5,689.5,748.96,592.51
2016,2,1,12,0,920.0,99.0,5.8,21.0,706.0,737.87,583.44
2016,2,1,12,15,922.5,99.5,5.95,21.0,715.0,721.95,570.85
2016,2,1,12,30,925.0,100.0,6.1,21.0,724.0,702.76,555.61
2016,2,1,12,45,924.0,100.5,6.35,21.0,724.0,678.21,536.32
2016,2,1,13,0,923.0,101.0,6.6,21.0,724.0,650.72,514.37
2016,2,1,13,15,919.5,100.5,6.75,21.0,715.0,618.07,487.77
2016,2,1,13,30,916.0,100.0,6.9,21.0,706.0,582.93,458.68
2016,2,1,13,45,908.0,100.0,7.05,21.0,688.5,543.69,425.74
2016,2,1,14,0,900.0,100.0,7.2,21.0,671.0,502.61,390.58
2016,2,1,14,15,890.5,98.5,7.2,21.0,645.5,455.22,349.59
2016,2,1,14,30,881.0,97.0,7.2,21.0,620.0,408.8,308.46
2016,2,1,14,45,863.0,96.0,7.2,21.0,586.0,359.12,264.19
2016,2,1,15,0,845.0,95.0,7.2,21.0,552.0,309.51,219.59
2016,2,1,15,15,825.0,92.5,6.9,21.0,512.0,258.5,174.1
2016,2,1,15,30,805.0,90.0,6.6,21.0,472.0,208.34,130.78
2016,2,1,15,45,769.5,88.0,6.3,21.0,425.5,157.92,91.46
2016,2,1,16,0,734.0,86.0,6.0,21.0,379.0,105.32,57.2
2016,2,1,16,15,694.0,81.0,5.45,20.5,330.0,58.27,45.24
2016,2,1,16,30,654.0,76.0,4.9,20.0,281.0,52.91,40.75
2016,2,1,16,45,588.5,69.5,4.4,19.5,229.5,50.15,38.4
2016,2,1,17,0,523.0,63.0,3.9,19.0,178.0,47.39,35.89
2016,2,1,17,15,429.5,52.0,3.75,18.5,130.0,40.39,29.47
2016,2,1,17,30,336.0,41.0,3.6,18.0,82.0,33.12,22.46
2016,2,1,17,45,168.0,20.5,3.45,17.5,41.0,16.05,4.82
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,241.5,17.0,3.15,8.0,44.5,150.24,77.69
2016,2,2,8,0,483.0,34.0,3.5,9.0,89.0,304.49,244.62
2016,2,2,8,15,579.0,41.5,3.75,10.0,142.0,375.07,310.88
2016,2,2,8,30,675.0,49.0,4.0,11.0,195.0,457.03,382.3
2016,2,2,8,45,730.0,54.0,4.3,12.0,248.5,515.79,432.37
2016,2,2,9,0,785.0,59.0,4.6,13.0,302.0,575.23,480.9
2016,2,2,9,15,820.5,63.0,4.95,13.5,354.0,621.11,518.0
2016,2,2,9,30,856.0,67.0,5.3,14.0,406.0,665.77,553.14
2016,2,2,9,45,879.0,70.5,5.7,14.5,453.0,699.63,578.49
2016,2,2,10,0,902.0,74.0,6.1,15.0,500.0,726.21,597.73
2016,2,2,10,15,919.0,76.0,6.05,15.0,541.5,749.03,613.55
2016,2,2,10,30,936.0,78.0,6.0,15.0,583.0,768.85,627.03
2016,2,2,10,45,947.0,80.5,5.95,15.5,617.0,781.67,633.98
2016,2,2,11,0,958.0,83.0,5.9,16.0,651.0,791.03,638.39
2016,2,2,11,15,966.0,84.0,5.85,16.0,677.5,793.0,638.59
2016,2,2,11,30,974.0,85.0,5.8,16.0,704.0,791.37,636.26
2016,2,2,11,45,977.0,87.0,5.8,16.5,721.5,783.6,628.52
2016,2,2,12,0,980.0,89.0,5.8,17.0,739.0,772.22,618.27
2016,2,2,12,15,982.5,89.5,5.7,17.0,748.5,755.41,604.53
2016,2,2,12,30,985.0,90.0,5.6,17.0,758.0,735.12,587.45
2016,2,2,12,45,985.0,90.0,5.55,17.5,758.0,709.38,565.16
2016,2,2,13,0,985.0,90.0,5.5,18.0,758.0,680.46,540.27
2016,2,2,13,15,982.0,89.5,5.4,18.0,749.0,646.31,511.94
2016,2,2,13,30,979.0,89.0,5.3,18.0,740.0,609.45,481.04
2016,2,2,13,45,973.5,88.0,5.25,18.0,722.0,568.33,446.39
2016,2,2,14,0,968.0,87.0,5.2,18.0,704.0,525.04,409.27
2016,2,2,14,15,959.5,85.5,5.05,18.0,678.0,478.08,368.27
2016,2,2,14,30,951.0,84.0,4.9,18.0,652.0,429.62,325.2
2016,2,2,14,45,939.0,82.5,4.8,18.0,618.0,378.75,279.54
2016,2,2,15,0,927.0,81.0,4.7,18.0,584.0,327.15,232.72
2016,2,2,15,15,909.5,78.5,4.35,17.5,543.5,273.0,184.33
2016,2,2,15,30,892.0,76.0,4.0,17.0,503.0,214.03,133.3
2016,2,2,15,45,867.5,73.0,3.7,17.0,456.0,159.36,89.39
2016,2,2,16,0,843.0,70.0,3.4,17.0,409.0,106.41,54.49
2016,2,2,16,15,807.5,66.0,2.95,16.0,358.0,54.51,42.76
2016,2,2,16,30,772.0,62.0,2.5,15.0,307.0,46.18,35.64
2016,2,2,16,45,715.5,57.0,2.1,14.0,253.0,43.84,33.7
2016,2,2,17,0,659.0,52.0,1.7,13.0,199.0,41.53,31.64
2016,2,2,17,15,565.0,44.0,1.7,12.0,147.0,33.14,23.93
2016,2,2,17,30,471.0,36.0,1.7,11.0,95.0,28.27,19.07
2016,2,2,17,45,288.0,23.5,1.75,10.5,54.0,18.83,7.71
2016,2,2,18,0,105.0,11.0,1.8,10.0,13.0,10.48,0.0
2016,2,2,18,15,52.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,154.39,88.49
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,306.35,253.6
2016,2,3,8,15,590.5,41.0,5.35,3.5,145.0,382.54,326.94
2016,2,3,8,30,682.0,49.0,5.5,4.0,198.0,463.14,400.38
2016,2,3,8,45,742.5,53.0,5.65,4.5,253.0,524.4,454.97
2016,2,3,9,0,803.0,57.0,5.8,5.0,308.0,586.61,508.2
2016,2,3,9,15,837.0,60.5,5.7,5.5,359.5,631.49,544.59
2016,2,3,9,30,871.0,64.0,5.6,6.0,411.0,675.06,578.4
2016,2,3,9,45,896.5,66.0,5.55,6.5,459.0,704.29,599.02
2016,2,3,10,0,922.0,68.0,5.5,7.0,507.0,736.23,621.44
2016,2,3,10,15,937.5,70.0,5.45,7.5,548.0,758.41,635.83
2016,2,3,10,30,953.0,72.0,5.4,8.0,589.0,777.51,647.73
2016,2,3,10,45,964.5,73.5,5.4,8.5,623.5,789.82,654.6
2016,2,3,11,0,976.0,75.0,5.4,9.0,658.0,798.64,658.88
2016,2,3,11,15,983.5,76.5,5.35,9.5,684.5,800.93,658.05
2016,2,3,11,30,991.0,78.0,5.3,10.0,711.0,799.53,654.6
2016,2,3,11,45,992.5,80.0,5.3,10.5,728.0,790.68,645.91
2016,2,3,12,0,994.0,82.0,5.3,11.0,745.0,778.19,634.69
2016,2,3,12,15,996.0,82.5,5.2,11.0,754.5,760.91,620.72
2016,2,3,12,30,998.0,83.0,5.1,11.0,764.0,740.13,603.04
2016,2,3,12,45,996.0,83.5,5.1,11.5,763.5,713.41,579.83
2016,2,3,13,0,994.0,84.0,5.1,12.0,763.0,683.56,553.98
2016,2,3,13,15,991.5,84.0,5.05,12.0,754.0,649.96,525.7
2016,2,3,13,30,989.0,84.0,5.0,12.0,745.0,613.56,494.71
2016,2,3,13,45,982.5,83.5,4.95,12.0,727.5,572.07,459.08
2016,2,3,14,0,976.0,83.0,4.9,12.0,710.0,528.43,420.96
2016,2,3,14,15,968.5,82.0,4.85,12.0,684.0,482.0,379.71
2016,2,3,14,30,961.0,81.0,4.8,12.0,658.0,433.94,336.17
2016,2,3,14,45,947.5,80.0,4.8,12.0,624.0,382.51,289.18
2016,2,3,15,0,934.0,79.0,4.8,12.0,590.0,330.46,241.01
2016,2,3,15,15,918.0,76.5,4.7,11.5,549.5,276.23,191.41
2016,2,3,15,30,902.0,74.0,4.6,11.0,509.0,222.17,143.05
2016,2,3,15,45,878.0,71.5,4.5,11.0,462.5,162.09,93.24
2016,2,3,16,0,854.0,69.0,4.4,11.0,416.0,108.89,56.8
2016,2,3,16,15,820.5,65.0,3.95,10.0,364.5,56.25,35.8
2016,2,3,16,30,787.0,61.0,3.5,9.0,313.0,45.21,35.65
2016,2,3,16,45,735.0,56.0,3.05,8.5,259.5,42.83,33.55
2016,2,3,17,0,683.0,51.0,2.6,8.0,206.0,40.47,31.34
2016,2,3,17,15,596.0,43.0,2.45,7.0,153.0,35.18,26.33
2016,2,3,17,30,509.0,35.0,2.3,6.0,100.0,29.78,20.91
2016,2,3,17,45,340.0,23.5,2.2,5.5,58.0,18.72,8.46
2016,2,3,18,0,171.0,12.0,2.1,5.0,16.0,11.44,0.0
2016,2,3,18,15,85.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,267.0,16.0,1.2,2.0,48.5,160.11,97.76
2016,2,4,8,0,534.0,32.0,1.3,3.0,97.0,324.6,265.75
2016,2,4,8,15,621.5,39.5,1.3,3.5,150.5,399.4,334.72
2016,2,4,8,30,709.0,47.0,1.3,4.0,204.0,478.41,403.21
2016,2,4,8,45,760.0,52.0,1.35,5.0,258.5,536.08,450.87
2016,2,4,9,0,811.0,57.0,1.4,6.0,313.0,594.26,496.5
2016,2,4,9,15,844.5,61.0,1.45,6.5,365.0,639.77,531.22
2016,2,4,9,30,878.0,65.0,1.5,7.0,417.0,683.94,563.38
2016,2,4,9,45,900.5,67.5,1.6,8.0,464.5,711.92,581.29
2016,2,4,10,0,923.0,70.0,1.7,9.0,512.0,742.5,600.91
2016,2,4,10,15,939.0,72.0,1.8,9.5,553.5,765.11,615.47
2016,2,4,10,30,955.0,74.0,1.9,10.0,595.0,784.63,627.79
2016,2,4,10,45,966.5,75.5,2.0,10.5,629.5,796.99,634.94
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,805.84,639.72
2016,2,4,11,15,986.0,78.5,2.1,11.0,691.0,808.5,640.5
2016,2,4,11,30,994.0,80.0,2.1,11.0,718.0,807.45,638.84
2016,2,4,11,45,989.5,85.0,2.15,11.5,734.5,797.45,630.21
2016,2,4,12,0,985.0,90.0,2.2,12.0,751.0,783.85,619.22
2016,2,4,12,15,987.5,90.5,2.15,12.0,760.5,766.94,606.37
2016,2,4,12,30,990.0,91.0,2.1,12.0,770.0,746.53,589.91
2016,2,4,12,45,993.0,89.5,2.1,12.5,771.0,721.05,568.91
2016,2,4,13,0,996.0,88.0,2.1,13.0,772.0,692.24,545.23
2016,2,4,13,15,993.5,88.0,2.0,13.0,763.0,658.48,517.83
2016,2,4,13,30,991.0,88.0,1.9,13.0,754.0,621.91,487.85
2016,2,4,13,45,988.0,86.0,1.85,13.0,737.0,580.59,453.98
2016,2,4,14,0,985.0,84.0,1.8,13.0,720.0,536.89,417.44
2016,2,4,14,15,976.5,83.0,1.75,13.0,694.0,489.58,377.17
2016,2,4,14,30,968.0,82.0,1.7,13.0,668.0,440.7,334.62
2016,2,4,14,45,948.0,83.5,1.65,13.0,632.0,388.84,288.92
2016,2,4,15,0,928.0,85.0,1.6,13.0,596.0,336.89,242.43
2016,2,4,15,15,911.0,82.5,1.45,12.5,555.0,282.53,194.02
2016,2,4,15,30,894.0,80.0,1.3,12.0,514.0,223.36,142.57
2016,2,4,15,45,870.5,76.5,1.2,12.0,467.0,167.99,97.3
2016,2,4,16,0,847.0,73.0,1.1,12.0,420.0,114.25,60.38
2016,2,4,16,15,812.5,69.0,1.0,11.0,368.5,61.81,38.69
2016,2,4,16,30,778.0,65.0,0.9,10.0,317.0,48.43,38.45
2016,2,4,16,45,726.0,59.5,0.85,9.5,263.0,45.76,36.13
2016,2,4,17,0,674.0,54.0,0.8,9.0,209.0,43.09,33.65
2016,2,4,17,15,586.5,46.0,0.9,8.0,156.0,34.61,25.78
2016,2,4,17,30,499.0,38.0,1.0,7.0,103.0,29.82,20.96
2016,2,4,17,45,333.5,25.5,1.15,6.5,60.0,20.47,10.26
2016,2,4,18,0,168.0,13.0,1.3,6.0,17.0,12.39,0.0
2016,2,4,18,15,84.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.5,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,13.0,60.48,0.0
2016,2,5,7,45,290.5,23.5,2.25,2.0,53.5,185.67,119.89
2016,2,5,8,0,460.0,37.0,2.6,3.0,94.0,300.72,248.49
2016,2,5,8,15,550.0,45.5,2.6,4.0,146.0,374.81,317.21
2016,2,5,8,30,640.0,54.0,2.6,5.0,198.0,453.81,386.23
2016,2,5,8,45,690.0,61.0,2.65,6.0,250.5,510.85,434.26
2016,2,5,9,0,740.0,68.0,2.7,7.0,303.0,565.0,477.78
2016,2,5,9,15,776.0,72.5,3.15,8.0,354.0,611.29,514.57
2016,2,5,9,30,812.0,77.0,3.6,9.0,405.0,656.43,549.28
2016,2,5,9,45,833.5,81.0,4.05,10.0,451.0,689.37,572.97
2016,2,5,10,0,855.0,85.0,4.5,11.0,497.0,719.92,594.95
2016,2,5,10,15,872.5,88.0,4.45,11.0,538.0,743.81,611.32
2016,2,5,10,30,890.0,91.0,4.4,11.0,579.0,764.73,625.38
2016,2,5,10,45,901.5,93.5,4.4,11.5,613.0,777.5,632.4
2016,2,5,11,0,913.0,96.0,4.4,12.0,647.0,782.53,633.71
2016,2,5,11,15,921.5,97.5,4.35,12.0,673.5,785.48,634.56
2016,2,5,11,30,930.0,99.0,4.3,12.0,700.0,784.95,632.97
2016,2,5,11,45,933.5,101.0,4.25,12.5,717.5,777.81,625.44
2016,2,5,12,0,937.0,103.0,4.2,13.0,735.0,767.19,615.56
2016,2,5,12,15,939.5,103.5,4.15,13.0,744.0,750.92,602.42
2016,2,5,12,30,942.0,104.0,4.1,13.0,753.0,731.33,586.33
2016,2,5,12,45,941.0,104.0,4.05,13.5,753.0,705.74,564.47
2016,2,5,13,0,940.0,104.0,4.0,14.0,753.0,677.17,540.17
2016,2,5,13,15,697.0,188.0,3.95,14.0,666.5,584.18,465.31
2016,2,5,13,30,454.0,272.0,3.9,14.0,580.0,498.85,396.45
2016,2,5,13,45,580.0,219.0,3.9,14.0,602.5,494.22,392.51
2016,2,5,14,0,706.0,166.0,3.9,14.0,625.0,479.91,379.25
2016,2,5,14,15,805.5,132.5,3.85,14.0,637.5,462.1,361.39
2016,2,5,14,30,905.0,99.0,3.8,14.0,650.0,431.59,331.84
2016,2,5,14,45,881.5,101.0,3.75,14.0,614.5,381.15,286.85
2016,2,5,15,0,858.0,103.0,3.7,14.0,579.0,331.21,241.79
2016,2,5,15,15,839.5,100.0,3.55,13.5,539.0,278.94,195.0
2016,2,5,15,30,821.0,97.0,3.4,13.0,499.0,227.36,149.61
2016,2,5,15,45,793.0,93.5,3.3,13.0,452.5,175.09,106.65
2016,2,5,16,0,765.0,90.0,3.2,13.0,406.0,119.68,67.3
2016,2,5,16,15,727.5,84.5,2.75,12.0,355.5,69.87,44.78
2016,2,5,16,30,690.0,79.0,2.3,11.0,305.0,54.59,43.8
2016,2,5,16,45,631.0,72.0,1.9,10.0,252.0,51.51,41.22
2016,2,5,17,0,572.0,65.0,1.5,9.0,199.0,48.37,38.42
2016,2,5,17,15,483.5,54.5,1.5,8.5,148.0,41.92,32.31
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,35.22,25.69
2016,2,5,17,45,246.5,28.5,1.5,7.5,56.5,23.16,12.74
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,12.39,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,73.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,147.0,11.0,5.5,4.0,14.0,72.77,0.0
2016,2,6,7,45,318.5,23.5,5.65,4.5,56.0,200.54,134.68
2016,2,6,8,0,490.0,36.0,5.8,5.0,98.0,316.15,262.34
2016,2,6,8,15,579.5,44.0,6.2,5.5,151.0,390.63,333.36
2016,2,6,8,30,669.0,52.0,6.6,6.0,204.0,465.68,402.0
2016,2,6,8,45,723.0,57.5,7.0,7.0,258.0,525.16,454.22
2016,2,6,9,0,777.0,63.0,7.4,8.0,312.0,585.3,504.88
2016,2,6,9,15,812.0,67.0,7.5,8.5,364.0,631.32,542.59
2016,2,6,9,30,847.0,71.0,7.6,9.0,416.0,676.11,577.86
2016,2,6,9,45,874.5,73.0,7.75,9.5,464.5,711.64,604.26
2016,2,6,10,0,902.0,75.0,7.9,10.0,513.0,739.9,624.47
2016,2,6,10,15,919.0,77.0,7.85,10.0,554.5,763.1,641.16
2016,2,6,10,30,936.0,79.0,7.8,10.0,596.0,783.28,655.45
2016,2,6,10,45,950.0,80.0,7.75,10.5,631.0,796.89,663.35
2016,2,6,11,0,964.0,81.0,7.7,11.0,666.0,807.06,668.64
2016,2,6,11,15,972.0,82.0,7.6,11.0,693.0,809.24,668.92
2016,2,6,11,30,980.0,83.0,7.5,11.0,720.0,807.77,666.55
2016,2,6,11,45,985.0,84.0,7.45,11.5,738.5,800.42,658.71
2016,2,6,12,0,990.0,85.0,7.4,12.0,757.0,789.41,648.25
2016,2,6,12,15,992.5,85.5,7.25,12.0,766.5,772.49,634.32
2016,2,6,12,30,995.0,86.0,7.1,12.0,776.0,752.06,617.19
2016,2,6,12,45,996.0,85.5,7.0,12.5,776.5,726.22,594.09
2016,2,6,13,0,997.0,85.0,6.9,13.0,777.0,697.11,568.26
2016,2,6,13,15,994.5,85.0,6.75,13.0,768.5,663.29,539.33
2016,2,6,13,30,992.0,85.0,6.6,13.0,760.0,626.65,507.72
2016,2,6,13,45,988.0,84.0,6.45,13.0,742.5,585.67,472.1
2016,2,6,14,0,984.0,83.0,6.3,13.0,725.0,542.34,433.87
2016,2,6,14,15,976.5,81.5,6.15,13.0,699.0,494.91,391.56
2016,2,6,14,30,969.0,80.0,6.0,13.0,673.0,445.84,347.0
2016,2,6,14,45,951.0,81.0,5.85,13.0,638.0,393.99,299.49
2016,2,6,15,0,933.0,82.0,5.7,13.0,603.0,341.87,251.19
2016,2,6,15,15,917.0,80.0,5.45,12.5,562.5,287.74,201.51
2016,2,6,15,30,901.0,78.0,5.2,12.0,522.0,233.76,152.88
2016,2,6,15,45,879.5,74.5,5.0,12.0,475.0,172.83,101.51
2016,2,6,16,0,858.0,71.0,4.8,12.0,428.0,118.5,62.53
2016,2,6,16,15,825.0,67.0,4.2,11.0,376.5,65.15,37.99
2016,2,6,16,30,792.0,63.0,3.6,10.0,325.0,46.44,36.59
2016,2,6,16,45,745.0,57.5,3.05,9.5,271.5,43.7,34.21
2016,2,6,17,0,698.0,52.0,2.5,9.0,218.0,40.92,31.66
2016,2,6,17,15,616.0,44.5,2.25,8.0,164.0,36.16,27.19
2016,2,6,17,30,534.0,37.0,2.0,7.0,110.0,31.31,22.36
2016,2,6,17,45,381.5,25.5,1.8,6.0,65.5,20.21,10.82
2016,2,6,18,0,229.0,14.0,1.6,5.0,21.0,13.34,0.0
2016,2,6,18,15,114.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,54.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,108.0,12.0,3.0,2.0,15.0,57.5,0.0
2016,2,7,7,45,275.5,26.5,3.05,2.5,56.5,185.61,129.42
2016,2,7,8,0,443.0,41.0,3.1,3.0,98.0,299.29,249.05
2016,2,7,8,15,533.5,50.5,3.15,3.5,150.5,375.27,319.62
2016,2,7,8,30,624.0,60.0,3.2,4.0,203.0,456.02,391.07
2016,2,7,8,45,688.5,64.5,3.3,5.0,258.0,518.89,444.35
2016,2,7,9,0,753.0,69.0,3.4,6.0,313.0,579.57,493.66
2016,2,7,9,15,788.5,73.5,3.55,7.0,365.0,626.17,529.68
2016,2,7,9,30,824.0,78.0,3.7,8.0,417.0,671.56,563.47
2016,2,7,9,45,852.5,80.0,3.9,9.0,465.0,707.54,588.33
2016,2,7,10,0,881.0,82.0,4.1,10.0,513.0,741.32,611.07
2016,2,7,10,15,897.5,84.5,4.25,10.5,554.0,764.39,626.6
2016,2,7,10,30,914.0,87.0,4.4,11.0,595.0,779.56,636.18
2016,2,7,10,45,927.5,88.5,4.6,12.0,630.0,793.2,643.78
2016,2,7,11,0,941.0,90.0,4.8,13.0,665.0,803.47,648.9
2016,2,7,11,15,949.0,91.5,4.9,13.5,691.5,806.15,649.12
2016,2,7,11,30,957.0,93.0,5.0,14.0,718.0,805.23,646.86
2016,2,7,11,45,958.0,95.5,5.1,14.5,735.0,796.66,639.05
2016,2,7,12,0,959.0,98.0,5.2,15.0,752.0,784.55,628.79
2016,2,7,12,15,961.5,98.5,5.2,15.5,761.5,767.97,614.88
2016,2,7,12,30,964.0,99.0,5.2,16.0,771.0,747.97,597.65
2016,2,7,12,45,966.5,97.5,5.2,16.5,772.0,722.67,576.14
2016,2,7,13,0,969.0,96.0,5.2,17.0,773.0,694.14,551.97
2016,2,7,13,15,966.5,95.5,5.1,17.0,764.0,660.5,524.25
2016,2,7,13,30,964.0,95.0,5.0,17.0,755.0,624.14,493.99
2016,2,7,13,45,961.0,93.0,4.95,17.5,738.0,583.58,459.2
2016,2,7,14,0,958.0,91.0,4.9,18.0,721.0,540.7,421.98
2016,2,7,14,15,949.5,90.0,4.75,18.0,695.0,494.19,381.76
2016,2,7,14,30,941.0,89.0,4.6,18.0,669.0,446.17,339.48
2016,2,7,14,45,929.0,87.0,4.45,18.0,635.0,394.82,293.79
2016,2,7,15,0,917.0,85.0,4.3,18.0,601.0,342.77,246.85
2016,2,7,15,15,900.0,82.5,3.95,17.5,560.0,288.64,198.53
2016,2,7,15,30,883.0,80.0,3.6,17.0,519.0,229.63,147.08
2016,2,7,15,45,861.5,76.5,3.25,17.0,472.5,174.71,101.57
2016,2,7,16,0,840.0,73.0,2.9,17.0,426.0,121.22,63.55
2016,2,7,16,15,806.5,69.0,2.65,16.0,375.0,68.69,39.02
2016,2,7,16,30,773.0,65.0,2.4,15.0,324.0,47.9,37.15
2016,2,7,16,45,722.0,59.5,2.2,14.0,270.0,45.23,34.95
2016,2,7,17,0,671.0,54.0,2.0,13.0,216.0,42.54,32.6
2016,2,7,17,15,588.5,46.5,2.0,12.0,163.0,34.57,25.34
2016,2,7,17,30,506.0,39.0,2.0,11.0,110.0,30.24,21.08
2016,2,7,17,45,350.5,27.0,2.0,10.5,66.0,21.46,11.84
2016,2,7,18,0,195.0,15.0,2.0,10.0,22.0,14.3,0.0
2016,2,7,18,15,97.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,187.45,133.93
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,342.91,285.32
2016,2,8,8,15,634.5,40.5,4.9,6.0,160.0,415.82,353.59
2016,2,8,8,30,717.0,47.0,5.2,7.0,214.0,492.47,421.76
2016,2,8,8,45,765.5,51.5,5.55,8.0,268.5,549.02,470.63
2016,2,8,9,0,814.0,56.0,5.9,9.0,323.0,605.97,517.73
2016,2,8,9,15,726.0,77.5,5.9,9.5,343.5,595.33,506.92
2016,2,8,9,30,638.0,99.0,5.9,10.0,364.0,574.24,487.17
2016,2,8,9,45,614.5,119.0,5.95,10.5,397.5,590.1,497.72
2016,2,8,10,0,591.0,139.0,6.0,11.0,431.0,602.1,504.74
2016,2,8,10,15,587.0,154.0,5.95,11.0,463.0,619.67,517.12
2016,2,8,10,30,583.0,169.0,5.9,11.0,495.0,630.41,524.07
2016,2,8,10,45,598.0,175.5,5.9,11.5,527.0,652.11,539.02
2016,2,8,11,0,613.0,182.0,5.9,12.0,559.0,667.24,548.76
2016,2,8,11,15,801.5,129.5,5.95,12.0,643.5,744.8,611.25
2016,2,8,11,30,990.0,77.0,6.0,12.0,728.0,815.92,664.8
2016,2,8,11,45,989.0,80.5,6.1,12.5,745.0,806.92,656.07
2016,2,8,12,0,988.0,84.0,6.2,13.0,762.0,794.27,645.09
2016,2,8,12,15,990.5,84.5,6.2,13.0,772.0,777.4,631.88
2016,2,8,12,30,993.0,85.0,6.2,13.0,782.0,757.01,615.94
2016,2,8,12,45,996.0,84.0,6.25,13.5,783.0,731.99,594.28
2016,2,8,13,0,999.0,83.0,6.3,14.0,784.0,703.6,569.76
2016,2,8,13,15,997.0,82.5,6.25,14.0,775.5,669.48,541.2
2016,2,8,13,30,995.0,82.0,6.2,14.0,767.0,632.51,509.9
2016,2,8,13,45,993.0,80.0,6.2,14.5,750.0,591.44,473.98
2016,2,8,14,0,991.0,78.0,6.2,15.0,733.0,547.89,435.41
2016,2,8,14,15,984.0,77.0,6.15,15.0,707.0,500.76,393.89
2016,2,8,14,30,977.0,76.0,6.1,15.0,681.0,451.92,350.0
2016,2,8,14,45,969.5,73.0,6.1,15.0,648.0,399.66,302.47
2016,2,8,15,0,962.0,70.0,6.1,15.0,615.0,346.23,253.14
2016,2,8,15,15,947.5,68.0,5.95,14.5,574.0,291.0,202.55
2016,2,8,15,30,933.0,66.0,5.8,14.0,533.0,235.74,152.65
2016,2,8,15,45,914.5,63.0,5.7,14.0,486.5,179.34,104.58
2016,2,8,16,0,896.0,60.0,5.6,14.0,440.0,123.85,63.94
2016,2,8,16,15,866.5,57.0,5.1,13.0,388.5,69.18,37.44
2016,2,8,16,30,837.0,54.0,4.6,12.0,337.0,44.43,34.47
2016,2,8,16,45,793.5,49.5,4.1,11.5,282.5,36.74,27.64
2016,2,8,17,0,750.0,45.0,3.6,11.0,228.0,34.49,25.61
2016,2,8,17,15,674.0,39.0,3.3,10.0,173.5,30.82,22.19
2016,2,8,17,30,598.0,33.0,3.0,9.0,119.0,27.11,18.51
2016,2,8,17,45,450.0,24.0,2.7,8.0,72.5,20.28,11.25
2016,2,8,18,0,302.0,15.0,2.4,7.0,26.0,14.3,0.0
2016,2,8,18,15,151.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,13.0,3.3,4.0,19.0,113.97,0.0
2016,2,9,7,45,395.5,23.0,3.55,5.0,63.5,236.77,173.45
2016,2,9,8,0,556.0,33.0,3.8,6.0,108.0,345.94,286.6
2016,2,9,8,15,636.5,39.5,3.7,6.5,161.5,417.94,353.36
2016,2,9,8,30,717.0,46.0,3.6,7.0,215.0,493.73,419.77
2016,2,9,8,45,764.5,50.0,3.5,8.0,269.0,549.19,465.74
2016,2,9,9,0,812.0,54.0,3.4,9.0,323.0,605.03,509.58
2016,2,9,9,15,843.0,57.5,3.6,10.0,374.5,643.9,538.7
2016,2,9,9,30,874.0,61.0,3.8,11.0,426.0,686.48,568.93
2016,2,9,9,45,895.0,63.5,4.05,12.5,473.0,719.0,589.77
2016,2,9,10,0,916.0,66.0,4.3,14.0,520.0,749.09,608.58
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.0,770.84,622.55
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,789.5,634.24
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,801.31,640.9
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,809.6,645.1
2016,2,9,11,15,972.0,74.0,4.75,16.5,696.5,811.29,644.3
2016,2,9,11,30,979.0,75.0,4.8,17.0,723.0,809.31,641.01
2016,2,9,11,45,973.0,81.0,4.85,17.5,739.0,799.47,632.14
2016,2,9,12,0,967.0,87.0,4.9,18.0,755.0,786.05,620.86
2016,2,9,12,15,969.5,87.5,4.9,18.0,764.0,769.5,608.37
2016,2,9,12,30,972.0,88.0,4.9,18.0,773.0,749.49,593.34
2016,2,9,12,45,973.0,87.5,4.9,18.0,773.5,724.12,573.13
2016,2,9,13,0,974.0,87.0,4.9,18.0,774.0,695.55,550.23
2016,2,9,13,15,971.5,86.5,4.85,18.0,765.5,661.8,522.86
2016,2,9,13,30,969.0,86.0,4.8,18.0,757.0,625.31,492.91
2016,2,9,13,45,965.0,84.5,4.75,18.5,739.5,584.53,458.21
2016,2,9,14,0,961.0,83.0,4.7,19.0,722.0,541.47,421.13
2016,2,9,14,15,953.0,82.0,4.6,19.0,696.5,495.02,381.34
2016,2,9,14,30,945.0,81.0,4.5,19.0,671.0,447.01,339.4
2016,2,9,14,45,931.0,80.5,4.45,19.0,637.0,396.02,294.37
2016,2,9,15,0,917.0,80.0,4.4,19.0,603.0,344.47,248.14
2016,2,9,15,15,901.5,77.5,4.05,18.5,562.5,290.58,200.01
2016,2,9,15,30,886.0,75.0,3.7,18.0,522.0,236.83,152.65
2016,2,9,15,45,865.5,72.0,3.4,18.0,476.0,176.75,102.59
2016,2,9,16,0,845.0,69.0,3.1,18.0,430.0,123.32,63.81
2016,2,9,16,15,813.5,65.0,2.7,17.0,379.0,70.27,37.36
2016,2,9,16,30,782.0,61.0,2.3,16.0,328.0,44.28,33.77
2016,2,9,16,45,737.0,56.0,1.9,15.0,275.0,41.91,31.86
2016,2,9,17,0,692.0,51.0,1.5,14.0,222.0,39.52,29.8
2016,2,9,17,15,614.0,44.0,1.5,13.0,169.0,35.19,25.84
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,30.79,21.56
2016,2,9,17,45,393.0,26.5,1.5,11.5,71.0,20.75,11.63
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,12.91,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,103.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,207.0,13.0,1.5,5.0,20.0,102.49,0.0
2016,2,10,7,45,363.0,24.5,1.75,6.0,63.5,230.99,171.33
2016,2,10,8,0,519.0,36.0,2.0,7.0,107.0,331.72,272.87
2016,2,10,8,15,601.5,43.0,2.1,7.5,160.5,404.76,339.12
2016,2,10,8,30,684.0,50.0,2.2,8.0,214.0,481.59,405.35
2016,2,10,8,45,733.5,55.0,2.3,9.0,268.0,538.82,452.23
2016,2,10,9,0,783.0,60.0,2.4,10.0,322.0,596.57,497.33
2016,2,10,9,15,815.5,63.5,2.65,11.0,373.5,641.02,530.87
2016,2,10,9,30,848.0,67.0,2.9,12.0,425.0,684.18,561.42
2016,2,10,9,45,870.5,70.0,3.2,13.0,472.0,712.67,580.4
2016,2,10,10,0,893.0,73.0,3.5,14.0,519.0,744.05,601.31
2016,2,10,10,15,909.0,75.5,3.45,14.5,560.5,767.39,615.52
2016,2,10,10,30,925.0,78.0,3.4,15.0,602.0,787.7,627.44
2016,2,10,10,45,935.5,79.5,3.4,15.5,636.0,799.48,633.37
2016,2,10,11,0,946.0,81.0,3.4,16.0,670.0,807.84,636.97
2016,2,10,11,15,954.0,82.5,3.35,16.5,696.5,810.77,636.54
2016,2,10,11,30,962.0,84.0,3.3,17.0,723.0,810.07,633.69
2016,2,10,11,45,966.0,85.0,3.25,17.5,741.0,802.22,625.92
2016,2,10,12,0,970.0,86.0,3.2,18.0,759.0,790.77,615.8
2016,2,10,12,15,972.5,86.5,3.2,18.5,768.5,774.17,602.47
2016,2,10,12,30,975.0,87.0,3.2,19.0,778.0,754.1,586.82
2016,2,10,12,45,974.0,87.5,3.2,19.5,778.5,728.32,565.92
2016,2,10,13,0,973.0,88.0,3.2,20.0,779.0,699.41,542.42
2016,2,10,13,15,971.0,87.5,3.15,20.0,770.5,665.93,516.1
2016,2,10,13,30,969.0,87.0,3.1,20.0,762.0,629.68,487.23
2016,2,10,13,45,963.0,87.0,3.1,20.5,744.5,589.16,453.86
2016,2,10,14,0,957.0,87.0,3.1,21.0,727.0,546.48,418.18
2016,2,10,14,15,949.5,85.5,3.1,21.0,701.5,499.84,379.48
2016,2,10,14,30,942.0,84.0,3.1,21.0,676.0,451.61,338.52
2016,2,10,14,45,929.5,83.0,3.1,21.0,642.0,400.7,294.52
2016,2,10,15,0,917.0,82.0,3.1,21.0,608.0,349.11,249.09
2016,2,10,15,15,901.5,79.5,2.85,20.5,568.0,295.08,201.63
2016,2,10,15,30,886.0,77.0,2.6,20.0,528.0,241.19,154.73
2016,2,10,15,45,861.5,75.0,2.4,20.0,481.0,181.23,105.35
2016,2,10,16,0,837.0,73.0,2.2,20.0,434.0,128.33,67.16
2016,2,10,16,15,805.0,69.0,2.1,19.0,383.0,75.53,40.34
2016,2,10,16,30,773.0,65.0,2.0,18.0,332.0,47.4,36.22
2016,2,10,16,45,721.5,60.5,1.95,17.0,278.0,45.6,34.85
2016,2,10,17,0,670.0,56.0,1.9,16.0,224.0,43.85,33.38
2016,2,10,17,15,591.5,48.0,2.05,15.0,170.5,35.41,25.8
2016,2,10,17,30,513.0,40.0,2.2,14.0,117.0,30.68,21.3
2016,2,10,17,45,370.5,28.5,2.4,13.5,72.0,22.44,13.06
2016,2,10,18,0,228.0,17.0,2.6,13.0,27.0,13.75,0.0
2016,2,10,18,15,114.0,8.5,2.75,13.0,13.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.5,7.0,3.85,8.5,11.5,0.0,0.0
2016,2,11,7,30,235.0,14.0,4.0,9.0,23.0,116.34,0.0
2016,2,11,7,45,390.0,25.5,4.15,10.0,68.0,246.24,184.14
2016,2,11,8,0,545.0,37.0,4.3,11.0,113.0,348.08,284.97
2016,2,11,8,15,625.5,44.0,4.15,12.0,167.5,421.37,350.55
2016,2,11,8,30,706.0,51.0,4.0,13.0,222.0,498.2,415.44
2016,2,11,8,45,755.0,55.5,3.85,14.0,277.0,555.46,461.57
2016,2,11,9,0,804.0,60.0,3.7,15.0,332.0,613.09,505.57
2016,2,11,9,15,835.5,63.5,3.85,16.0,384.0,657.55,537.94
2016,2,11,9,30,867.0,67.0,4.0,17.0,436.0,700.6,567.44
2016,2,11,9,45,889.5,70.0,4.2,18.0,483.5,729.52,585.8
2016,2,11,10,0,912.0,73.0,4.4,19.0,531.0,761.3,606.21
2016,2,11,10,15,927.0,75.0,4.55,19.5,573.0,783.61,620.5
2016,2,11,10,30,942.0,77.0,4.7,20.0,615.0,802.82,632.55
2016,2,11,10,45,953.0,78.5,4.85,21.0,649.5,815.12,638.38
2016,2,11,11,0,964.0,80.0,5.0,22.0,684.0,823.92,641.79
2016,2,11,11,15,971.5,81.0,4.9,22.5,710.5,825.92,640.32
2016,2,11,11,30,979.0,82.0,4.8,23.0,737.0,824.23,636.4
2016,2,11,11,45,975.5,86.5,4.7,23.5,753.5,814.42,626.89
2016,2,11,12,0,972.0,91.0,4.6,24.0,770.0,801.01,615.07
2016,2,11,12,15,974.0,91.5,4.5,24.0,779.0,783.92,602.06
2016,2,11,12,30,976.0,92.0,4.4,24.0,788.0,763.38,586.83
2016,2,11,12,45,973.5,93.0,4.35,24.5,787.5,736.96,565.43
2016,2,11,13,0,971.0,94.0,4.3,25.0,787.0,707.47,541.49
2016,2,11,13,15,968.0,93.5,4.2,25.0,778.0,673.32,514.84
2016,2,11,13,30,965.0,93.0,4.1,25.0,769.0,636.46,485.74
2016,2,11,13,45,957.5,93.0,4.05,25.0,750.5,595.14,452.89
2016,2,11,14,0,950.0,93.0,4.0,25.0,732.0,551.78,417.79
2016,2,11,14,15,941.5,91.5,3.85,25.0,706.0,504.83,378.99
2016,2,11,14,30,933.0,90.0,3.7,25.0,680.0,456.39,338.16
2016,2,11,14,45,920.0,89.0,3.6,25.0,646.0,405.53,294.69
2016,2,11,15,0,907.0,88.0,3.5,25.0,612.0,354.06,249.94
2016,2,11,15,15,890.5,85.5,3.25,24.5,571.0,295.19,199.53
2016,2,11,15,30,874.0,83.0,3.0,24.0,530.0,241.16,153.17
2016,2,11,15,45,848.5,80.5,2.75,23.5,483.0,186.44,108.66
2016,2,11,16,0,823.0,78.0,2.5,23.0,436.0,133.58,70.74
2016,2,11,16,15,790.5,73.5,2.35,21.5,384.5,80.97,43.55
2016,2,11,16,30,758.0,69.0,2.2,20.0,333.0,50.55,38.64
2016,2,11,16,45,707.0,64.0,2.1,19.0,279.0,48.47,37.05
2016,2,11,17,0,656.0,59.0,2.0,18.0,225.0,42.24,31.68
2016,2,11,17,15,577.5,51.0,2.1,17.0,172.0,37.8,27.7
2016,2,11,17,30,499.0,43.0,2.2,16.0,119.0,33.22,23.35
2016,2,11,17,45,358.5,30.5,2.3,15.5,73.5,24.16,14.49
2016,2,11,18,0,218.0,18.0,2.4,15.0,28.0,14.59,0.0
2016,2,11,18,15,109.0,9.0,2.45,15.0,14.0,8.58,0.0
