Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,4.0,3.1,12.0,4.0,3.81,0.0
2016,2,22,7,30,0.0,8.0,3.2,12.0,8.0,7.4,0.0
2016,2,22,7,45,0.0,18.0,3.35,12.5,18.0,16.68,8.26
2016,2,22,8,0,0.0,28.0,3.5,13.0,28.0,25.98,16.49
2016,2,22,8,15,0.0,40.0,3.45,13.5,40.0,37.15,26.22
2016,2,22,8,30,0.0,52.0,3.4,14.0,52.0,48.33,35.83
2016,2,22,8,45,102.0,105.0,3.35,14.5,143.5,187.73,155.7
2016,2,22,9,0,204.0,158.0,3.3,15.0,235.0,323.61,268.09
2016,2,22,9,15,102.0,92.5,3.1,15.5,131.0,173.7,142.76
2016,2,22,9,30,0.0,27.0,2.9,16.0,27.0,25.07,15.55
2016,2,22,9,45,0.0,53.5,2.75,16.5,53.5,49.76,36.2
2016,2,22,10,0,0.0,80.0,2.6,17.0,80.0,74.51,56.53
2016,2,22,10,15,0.0,94.5,2.4,17.5,94.5,88.17,67.45
2016,2,22,10,30,0.0,109.0,2.2,18.0,109.0,102.09,78.46
2016,2,22,10,45,5.0,163.0,2.05,18.5,166.5,158.47,123.64
2016,2,22,11,0,10.0,217.0,1.9,19.0,224.0,215.19,167.9
2016,2,22,11,15,18.5,250.0,1.75,19.0,263.0,253.65,197.51
2016,2,22,11,30,27.0,283.0,1.6,19.0,302.0,291.62,226.29
2016,2,22,11,45,68.0,324.0,1.45,19.5,374.5,370.03,285.41
2016,2,22,12,0,109.0,365.0,1.3,20.0,447.0,438.22,334.78
2016,2,22,12,15,167.0,371.5,1.1,20.0,498.0,487.7,370.22
2016,2,22,12,30,225.0,378.0,0.9,20.0,549.0,527.6,397.81
2016,2,22,12,45,324.0,352.0,0.75,20.5,598.0,565.41,423.66
2016,2,22,13,0,423.0,326.0,0.6,21.0,647.0,593.06,441.33
2016,2,22,13,15,632.0,233.5,0.55,21.0,707.0,626.49,466.13
2016,2,22,13,30,841.0,141.0,0.5,21.0,767.0,642.24,477.35
2016,2,22,13,45,833.5,140.5,0.45,21.5,749.5,602.89,446.57
2016,2,22,14,0,826.0,140.0,0.4,22.0,732.0,561.9,414.79
2016,2,22,14,15,816.5,138.0,0.45,22.0,706.5,517.19,381.45
2016,2,22,14,30,807.0,136.0,0.5,22.0,681.0,471.46,346.28
2016,2,22,14,45,786.0,137.0,0.6,22.0,646.5,419.33,305.7
2016,2,22,15,0,765.0,138.0,0.7,22.0,612.0,370.89,266.53
2016,2,22,15,15,746.5,134.0,0.8,21.5,572.0,319.8,224.77
2016,2,22,15,30,728.0,130.0,0.9,21.0,532.0,269.63,183.05
2016,2,22,15,45,702.0,125.0,1.05,21.0,486.5,218.45,141.04
2016,2,22,16,0,676.0,120.0,1.2,21.0,441.0,169.53,103.31
2016,2,22,16,15,641.5,113.5,1.2,20.5,391.0,121.32,72.35
2016,2,22,16,30,607.0,107.0,1.2,20.0,341.0,76.86,61.26
2016,2,22,16,45,560.5,97.5,1.3,20.0,289.0,68.77,54.48
2016,2,22,17,0,514.0,88.0,1.4,20.0,237.0,64.51,50.84
2016,2,22,17,15,443.5,76.5,1.45,19.0,186.0,56.45,43.9
2016,2,22,17,30,373.0,65.0,1.5,18.0,135.0,49.15,37.33
2016,2,22,17,45,270.0,48.0,1.6,17.5,89.5,37.04,26.19
2016,2,22,18,0,167.0,31.0,1.7,17.0,44.0,24.39,12.83
2016,2,22,18,15,83.5,15.5,2.0,16.5,22.0,14.77,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,120.5,13.5,5.45,12.0,22.5,65.56,0.0
2016,2,23,7,30,241.0,27.0,5.6,12.0,45.0,174.18,117.17
2016,2,23,7,45,383.0,37.0,5.75,12.0,94.5,272.62,222.07
2016,2,23,8,0,525.0,47.0,5.9,12.0,144.0,378.88,317.42
2016,2,23,8,15,262.5,68.0,6.2,12.5,116.5,260.62,219.98
2016,2,23,8,30,0.0,89.0,6.5,13.0,89.0,87.86,69.65
2016,2,23,8,45,0.0,101.0,6.8,13.5,101.0,98.69,78.76
2016,2,23,9,0,0.0,113.0,7.1,14.0,113.0,109.72,87.74
2016,2,23,9,15,0.0,106.0,7.3,14.0,106.0,100.93,80.07
2016,2,23,9,30,0.0,99.0,7.5,14.0,99.0,93.15,73.27
2016,2,23,9,45,0.0,109.5,7.7,14.0,109.5,103.21,81.48
2016,2,23,10,0,0.0,120.0,7.9,14.0,120.0,113.25,89.61
2016,2,23,10,15,1.0,146.5,8.1,14.0,147.5,139.92,111.54
2016,2,23,10,30,2.0,173.0,8.3,14.0,175.0,166.53,133.26
2016,2,23,10,45,1.0,152.0,8.55,14.5,153.0,144.46,114.54
2016,2,23,11,0,0.0,131.0,8.8,15.0,131.0,123.05,96.49
2016,2,23,11,15,7.5,191.0,8.9,14.5,197.0,186.86,149.13
2016,2,23,11,30,15.0,251.0,9.0,14.0,263.0,250.65,201.28
2016,2,23,11,45,73.0,312.0,9.15,14.0,367.0,362.01,292.45
2016,2,23,12,0,131.0,373.0,9.3,14.0,471.0,469.83,379.09
2016,2,23,12,15,70.0,295.5,9.3,14.0,348.5,335.98,270.83
2016,2,23,12,30,9.0,218.0,9.3,14.0,226.0,210.7,168.04
2016,2,23,12,45,142.5,295.5,9.35,14.0,405.0,382.64,309.95
2016,2,23,13,0,276.0,373.0,9.4,14.0,584.0,538.94,435.27
2016,2,23,13,15,138.5,263.0,9.4,13.5,369.0,335.14,271.55
2016,2,23,13,30,1.0,153.0,9.4,13.0,154.0,142.87,113.03
2016,2,23,13,45,0.5,145.0,9.4,13.0,145.5,135.0,106.7
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,127.2,100.38
2016,2,23,14,15,15.0,205.0,9.35,12.5,215.5,195.45,157.07
2016,2,23,14,30,30.0,273.0,9.3,12.0,294.0,255.47,206.62
2016,2,23,14,45,15.0,176.0,9.3,12.0,186.5,167.02,134.1
2016,2,23,15,0,0.0,79.0,9.3,12.0,79.0,73.61,56.55
2016,2,23,15,15,0.0,91.0,9.2,11.5,91.0,84.81,66.28
2016,2,23,15,30,0.0,103.0,9.1,11.0,103.0,95.46,75.61
2016,2,23,15,45,0.0,120.5,9.05,11.0,120.5,110.38,88.46
2016,2,23,16,0,0.0,138.0,9.0,11.0,138.0,124.15,100.41
2016,2,23,16,15,0.0,123.0,8.8,10.5,123.0,110.52,89.31
2016,2,23,16,30,0.0,108.0,8.6,10.0,108.0,96.95,81.93
2016,2,23,16,45,0.0,92.0,8.45,9.5,92.0,83.08,69.77
2016,2,23,17,0,0.0,76.0,8.3,9.0,76.0,69.14,57.34
2016,2,23,17,15,0.0,59.5,8.05,8.5,59.5,54.64,44.16
2016,2,23,17,30,0.0,43.0,7.8,8.0,43.0,39.96,30.59
2016,2,23,17,45,0.0,29.0,7.6,8.0,29.0,26.92,18.31
2016,2,23,18,0,0.0,15.0,7.4,8.0,15.0,13.91,5.44
2016,2,23,18,15,0.0,7.5,7.4,7.5,7.5,7.15,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,5.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,4.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,208.5,12.5,5.1,4.5,29.0,103.87,0.0
2016,2,24,7,30,417.0,25.0,5.3,5.0,58.0,253.04,183.59
2016,2,24,7,45,531.0,34.5,5.5,5.5,111.5,343.41,287.39
2016,2,24,8,0,645.0,44.0,5.7,6.0,165.0,440.45,376.91
2016,2,24,8,15,709.0,50.0,5.9,6.5,223.0,510.3,440.26
2016,2,24,8,30,773.0,56.0,6.1,7.0,281.0,582.44,502.69
2016,2,24,8,45,820.0,58.5,6.35,8.0,339.0,640.58,550.11
2016,2,24,9,0,867.0,61.0,6.6,9.0,397.0,693.22,590.04
2016,2,24,9,15,894.0,63.5,6.55,9.5,451.0,736.38,621.5
2016,2,24,9,30,921.0,66.0,6.5,10.0,505.0,777.84,650.9
2016,2,24,9,45,946.0,65.5,6.5,10.5,554.5,812.02,674.26
2016,2,24,10,0,971.0,65.0,6.5,11.0,604.0,843.75,695.46
2016,2,24,10,15,984.0,66.5,6.4,11.5,647.0,865.49,708.41
2016,2,24,10,30,997.0,68.0,6.3,12.0,690.0,883.82,718.75
2016,2,24,10,45,1009.5,67.0,6.25,12.5,725.0,895.27,724.19
2016,2,24,11,0,1022.0,66.0,6.2,13.0,760.0,903.04,727.02
2016,2,24,11,15,1028.0,67.0,6.15,13.5,787.5,903.96,724.93
2016,2,24,11,30,1034.0,68.0,6.1,14.0,815.0,900.95,720.13
2016,2,24,11,45,1031.0,74.0,6.05,14.5,834.0,892.23,711.33
2016,2,24,12,0,1028.0,80.0,6.0,15.0,853.0,879.57,699.85
2016,2,24,12,15,1030.0,80.5,5.9,15.0,862.5,861.22,685.46
2016,2,24,12,30,1032.0,81.0,5.8,15.0,872.0,839.15,668.49
2016,2,24,12,45,1033.5,80.0,5.75,15.5,872.5,811.6,646.57
2016,2,24,13,0,1035.0,79.0,5.7,16.0,873.0,780.59,622.23
2016,2,24,13,15,1033.5,78.5,5.6,16.0,864.0,744.77,593.73
2016,2,24,13,30,1032.0,78.0,5.5,16.0,855.0,705.91,562.11
2016,2,24,13,45,1029.0,76.5,5.4,16.0,837.0,662.38,526.37
2016,2,24,14,0,1026.0,75.0,5.3,16.0,819.0,616.3,487.92
2016,2,24,14,15,1020.0,74.5,5.2,16.0,792.0,567.31,446.29
2016,2,24,14,30,1014.0,74.0,5.1,16.0,765.0,516.4,402.12
2016,2,24,14,45,1006.0,72.0,5.05,16.0,730.0,461.71,353.98
2016,2,24,15,0,998.0,70.0,5.0,16.0,695.0,405.79,303.68
2016,2,24,15,15,985.5,68.5,4.85,16.0,653.0,348.01,250.98
2016,2,24,15,30,973.0,67.0,4.7,16.0,611.0,289.96,197.85
2016,2,24,15,45,956.5,64.5,4.6,16.0,562.5,230.33,144.77
2016,2,24,16,0,940.0,62.0,4.5,16.0,514.0,171.39,95.95
2016,2,24,16,15,915.5,59.0,3.95,15.0,460.0,112.43,55.94
2016,2,24,16,30,891.0,56.0,3.4,14.0,406.0,55.54,34.0
2016,2,24,16,45,854.5,52.5,2.85,13.5,349.0,43.32,33.27
2016,2,24,17,0,818.0,49.0,2.3,13.0,292.0,40.87,31.2
2016,2,24,17,15,759.5,44.0,2.05,12.0,233.5,33.59,24.71
2016,2,24,17,30,701.0,39.0,1.8,11.0,175.0,30.91,22.19
2016,2,24,17,45,593.5,31.5,1.6,10.0,120.5,25.79,17.25
2016,2,24,18,0,486.0,24.0,1.4,9.0,66.0,20.55,11.03
2016,2,24,18,15,243.0,12.0,1.4,8.5,33.0,11.44,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,207.0,13.0,2.7,6.0,30.0,104.43,0.0
2016,2,25,7,30,414.0,26.0,3.0,7.0,60.0,255.53,188.86
2016,2,25,7,45,526.0,35.0,3.3,8.0,113.5,343.52,283.8
2016,2,25,8,0,638.0,44.0,3.6,9.0,167.0,439.12,369.05
2016,2,25,8,15,701.0,50.5,3.6,9.5,224.5,508.88,429.77
2016,2,25,8,30,764.0,57.0,3.6,10.0,282.0,580.94,489.31
2016,2,25,8,45,802.5,61.5,3.6,11.0,338.5,635.72,531.23
2016,2,25,9,0,841.0,66.0,3.6,12.0,395.0,690.13,569.95
2016,2,25,9,15,867.5,69.5,3.6,12.5,448.5,733.72,600.14
2016,2,25,9,30,894.0,73.0,3.6,13.0,502.0,769.69,623.94
2016,2,25,9,45,912.0,75.5,3.6,14.0,550.5,801.54,643.11
2016,2,25,10,0,930.0,78.0,3.6,15.0,599.0,830.7,659.99
2016,2,25,10,15,943.5,80.0,3.55,15.5,641.0,852.73,672.49
2016,2,25,10,30,957.0,82.0,3.5,16.0,683.0,871.48,682.63
2016,2,25,10,45,965.5,84.0,3.45,16.5,717.5,882.7,687.47
2016,2,25,11,0,974.0,86.0,3.4,17.0,752.0,890.28,689.9
2016,2,25,11,15,980.0,87.0,3.35,17.0,778.5,890.99,688.97
2016,2,25,11,30,986.0,88.0,3.3,17.0,805.0,887.94,685.63
2016,2,25,11,45,988.5,89.5,3.25,17.5,822.5,878.85,676.97
2016,2,25,12,0,991.0,91.0,3.2,18.0,840.0,866.02,665.95
2016,2,25,12,15,992.5,91.5,3.2,18.0,849.0,847.74,652.85
2016,2,25,12,30,994.0,92.0,3.2,18.0,858.0,825.89,637.38
2016,2,25,12,45,992.0,92.5,3.25,18.0,857.5,798.08,618.02
2016,2,25,13,0,990.0,93.0,3.3,18.0,857.0,767.08,596.36
2016,2,25,13,15,987.5,92.5,3.3,18.0,847.5,731.77,569.47
2016,2,25,13,30,985.0,92.0,3.3,18.0,838.0,693.63,540.0
2016,2,25,13,45,978.5,92.0,3.35,18.0,819.0,650.99,506.73
2016,2,25,14,0,972.0,92.0,3.4,18.0,800.0,606.17,470.99
2016,2,25,14,15,964.5,91.0,3.45,18.0,773.0,558.0,431.75
2016,2,25,14,30,957.0,90.0,3.5,18.0,746.0,508.2,390.11
2016,2,25,14,45,939.0,91.0,3.55,18.0,709.5,454.54,344.4
2016,2,25,15,0,921.0,92.0,3.6,18.0,673.0,400.68,297.41
2016,2,25,15,15,905.5,90.0,3.65,17.5,630.5,345.14,248.66
2016,2,25,15,30,890.0,88.0,3.7,17.0,588.0,284.32,195.18
2016,2,25,15,45,868.5,85.0,3.8,17.0,540.0,227.15,145.16
2016,2,25,16,0,847.0,82.0,3.9,17.0,492.0,171.44,99.46
2016,2,25,16,15,818.0,78.0,3.75,16.0,439.0,116.09,61.7
2016,2,25,16,30,789.0,74.0,3.6,15.0,386.0,63.6,40.1
2016,2,25,16,45,747.0,69.0,3.45,14.5,330.5,50.51,39.51
2016,2,25,17,0,705.0,64.0,3.3,14.0,275.0,48.61,37.96
2016,2,25,17,15,639.0,57.0,3.15,13.0,218.5,40.81,31.06
2016,2,25,17,30,573.0,50.0,3.0,12.0,162.0,37.32,27.82
2016,2,25,17,45,462.0,39.0,2.9,11.0,110.5,30.04,20.92
2016,2,25,18,0,351.0,28.0,2.8,10.0,59.0,22.38,12.67
2016,2,25,18,15,175.5,14.0,2.9,9.5,29.5,13.34,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,172.5,14.5,1.45,3.5,29.5,91.17,0.0
2016,2,26,7,30,345.0,29.0,1.5,4.0,59.0,234.11,178.2
2016,2,26,7,45,459.0,39.5,1.55,5.0,110.5,320.78,266.69
2016,2,26,8,0,573.0,50.0,1.6,6.0,162.0,416.44,350.64
2016,2,26,8,15,639.0,57.0,1.85,6.5,219.0,485.76,410.88
2016,2,26,8,30,705.0,64.0,2.1,7.0,276.0,553.93,467.83
2016,2,26,8,45,747.5,69.5,2.35,8.0,332.0,611.05,512.77
2016,2,26,9,0,790.0,75.0,2.6,9.0,388.0,668.12,554.9
2016,2,26,9,15,819.0,79.0,2.5,9.5,441.0,712.96,585.51
2016,2,26,9,30,848.0,83.0,2.4,10.0,494.0,756.2,614.05
2016,2,26,9,45,868.0,86.0,2.35,11.0,542.0,789.31,633.6
2016,2,26,10,0,888.0,89.0,2.3,12.0,590.0,819.82,650.91
2016,2,26,10,15,902.5,91.5,2.15,12.0,632.0,836.66,659.71
2016,2,26,10,30,917.0,94.0,2.0,12.0,674.0,856.28,670.51
2016,2,26,10,45,927.0,96.0,1.85,12.5,708.5,868.34,674.61
2016,2,26,11,0,937.0,98.0,1.7,13.0,743.0,876.9,676.28
2016,2,26,11,15,944.0,99.5,1.6,13.5,769.5,878.87,674.06
2016,2,26,11,30,951.0,101.0,1.5,14.0,796.0,877.18,669.52
2016,2,26,11,45,955.5,102.0,1.4,14.5,814.0,869.27,660.94
2016,2,26,12,0,960.0,103.0,1.3,15.0,832.0,857.72,650.13
2016,2,26,12,15,962.0,103.0,1.25,15.0,841.5,839.63,636.95
2016,2,26,12,30,964.0,103.0,1.2,15.0,851.0,818.09,621.62
2016,2,26,12,45,965.0,102.5,1.15,15.5,851.0,791.96,602.16
2016,2,26,13,0,966.0,102.0,1.1,16.0,851.0,762.61,580.43
2016,2,26,13,15,963.5,101.5,1.1,16.0,841.5,727.86,555.15
2016,2,26,13,30,961.0,101.0,1.1,16.0,832.0,690.37,527.44
2016,2,26,13,45,957.0,100.0,1.15,16.5,814.5,648.95,495.83
2016,2,26,14,0,953.0,99.0,1.2,17.0,797.0,605.26,461.75
2016,2,26,14,15,945.5,97.5,1.2,17.0,770.0,557.29,424.06
2016,2,26,14,30,938.0,96.0,1.2,17.0,743.0,507.75,384.04
2016,2,26,14,45,928.0,94.0,1.3,17.0,708.5,455.43,341.14
2016,2,26,15,0,918.0,92.0,1.4,17.0,674.0,402.23,296.05
2016,2,26,15,15,903.0,89.5,1.4,17.0,632.0,346.49,247.62
2016,2,26,15,30,888.0,87.0,1.4,17.0,590.0,290.88,198.74
2016,2,26,15,45,867.5,84.0,1.45,17.0,542.0,228.41,145.27
2016,2,26,16,0,847.0,81.0,1.5,17.0,494.0,172.78,99.95
2016,2,26,16,15,818.5,77.5,1.35,16.5,441.5,117.76,62.21
2016,2,26,16,30,790.0,74.0,1.2,16.0,389.0,65.54,40.08
2016,2,26,16,45,748.0,69.0,1.1,15.5,333.0,50.35,39.22
2016,2,26,17,0,706.0,64.0,1.0,15.0,277.0,48.45,37.69
2016,2,26,17,15,641.0,57.0,1.05,14.0,221.0,40.67,30.85
2016,2,26,17,30,576.0,50.0,1.1,13.0,165.0,37.18,27.63
2016,2,26,17,45,465.0,39.5,1.15,12.0,113.0,30.35,21.18
2016,2,26,18,0,354.0,29.0,1.2,11.0,61.0,23.19,13.52
2016,2,26,18,15,177.0,14.5,1.25,10.5,30.5,13.82,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,155.0,15.5,2.5,7.0,29.5,84.84,0.0
2016,2,27,7,30,310.0,31.0,2.7,8.0,59.0,220.07,168.61
2016,2,27,7,45,416.5,43.0,2.9,9.0,109.5,303.7,251.18
2016,2,27,8,0,523.0,55.0,3.1,10.0,160.0,395.68,332.08
2016,2,27,8,15,589.5,63.5,3.3,11.0,215.5,465.76,391.91
2016,2,27,8,30,656.0,72.0,3.5,12.0,271.0,538.8,451.4
2016,2,27,8,45,696.5,78.5,3.75,13.0,325.5,593.86,494.3
2016,2,27,9,0,737.0,85.0,4.0,14.0,380.0,649.01,535.33
2016,2,27,9,15,767.5,89.5,4.05,14.5,432.0,690.31,564.29
2016,2,27,9,30,798.0,94.0,4.1,15.0,484.0,734.24,594.68
2016,2,27,9,45,817.0,98.5,4.2,16.0,531.0,767.39,615.49
2016,2,27,10,0,836.0,103.0,4.3,17.0,578.0,798.02,634.23
2016,2,27,10,15,851.5,106.0,4.35,17.5,619.5,821.36,648.51
2016,2,27,10,30,867.0,109.0,4.4,18.0,661.0,841.65,660.61
2016,2,27,10,45,876.0,112.0,4.45,18.5,694.5,853.37,666.6
2016,2,27,11,0,885.0,115.0,4.5,19.0,728.0,861.66,670.31
2016,2,27,11,15,893.0,116.5,4.5,19.0,754.5,863.99,670.91
2016,2,27,11,30,901.0,118.0,4.5,19.0,781.0,857.91,665.71
2016,2,27,11,45,904.0,120.0,4.55,19.5,798.0,850.07,658.53
2016,2,27,12,0,907.0,122.0,4.6,20.0,815.0,838.76,649.05
2016,2,27,12,15,909.5,122.5,4.6,20.0,824.0,822.19,636.92
2016,2,27,12,30,912.0,123.0,4.6,20.0,833.0,802.3,622.55
2016,2,27,12,45,910.5,123.5,4.65,20.5,832.5,776.31,602.96
2016,2,27,13,0,909.0,124.0,4.7,21.0,832.0,747.38,580.39
2016,2,27,13,15,906.0,123.5,4.65,21.0,823.0,713.74,554.35
2016,2,27,13,30,903.0,123.0,4.6,21.0,814.0,677.57,526.06
2016,2,27,13,45,896.0,123.0,4.6,21.0,795.5,637.13,494.25
2016,2,27,14,0,889.0,123.0,4.6,21.0,777.0,593.25,459.22
2016,2,27,14,15,880.5,121.0,4.55,21.0,750.5,546.03,420.74
2016,2,27,14,30,872.0,119.0,4.5,21.0,724.0,497.56,380.37
2016,2,27,14,45,630.5,193.0,4.5,21.0,619.5,416.06,315.98
2016,2,27,15,0,389.0,267.0,4.5,21.0,515.0,359.49,272.64
2016,2,27,15,15,601.5,188.5,4.45,20.5,544.0,331.96,244.34
2016,2,27,15,30,814.0,110.0,4.4,20.0,573.0,288.87,199.97
2016,2,27,15,45,790.0,106.5,4.35,20.0,526.0,234.63,153.08
2016,2,27,16,0,766.0,103.0,4.3,20.0,479.0,176.81,106.03
2016,2,27,16,15,734.5,98.0,3.95,19.5,427.0,124.32,69.69
2016,2,27,16,30,703.0,93.0,3.6,19.0,375.0,75.06,47.34
2016,2,27,16,45,658.0,86.0,3.3,18.5,320.5,58.34,45.7
2016,2,27,17,0,613.0,79.0,3.0,18.0,266.0,55.78,43.62
2016,2,27,17,15,545.0,70.0,2.75,17.0,211.5,51.32,39.82
2016,2,27,17,30,477.0,61.0,2.5,16.0,157.0,46.7,35.63
2016,2,27,17,45,370.0,47.5,2.3,15.0,108.0,37.53,27.15
2016,2,27,18,0,263.0,34.0,2.1,14.0,59.0,26.63,16.3
2016,2,27,18,15,131.5,17.0,2.2,14.0,29.5,13.49,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,108.5,18.5,3.9,11.5,29.0,86.65,0.0
2016,2,28,7,30,217.0,37.0,4.2,12.0,58.0,182.82,139.68
2016,2,28,7,45,330.0,51.5,4.5,13.0,107.0,267.34,219.15
2016,2,28,8,0,443.0,66.0,4.8,14.0,156.0,362.8,302.36
2016,2,28,8,15,512.5,76.0,5.2,14.5,210.5,434.47,364.31
2016,2,28,8,30,582.0,86.0,5.6,15.0,265.0,509.13,426.66
2016,2,28,8,45,291.0,104.5,6.05,16.0,194.0,342.74,286.71
2016,2,28,9,0,0.0,123.0,6.5,17.0,123.0,119.79,94.83
2016,2,28,9,15,0.5,139.5,6.55,17.5,140.0,136.03,107.91
2016,2,28,9,30,1.0,156.0,6.6,18.0,157.0,152.23,120.65
2016,2,28,9,45,7.0,179.0,6.7,18.5,183.5,179.53,142.46
2016,2,28,10,0,13.0,202.0,6.8,19.0,210.0,206.84,163.99
2016,2,28,10,15,16.0,219.5,6.7,19.5,230.0,225.94,178.57
2016,2,28,10,30,19.0,237.0,6.6,20.0,250.0,244.93,192.93
2016,2,28,10,45,30.0,266.5,6.5,20.5,287.5,292.76,230.08
2016,2,28,11,0,41.0,296.0,6.4,21.0,325.0,330.24,258.59
2016,2,28,11,15,25.5,262.0,6.2,21.5,280.5,279.45,217.65
2016,2,28,11,30,10.0,228.0,6.0,22.0,236.0,224.24,173.41
2016,2,28,11,45,9.0,218.0,5.85,22.5,225.0,212.99,164.1
2016,2,28,12,0,8.0,208.0,5.7,23.0,214.0,201.96,154.99
2016,2,28,12,15,110.0,301.0,5.5,23.0,387.0,378.79,293.8
2016,2,28,12,30,212.0,394.0,5.3,23.0,560.0,537.8,413.61
2016,2,28,12,45,170.0,393.5,5.1,23.5,526.5,496.75,380.27
2016,2,28,13,0,128.0,393.0,4.9,24.0,493.0,457.42,349.03
2016,2,28,13,15,495.5,266.0,4.7,24.0,648.0,577.9,444.51
2016,2,28,13,30,863.0,139.0,4.5,24.0,803.0,670.24,514.42
2016,2,28,13,45,857.5,137.5,4.35,24.0,785.0,629.83,482.07
2016,2,28,14,0,852.0,136.0,4.2,24.0,767.0,587.58,448.57
2016,2,28,14,15,843.0,134.0,4.1,24.0,740.5,541.5,411.62
2016,2,28,14,30,834.0,132.0,4.0,24.0,714.0,494.3,372.98
2016,2,28,14,45,815.0,132.5,3.9,24.0,679.0,444.37,331.42
2016,2,28,15,0,796.0,133.0,3.8,24.0,644.0,394.75,289.29
2016,2,28,15,15,778.5,129.5,3.7,23.5,603.0,338.02,241.56
2016,2,28,15,30,761.0,126.0,3.6,23.0,562.0,286.23,197.12
2016,2,28,15,45,738.5,121.0,3.5,23.0,515.5,233.26,152.12
2016,2,28,16,0,716.0,116.0,3.4,23.0,469.0,182.11,110.94
2016,2,28,16,15,682.5,110.0,3.05,22.5,418.0,131.33,75.99
2016,2,28,16,30,649.0,104.0,2.7,22.0,367.0,84.13,53.92
2016,2,28,16,45,605.0,95.5,2.35,21.5,314.0,65.66,51.43
2016,2,28,17,0,561.0,87.0,2.0,21.0,261.0,62.22,48.66
2016,2,28,17,15,492.5,77.0,1.95,20.0,207.5,57.23,44.46
2016,2,28,17,30,424.0,67.0,1.9,19.0,154.0,50.23,38.27
2016,2,28,17,45,321.5,52.0,1.85,18.5,106.0,39.84,28.76
2016,2,28,18,0,219.0,37.0,1.8,18.0,58.0,28.98,18.08
2016,2,28,18,15,109.5,18.5,1.85,17.5,29.0,14.69,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,66.5,21.0,1.7,14.5,28.0,66.54,0.0
2016,2,29,7,30,133.0,42.0,1.9,15.0,56.0,138.69,105.72
2016,2,29,7,45,235.0,61.0,2.1,15.5,103.5,229.98,186.05
2016,2,29,8,0,337.0,80.0,2.3,16.0,151.0,320.32,263.12
2016,2,29,8,15,406.0,94.0,2.35,16.5,203.5,390.81,321.72
2016,2,29,8,30,475.0,108.0,2.4,17.0,256.0,465.24,381.23
2016,2,29,8,45,237.5,101.0,2.45,18.0,175.0,289.68,237.97
2016,2,29,9,0,0.0,94.0,2.5,19.0,94.0,88.92,68.32
2016,2,29,9,15,0.0,107.5,2.6,19.5,107.5,101.98,78.9
2016,2,29,9,30,0.0,121.0,2.7,20.0,121.0,115.0,89.06
2016,2,29,9,45,6.5,162.0,2.8,20.5,165.5,161.23,126.02
2016,2,29,10,0,13.0,203.0,2.9,21.0,210.0,207.72,162.39
2016,2,29,10,15,30.0,240.0,2.95,21.0,258.5,269.31,210.56
2016,2,29,10,30,47.0,277.0,3.0,21.0,307.0,320.99,250.23
2016,2,29,10,45,40.5,283.0,3.15,21.5,310.0,319.05,247.46
2016,2,29,11,0,34.0,289.0,3.3,22.0,313.0,317.09,244.91
2016,2,29,11,15,190.5,315.0,3.3,22.0,456.0,479.96,371.61
2016,2,29,11,30,347.0,341.0,3.3,22.0,599.0,638.18,488.94
2016,2,29,11,45,179.0,290.0,3.35,22.5,423.5,434.55,334.96
2016,2,29,12,0,11.0,239.0,3.4,23.0,248.0,233.98,178.59
2016,2,29,12,15,93.5,319.0,3.45,23.0,392.5,378.5,290.88
2016,2,29,12,30,176.0,399.0,3.5,23.0,537.0,516.89,393.76
2016,2,29,12,45,131.5,390.5,3.55,23.5,494.0,467.11,354.86
2016,2,29,13,0,87.0,382.0,3.6,24.0,451.0,417.38,316.74
2016,2,29,13,15,150.0,384.5,3.65,24.0,501.5,456.1,346.63
2016,2,29,13,30,213.0,387.0,3.7,24.0,552.0,487.65,370.4
2016,2,29,13,45,514.0,270.5,3.75,24.0,656.5,549.4,419.25
2016,2,29,14,0,815.0,154.0,3.8,24.0,761.0,588.48,448.62
2016,2,29,14,15,806.0,152.0,3.8,24.0,735.0,543.68,412.75
2016,2,29,14,30,797.0,150.0,3.8,24.0,709.0,497.88,375.66
2016,2,29,14,45,749.5,163.0,3.85,24.0,669.0,444.32,332.2
2016,2,29,15,0,702.0,176.0,3.9,24.0,629.0,397.2,293.03
2016,2,29,15,15,682.0,171.0,3.9,23.5,588.5,347.0,251.19
2016,2,29,15,30,662.0,166.0,3.9,23.0,548.0,298.1,209.94
2016,2,29,15,45,633.5,160.0,3.9,23.0,502.0,248.22,168.27
2016,2,29,16,0,605.0,154.0,3.9,23.0,456.0,200.47,130.24
2016,2,29,16,15,569.0,145.5,3.65,22.5,405.5,152.95,97.09
2016,2,29,16,30,533.0,137.0,3.4,22.0,355.0,109.23,74.66
2016,2,29,16,45,486.5,125.5,3.15,21.5,303.0,87.46,70.16
2016,2,29,17,0,440.0,114.0,2.9,21.0,251.0,81.54,65.34
2016,2,29,17,15,372.5,99.0,2.65,20.0,199.0,72.57,57.78
2016,2,29,17,30,305.0,84.0,2.4,19.0,147.0,63.15,49.53
2016,2,29,17,45,222.0,62.5,2.2,18.5,101.0,49.6,37.22
2016,2,29,18,0,139.0,41.0,2.0,18.0,55.0,33.2,21.86
2016,2,29,18,15,69.5,20.5,2.0,17.5,27.5,17.04,0.0
2016,2,29,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,20.5,3.5,16.5,31.5,92.95,16.99
2016,3,1,7,30,215.0,41.0,3.7,17.0,63.0,188.6,145.61
2016,3,1,7,45,333.0,54.5,3.95,17.5,113.5,276.16,223.77
2016,3,1,8,0,451.0,68.0,4.2,18.0,164.0,375.75,308.66
2016,3,1,8,15,306.5,98.0,4.4,18.5,171.5,334.14,275.1
2016,3,1,8,30,162.0,128.0,4.6,19.0,179.0,260.04,213.02
2016,3,1,8,45,166.5,152.5,4.8,20.0,213.0,294.13,239.8
2016,3,1,9,0,171.0,177.0,5.0,21.0,247.0,327.5,265.01
2016,3,1,9,15,473.5,139.5,5.1,21.5,369.5,536.63,434.03
2016,3,1,9,30,776.0,102.0,5.2,22.0,492.0,739.01,587.4
2016,3,1,9,45,811.0,101.0,5.3,22.5,542.0,778.47,612.98
2016,3,1,10,0,846.0,100.0,5.4,23.0,592.0,815.9,637.59
2016,3,1,10,15,862.5,102.5,5.5,23.0,634.0,839.73,653.49
2016,3,1,10,30,879.0,105.0,5.6,23.0,676.0,860.49,667.31
2016,3,1,10,45,897.5,103.5,5.75,23.0,712.5,869.43,673.04
2016,3,1,11,0,916.0,102.0,5.9,23.0,749.0,881.16,680.97
2016,3,1,11,15,924.0,103.5,6.0,23.0,775.5,883.86,682.33
2016,3,1,11,30,932.0,105.0,6.1,23.0,802.0,882.94,681.31
2016,3,1,11,45,942.0,103.0,6.25,23.0,821.5,876.37,676.64
2016,3,1,12,0,952.0,101.0,6.4,23.0,841.0,866.13,669.47
2016,3,1,12,15,954.5,101.5,6.45,23.0,850.0,848.85,656.91
2016,3,1,12,30,957.0,102.0,6.5,23.0,859.0,828.09,641.96
2016,3,1,12,45,960.5,100.0,6.55,23.0,859.5,802.24,623.38
2016,3,1,13,0,964.0,98.0,6.6,23.0,860.0,773.07,602.4
2016,3,1,13,15,961.5,97.5,6.55,23.0,851.0,738.09,575.85
2016,3,1,13,30,959.0,97.0,6.5,23.0,842.0,700.36,546.11
2016,3,1,13,45,957.0,95.0,6.5,23.0,824.5,658.98,513.27
2016,3,1,14,0,955.0,93.0,6.5,23.0,807.0,615.19,477.88
2016,3,1,14,15,948.0,92.0,6.45,23.0,780.5,567.5,438.58
2016,3,1,14,30,941.0,91.0,6.4,23.0,754.0,518.18,397.09
2016,3,1,14,45,920.5,94.0,6.35,23.0,717.5,465.29,351.92
2016,3,1,15,0,900.0,97.0,6.3,23.0,681.0,412.43,305.86
2016,3,1,15,15,885.5,94.5,6.2,22.5,639.5,357.25,257.64
2016,3,1,15,30,871.0,92.0,6.1,22.0,598.0,296.7,204.67
2016,3,1,15,45,855.0,88.0,6.05,22.0,551.0,240.18,154.97
2016,3,1,16,0,839.0,84.0,6.0,22.0,504.0,184.57,108.48
2016,3,1,16,15,811.5,80.0,5.7,21.5,451.5,129.1,68.62
2016,3,1,16,30,784.0,76.0,5.4,21.0,399.0,76.34,42.49
2016,3,1,16,45,750.5,70.0,5.1,20.5,344.0,50.42,38.4
2016,3,1,17,0,717.0,64.0,4.8,20.0,289.0,47.7,36.2
2016,3,1,17,15,656.5,57.5,4.35,19.0,232.5,40.43,29.96
2016,3,1,17,30,596.0,51.0,3.9,18.0,176.0,37.37,27.23
2016,3,1,17,45,498.5,41.0,3.45,17.0,124.0,31.06,21.43
2016,3,1,18,0,401.0,31.0,3.0,16.0,72.0,24.44,14.87
2016,3,1,18,15,200.5,15.5,2.9,15.5,36.0,12.12,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,200.0,16.5,2.15,8.0,38.5,134.52,49.07
2016,3,2,7,30,400.0,33.0,2.3,9.0,77.0,275.17,221.01
2016,3,2,7,45,495.5,43.5,2.5,10.0,129.5,357.02,296.5
2016,3,2,8,0,591.0,54.0,2.7,11.0,182.0,445.99,373.26
2016,3,2,8,15,651.0,60.5,3.1,12.0,238.5,513.17,429.67
2016,3,2,8,30,711.0,67.0,3.5,13.0,295.0,578.91,482.64
2016,3,2,8,45,744.5,73.5,3.9,14.0,350.0,631.95,522.66
2016,3,2,9,0,778.0,80.0,4.3,15.0,405.0,684.41,560.7
2016,3,2,9,15,805.0,84.0,4.3,15.5,457.0,728.0,590.68
2016,3,2,9,30,832.0,88.0,4.3,16.0,509.0,769.9,618.77
2016,3,2,9,45,844.0,94.0,4.3,16.5,555.0,800.08,637.73
2016,3,2,10,0,856.0,100.0,4.3,17.0,601.0,827.37,654.45
2016,3,2,10,15,869.5,102.5,4.3,17.5,641.5,848.85,666.86
2016,3,2,10,30,883.0,105.0,4.3,18.0,682.0,867.17,677.12
2016,3,2,10,45,886.0,110.0,4.35,18.5,714.0,876.15,681.01
2016,3,2,11,0,889.0,115.0,4.4,19.0,746.0,875.77,678.55
2016,3,2,11,15,895.5,117.0,4.45,19.5,771.5,877.61,677.89
2016,3,2,11,30,902.0,119.0,4.5,20.0,797.0,875.92,674.89
2016,3,2,11,45,898.0,124.0,4.55,20.5,812.5,865.15,665.66
2016,3,2,12,0,894.0,129.0,4.6,21.0,828.0,850.99,654.25
2016,3,2,12,15,895.5,129.5,4.6,21.5,836.0,833.52,640.35
2016,3,2,12,30,897.0,130.0,4.6,22.0,844.0,812.82,624.34
2016,3,2,12,45,884.5,136.5,4.7,22.5,840.5,786.9,605.29
2016,3,2,13,0,872.0,143.0,4.8,23.0,837.0,755.47,581.37
2016,3,2,13,15,868.5,142.5,4.8,23.0,827.0,721.32,555.61
2016,3,2,13,30,865.0,142.0,4.8,23.0,817.0,684.79,527.69
2016,3,2,13,45,848.0,146.5,4.85,23.5,796.5,642.57,494.12
2016,3,2,14,0,831.0,151.0,4.9,24.0,776.0,599.32,459.28
2016,3,2,14,15,821.5,149.0,4.95,24.0,749.0,553.42,422.79
2016,3,2,14,30,812.0,147.0,5.0,24.0,722.0,506.54,384.63
2016,3,2,14,45,805.5,140.5,5.05,24.0,688.5,456.21,342.91
2016,3,2,15,0,799.0,134.0,5.1,24.0,655.0,405.1,299.52
2016,3,2,15,15,498.5,202.0,5.05,23.5,520.5,318.44,234.77
2016,3,2,15,30,198.0,270.0,5.0,23.0,386.0,272.36,205.23
2016,3,2,15,45,447.0,197.5,5.0,23.0,431.0,242.23,171.4
2016,3,2,16,0,696.0,125.0,5.0,23.0,476.0,193.33,120.95
2016,3,2,16,15,663.5,119.0,4.8,22.5,425.0,143.3,85.22
2016,3,2,16,30,631.0,113.0,4.6,22.0,374.0,96.81,61.2
2016,3,2,16,45,581.0,105.5,4.4,22.0,320.0,72.91,57.54
2016,3,2,17,0,531.0,98.0,4.2,22.0,266.0,70.77,55.82
2016,3,2,17,15,464.5,86.5,4.0,21.0,213.0,63.0,49.3
2016,3,2,17,30,398.0,75.0,3.8,20.0,160.0,56.02,43.2
2016,3,2,17,45,298.0,58.5,3.65,19.5,111.5,44.67,32.91
2016,3,2,18,0,198.0,42.0,3.5,19.0,63.0,32.79,21.67
2016,3,2,18,15,99.0,21.0,3.65,18.5,31.5,16.6,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
