Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,23.0,3.25,16.5,34.0,86.61,37.81
2016,3,3,7,30,197.0,46.0,3.5,17.0,68.0,187.18,146.17
2016,3,3,7,45,341.0,57.0,3.8,17.5,121.5,286.19,232.74
2016,3,3,8,0,485.0,68.0,4.1,18.0,175.0,400.43,329.22
2016,3,3,8,15,552.5,76.5,4.35,18.5,231.0,471.8,388.46
2016,3,3,8,30,620.0,85.0,4.6,19.0,287.0,545.98,447.94
2016,3,3,8,45,699.5,82.5,4.9,20.0,348.0,617.76,503.3
2016,3,3,9,0,779.0,80.0,5.2,21.0,409.0,688.3,554.42
2016,3,3,9,15,808.0,83.5,5.55,21.5,462.0,732.92,586.15
2016,3,3,9,30,837.0,87.0,5.9,22.0,515.0,775.95,616.36
2016,3,3,9,45,868.0,86.5,6.3,22.5,565.5,813.89,642.71
2016,3,3,10,0,899.0,86.0,6.7,23.0,616.0,843.52,662.81
2016,3,3,10,15,913.5,88.0,6.8,23.0,658.5,866.06,677.87
2016,3,3,10,30,928.0,90.0,6.9,23.0,701.0,885.4,690.72
2016,3,3,10,45,941.5,90.0,7.0,23.5,736.5,898.28,697.64
2016,3,3,11,0,955.0,90.0,7.1,24.0,772.0,907.66,702.17
2016,3,3,11,15,962.5,91.0,7.05,24.0,799.0,909.41,702.15
2016,3,3,11,30,970.0,92.0,7.0,24.0,826.0,907.41,699.65
2016,3,3,11,45,977.0,91.5,7.0,24.5,845.0,899.64,692.03
2016,3,3,12,0,984.0,91.0,7.0,25.0,864.0,888.1,681.93
2016,3,3,12,15,986.5,91.5,6.9,25.0,873.5,870.27,668.46
2016,3,3,12,30,989.0,92.0,6.8,25.0,883.0,848.85,652.57
2016,3,3,12,45,992.0,90.5,6.75,25.0,883.5,822.31,633.3
2016,3,3,13,0,995.0,89.0,6.7,25.0,884.0,792.38,611.65
2016,3,3,13,15,993.5,88.5,6.6,25.0,875.0,757.04,585.71
2016,3,3,13,30,992.0,88.0,6.5,25.0,866.0,718.8,555.75
2016,3,3,13,45,990.5,85.5,6.45,25.0,848.0,675.97,522.06
2016,3,3,14,0,989.0,83.0,6.4,25.0,830.0,630.6,485.78
2016,3,3,14,15,983.0,82.0,6.3,25.0,803.5,581.9,446.01
2016,3,3,14,30,977.0,81.0,6.2,25.0,777.0,531.41,403.93
2016,3,3,14,45,963.5,82.0,6.1,25.0,741.0,477.94,358.56
2016,3,3,15,0,950.0,83.0,6.0,25.0,705.0,423.8,311.65
2016,3,3,15,15,937.0,81.0,5.85,24.5,663.0,366.93,262.24
2016,3,3,15,30,924.0,79.0,5.7,24.0,621.0,309.94,212.08
2016,3,3,15,45,907.0,76.0,5.55,23.5,572.5,251.46,161.19
2016,3,3,16,0,890.0,73.0,5.4,23.0,524.0,193.82,113.2
2016,3,3,16,15,865.0,70.0,5.0,22.5,471.0,136.5,71.5
2016,3,3,16,30,840.0,67.0,4.6,22.0,418.0,74.81,37.88
2016,3,3,16,45,803.5,62.5,4.25,21.5,361.0,44.26,32.9
2016,3,3,17,0,767.0,58.0,3.9,21.0,304.0,42.51,31.53
2016,3,3,17,15,709.0,52.5,3.5,19.5,246.0,39.8,29.36
2016,3,3,17,30,651.0,47.0,3.1,18.0,188.0,37.05,26.99
2016,3,3,17,45,550.0,39.0,2.75,17.0,133.5,31.83,22.16
2016,3,3,18,0,449.0,31.0,2.4,16.0,79.0,24.24,14.88
2016,3,3,18,15,224.5,15.5,2.4,15.5,39.5,11.98,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,227.0,17.0,1.2,8.5,44.0,152.1,85.25
2016,3,4,7,30,454.0,34.0,1.2,9.0,88.0,307.85,248.32
2016,3,4,7,45,554.5,42.5,1.3,10.0,143.5,393.17,324.34
2016,3,4,8,0,655.0,51.0,1.4,11.0,199.0,481.37,398.58
2016,3,4,8,15,712.5,57.0,1.6,12.0,258.0,549.91,454.1
2016,3,4,8,30,770.0,63.0,1.8,13.0,317.0,620.27,508.15
2016,3,4,8,45,805.5,67.5,2.0,14.5,374.0,674.39,545.57
2016,3,4,9,0,841.0,72.0,2.2,16.0,431.0,727.91,581.23
2016,3,4,9,15,866.0,75.5,2.3,16.5,484.5,771.1,609.87
2016,3,4,9,30,891.0,79.0,2.4,17.0,538.0,806.16,632.25
2016,3,4,9,45,906.5,82.5,2.55,17.5,586.0,837.46,652.12
2016,3,4,10,0,922.0,86.0,2.7,18.0,634.0,865.9,669.89
2016,3,4,10,15,934.5,88.0,2.6,18.5,675.5,887.04,680.6
2016,3,4,10,30,947.0,90.0,2.5,19.0,717.0,904.86,689.01
2016,3,4,10,45,952.5,93.0,2.4,19.5,751.0,914.36,691.76
2016,3,4,11,0,958.0,96.0,2.3,20.0,785.0,920.17,692.17
2016,3,4,11,15,964.0,97.5,2.25,20.0,811.0,921.05,691.21
2016,3,4,11,30,970.0,99.0,2.2,20.0,837.0,918.16,687.94
2016,3,4,11,45,969.0,102.0,2.2,20.5,853.5,907.28,678.7
2016,3,4,12,0,968.0,105.0,2.2,21.0,870.0,892.75,667.27
2016,3,4,12,15,969.5,105.5,2.2,21.0,878.0,874.14,654.54
2016,3,4,12,30,971.0,106.0,2.2,21.0,886.0,852.04,639.57
2016,3,4,12,45,969.5,106.5,2.2,21.5,885.0,824.32,619.65
2016,3,4,13,0,968.0,107.0,2.2,22.0,884.0,793.46,597.69
2016,3,4,13,15,965.0,106.5,2.2,22.0,874.0,757.66,572.76
2016,3,4,13,30,962.0,106.0,2.2,22.0,864.0,719.14,544.53
2016,3,4,13,45,956.5,105.5,2.25,22.5,845.0,676.57,512.1
2016,3,4,14,0,951.0,105.0,2.3,23.0,826.0,631.83,477.4
2016,3,4,14,15,943.5,103.5,2.35,23.0,798.5,583.22,439.91
2016,3,4,14,30,936.0,102.0,2.4,23.0,771.0,533.06,400.11
2016,3,4,14,45,924.5,100.5,2.45,23.0,735.5,479.88,356.85
2016,3,4,15,0,913.0,99.0,2.5,23.0,700.0,425.98,311.75
2016,3,4,15,15,898.5,96.5,2.5,22.5,658.0,369.84,264.3
2016,3,4,15,30,884.0,94.0,2.5,22.0,616.0,308.31,211.81
2016,3,4,15,45,863.0,91.0,2.5,22.0,567.0,250.58,162.07
2016,3,4,16,0,842.0,88.0,2.5,22.0,518.0,194.31,115.48
2016,3,4,16,15,814.0,84.0,2.2,21.0,464.5,138.29,74.83
2016,3,4,16,30,786.0,80.0,1.9,20.0,411.0,85.08,46.88
2016,3,4,16,45,745.5,75.0,1.65,19.5,354.5,54.1,41.75
2016,3,4,17,0,705.0,70.0,1.4,19.0,298.0,47.56,36.25
2016,3,4,17,15,643.5,63.0,1.45,18.0,240.5,44.44,33.66
2016,3,4,17,30,582.0,56.0,1.5,17.0,183.0,41.19,30.79
2016,3,4,17,45,480.0,45.5,1.55,16.0,130.0,34.64,24.77
2016,3,4,18,0,378.0,35.0,1.6,15.0,77.0,27.78,18.05
2016,3,4,18,15,189.0,17.5,1.65,14.5,38.5,13.69,0.37
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,175.5,20.0,1.15,11.0,41.0,133.84,81.77
2016,3,5,7,30,351.0,40.0,1.2,12.0,82.0,261.8,210.06
2016,3,5,7,45,451.5,51.0,1.3,13.0,135.5,346.82,284.38
2016,3,5,8,0,552.0,62.0,1.4,14.0,189.0,439.03,360.93
2016,3,5,8,15,419.0,93.5,1.45,15.0,205.0,406.2,333.91
2016,3,5,8,30,286.0,125.0,1.5,16.0,221.0,353.41,289.83
2016,3,5,8,45,521.0,106.0,1.6,17.0,317.0,522.84,424.32
2016,3,5,9,0,756.0,87.0,1.7,18.0,413.0,685.53,543.78
2016,3,5,9,15,784.0,91.5,1.7,18.5,465.5,730.17,571.59
2016,3,5,9,30,812.0,96.0,1.7,19.0,518.0,773.18,598.68
2016,3,5,9,45,831.5,99.5,1.7,19.5,565.5,806.16,618.27
2016,3,5,10,0,851.0,103.0,1.7,20.0,613.0,836.57,635.93
2016,3,5,10,15,866.0,105.5,1.8,20.5,654.5,859.25,649.27
2016,3,5,10,30,881.0,108.0,1.9,21.0,696.0,878.79,660.57
2016,3,5,10,45,890.5,110.5,2.0,21.5,729.5,884.26,662.5
2016,3,5,11,0,900.0,113.0,2.1,22.0,763.0,892.59,666.61
2016,3,5,11,15,907.0,114.5,2.25,22.0,789.5,894.21,668.07
2016,3,5,11,30,914.0,116.0,2.4,22.0,816.0,892.28,667.28
2016,3,5,11,45,917.0,117.5,2.55,22.5,833.0,883.44,660.66
2016,3,5,12,0,920.0,119.0,2.7,23.0,850.0,871.1,651.77
2016,3,5,12,15,922.0,119.5,2.8,23.0,858.5,853.51,640.3
2016,3,5,12,30,924.0,120.0,2.9,23.0,867.0,832.59,626.59
2016,3,5,12,45,921.5,121.5,3.05,23.5,865.5,806.0,608.07
2016,3,5,13,0,919.0,123.0,3.2,24.0,864.0,776.46,587.47
2016,3,5,13,15,916.0,122.5,3.25,24.0,854.5,741.96,562.77
2016,3,5,13,30,913.0,122.0,3.3,24.0,845.0,704.89,535.43
2016,3,5,13,45,903.5,123.0,3.4,24.5,825.5,662.82,503.05
2016,3,5,14,0,894.0,124.0,3.5,25.0,806.0,619.02,468.76
2016,3,5,14,15,886.0,122.5,3.5,24.5,779.0,570.06,431.47
2016,3,5,14,30,878.0,121.0,3.5,24.0,752.0,521.34,393.16
2016,3,5,14,45,848.0,127.0,3.55,24.0,713.0,468.73,350.22
2016,3,5,15,0,818.0,133.0,3.6,24.0,674.0,417.39,307.33
2016,3,5,15,15,801.0,129.5,3.55,23.5,632.5,363.75,262.17
2016,3,5,15,30,784.0,126.0,3.5,23.0,591.0,305.69,212.93
2016,3,5,15,45,758.5,122.0,3.5,23.0,543.0,250.95,166.26
2016,3,5,16,0,733.0,118.0,3.5,23.0,495.0,198.35,123.08
2016,3,5,16,15,701.5,112.5,3.15,22.5,443.0,146.39,85.23
2016,3,5,16,30,670.0,107.0,2.8,22.0,391.0,97.78,58.79
2016,3,5,16,45,622.5,100.0,2.5,21.5,335.5,67.75,53.16
2016,3,5,17,0,575.0,93.0,2.2,21.0,280.0,65.78,51.71
2016,3,5,17,15,510.5,82.5,2.05,20.0,225.5,60.6,47.44
2016,3,5,17,30,446.0,72.0,1.9,19.0,171.0,53.5,41.25
2016,3,5,17,45,345.5,57.0,1.8,18.0,120.5,43.3,32.07
2016,3,5,18,0,245.0,42.0,1.7,17.0,70.0,32.63,22.05
2016,3,5,18,15,122.5,21.0,1.7,16.5,35.0,16.49,2.67
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.5,21.0,3.2,12.5,21.0,19.88,8.16
2016,3,6,7,30,1.0,42.0,3.3,13.0,42.0,43.77,30.82
2016,3,6,7,45,13.5,65.5,3.45,13.5,68.5,76.21,59.2
2016,3,6,8,0,26.0,89.0,3.6,14.0,95.0,116.14,93.69
2016,3,6,8,15,40.0,111.5,3.9,14.5,124.0,149.67,122.29
2016,3,6,8,30,54.0,134.0,4.2,15.0,153.0,183.74,150.76
2016,3,6,8,45,27.0,100.5,4.5,16.0,110.0,121.61,97.69
2016,3,6,9,0,0.0,67.0,4.8,17.0,67.0,62.33,46.82
2016,3,6,9,15,0.0,75.5,4.95,17.5,75.5,70.28,53.19
2016,3,6,9,30,0.0,84.0,5.1,18.0,84.0,78.24,59.47
2016,3,6,9,45,0.0,93.0,5.25,18.5,93.0,86.75,66.15
2016,3,6,10,0,0.0,102.0,5.4,19.0,102.0,95.4,72.87
2016,3,6,10,15,0.0,109.0,5.5,19.0,109.0,102.09,78.12
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,108.76,83.34
2016,3,6,10,45,0.0,127.5,5.75,19.5,127.5,119.73,91.85
2016,3,6,11,0,0.0,139.0,5.9,20.0,139.0,130.66,100.28
2016,3,6,11,15,0.0,128.0,6.0,20.5,128.0,120.03,91.42
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,109.52,82.74
2016,3,6,11,45,0.0,128.5,6.25,21.5,128.5,120.35,91.14
2016,3,6,12,0,0.0,140.0,6.4,22.0,140.0,131.13,99.44
2016,3,6,12,15,0.0,141.0,6.45,22.0,141.5,131.96,100.03
2016,3,6,12,30,0.0,142.0,6.5,22.0,143.0,132.77,100.64
2016,3,6,12,45,0.0,142.5,6.55,22.5,143.0,133.1,100.7
2016,3,6,13,0,0.0,143.0,6.6,23.0,143.0,133.43,100.78
2016,3,6,13,15,229.5,231.0,6.55,23.0,413.5,374.15,293.11
2016,3,6,13,30,459.0,319.0,6.5,23.0,684.0,590.58,457.66
2016,3,6,13,45,451.0,318.0,6.45,23.5,670.0,561.3,433.16
2016,3,6,14,0,443.0,317.0,6.4,24.0,656.0,531.52,408.83
2016,3,6,14,15,246.5,317.5,6.3,24.0,505.5,406.46,312.43
2016,3,6,14,30,50.0,318.0,6.2,24.0,355.0,304.39,233.57
2016,3,6,14,45,41.5,294.5,6.1,24.0,324.0,275.75,211.78
2016,3,6,15,0,33.0,271.0,6.0,24.0,293.0,248.31,190.77
2016,3,6,15,15,189.5,262.5,5.8,23.5,376.5,281.9,214.17
2016,3,6,15,30,346.0,254.0,5.6,23.0,460.0,296.99,220.5
2016,3,6,15,45,409.5,217.5,5.45,23.0,442.5,254.03,182.5
2016,3,6,16,0,473.0,181.0,5.3,23.0,425.0,208.96,142.87
2016,3,6,16,15,394.5,174.5,5.1,22.5,364.0,165.26,112.82
2016,3,6,16,30,316.0,168.0,4.9,22.0,303.0,136.62,98.56
2016,3,6,16,45,287.0,150.5,4.75,22.0,260.5,109.69,88.99
2016,3,6,17,0,258.0,133.0,4.6,22.0,218.0,98.65,79.76
2016,3,6,17,15,227.5,111.0,4.45,21.5,175.5,84.04,67.38
2016,3,6,17,30,197.0,89.0,4.3,21.0,133.0,68.79,54.11
2016,3,6,17,45,146.5,66.5,4.2,20.5,94.0,52.49,39.62
2016,3,6,18,0,96.0,44.0,4.1,20.0,55.0,35.54,24.23
2016,3,6,18,15,48.0,22.0,4.25,19.5,27.5,19.2,4.98
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.0,4.55,16.5,1.0,0.92,0.0
2016,3,7,7,30,0.0,2.0,4.7,17.0,2.0,1.85,0.0
2016,3,7,7,45,0.0,3.5,4.9,17.5,3.5,3.24,0.0
2016,3,7,8,0,0.0,5.0,5.1,18.0,5.0,4.63,0.0
2016,3,7,8,15,0.0,6.5,5.45,18.0,6.5,6.02,0.0
2016,3,7,8,30,0.0,8.0,5.8,18.0,8.0,7.41,0.62
2016,3,7,8,45,0.0,44.0,6.2,18.5,44.0,40.87,28.75
2016,3,7,9,0,0.0,80.0,6.6,19.0,80.0,74.48,56.54
2016,3,7,9,15,16.0,145.0,6.7,19.5,153.5,152.75,121.04
2016,3,7,9,30,32.0,210.0,6.8,20.0,227.0,244.98,195.21
2016,3,7,9,45,19.0,199.5,6.95,20.5,210.0,209.93,165.73
2016,3,7,10,0,6.0,189.0,7.1,21.0,193.0,187.0,146.2
2016,3,7,10,15,5.5,190.5,7.0,21.0,194.5,187.14,145.92
2016,3,7,10,30,5.0,192.0,6.9,21.0,196.0,187.45,145.79
2016,3,7,10,45,7.0,205.0,6.8,21.0,210.5,201.36,156.58
2016,3,7,11,0,9.0,218.0,6.7,21.0,225.0,215.18,167.26
2016,3,7,11,15,39.0,290.5,6.6,21.0,321.0,320.28,250.1
2016,3,7,11,30,69.0,363.0,6.5,21.0,417.0,416.76,324.43
2016,3,7,11,45,74.5,375.0,6.4,21.5,434.5,429.17,332.7
2016,3,7,12,0,80.0,387.0,6.3,22.0,452.0,440.89,340.58
2016,3,7,12,15,110.5,401.0,6.25,22.0,491.5,473.7,365.77
2016,3,7,12,30,141.0,415.0,6.2,22.0,531.0,508.69,392.27
2016,3,7,12,45,93.0,388.0,6.2,22.0,465.0,435.36,335.83
2016,3,7,13,0,45.0,361.0,6.2,22.0,399.0,369.58,284.86
2016,3,7,13,15,41.0,351.0,6.2,22.0,385.0,353.09,272.33
2016,3,7,13,30,37.0,341.0,6.2,22.0,371.0,336.99,260.01
2016,3,7,13,45,21.5,264.5,6.2,22.0,282.0,256.68,198.06
2016,3,7,14,0,6.0,188.0,6.2,22.0,193.0,177.18,135.95
2016,3,7,14,15,3.5,170.5,6.3,22.0,173.5,159.37,122.11
2016,3,7,14,30,1.0,153.0,6.4,22.0,154.0,141.89,108.43
2016,3,7,14,45,0.5,91.0,6.5,22.0,91.5,85.1,63.23
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,26.99,16.34
2016,3,7,15,15,0.0,73.5,6.5,21.5,73.5,68.48,50.24
2016,3,7,15,30,0.0,118.0,6.4,21.0,118.0,109.0,83.37
2016,3,7,15,45,0.0,63.5,6.3,21.0,63.5,59.11,42.95
2016,3,7,16,0,0.0,9.0,6.2,21.0,9.0,8.35,1.26
2016,3,7,16,15,0.0,63.0,5.95,20.5,63.0,58.61,42.97
2016,3,7,16,30,0.0,117.0,5.7,20.0,117.0,105.37,81.82
2016,3,7,16,45,0.0,100.0,5.5,20.0,100.0,90.39,73.11
2016,3,7,17,0,0.0,83.0,5.3,20.0,83.0,75.65,60.51
2016,3,7,17,15,0.0,66.0,5.2,19.5,66.0,60.74,47.66
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,45.55,34.33
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,32.04,22.21
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,18.55,10.05
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,9.26,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.3,18.5,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.4,19.0,6.0,5.72,0.0
2016,3,8,7,15,4.5,26.0,4.45,19.0,27.0,28.36,15.22
2016,3,8,7,30,9.0,46.0,4.5,19.0,48.0,52.61,37.53
2016,3,8,7,45,28.0,70.0,4.6,19.0,76.5,96.26,74.89
2016,3,8,8,0,47.0,94.0,4.7,19.0,105.0,135.25,108.3
2016,3,8,8,15,61.0,117.5,4.8,19.5,136.0,170.88,138.05
2016,3,8,8,30,75.0,141.0,4.9,20.0,167.0,206.93,167.47
2016,3,8,8,45,83.0,166.5,5.05,20.5,200.0,241.53,194.92
2016,3,8,9,0,91.0,192.0,5.2,21.0,233.0,275.95,221.67
2016,3,8,9,15,262.0,195.5,5.3,21.5,331.5,435.88,350.88
2016,3,8,9,30,433.0,199.0,5.4,22.0,430.0,592.56,472.46
2016,3,8,9,45,381.0,233.0,5.5,22.5,449.0,580.38,459.33
2016,3,8,10,0,329.0,267.0,5.6,23.0,468.0,576.89,453.17
2016,3,8,10,15,264.0,298.0,5.45,23.5,466.0,555.45,432.82
2016,3,8,10,30,199.0,329.0,5.3,24.0,464.0,519.46,402.0
2016,3,8,10,45,314.0,318.5,5.2,24.5,543.5,614.34,473.33
2016,3,8,11,0,429.0,308.0,5.1,25.0,623.0,706.6,540.21
2016,3,8,11,15,372.5,339.0,4.9,25.0,619.5,674.96,513.89
2016,3,8,11,30,316.0,370.0,4.7,25.0,616.0,650.79,493.46
2016,3,8,11,45,413.5,342.5,4.55,25.0,671.5,695.39,526.82
2016,3,8,12,0,511.0,315.0,4.4,25.0,727.0,743.18,561.36
2016,3,8,12,15,692.5,225.0,4.15,25.0,789.5,788.04,595.8
2016,3,8,12,30,874.0,135.0,3.9,25.0,852.0,816.54,615.93
2016,3,8,12,45,870.0,137.5,3.7,25.0,850.5,793.32,598.68
2016,3,8,13,0,866.0,140.0,3.5,25.0,849.0,764.01,577.5
2016,3,8,13,15,863.0,139.5,3.3,25.0,839.5,730.0,551.83
2016,3,8,13,30,860.0,139.0,3.1,25.0,830.0,693.61,524.17
2016,3,8,13,45,854.0,138.0,2.95,25.0,811.5,652.72,493.1
2016,3,8,14,0,848.0,137.0,2.8,25.0,793.0,610.05,460.19
2016,3,8,14,15,840.0,135.0,2.7,25.0,766.5,563.86,424.24
2016,3,8,14,30,832.0,133.0,2.6,25.0,740.0,516.5,386.58
2016,3,8,14,45,801.5,139.5,2.55,25.0,702.0,465.86,345.75
2016,3,8,15,0,771.0,146.0,2.5,25.0,664.0,412.28,302.0
2016,3,8,15,15,753.5,142.5,2.45,25.0,623.5,360.04,258.32
2016,3,8,15,30,736.0,139.0,2.4,25.0,583.0,308.65,214.69
2016,3,8,15,45,712.0,134.0,2.4,25.0,536.0,255.71,170.25
2016,3,8,16,0,688.0,129.0,2.4,25.0,489.0,204.87,128.86
2016,3,8,16,15,656.0,123.0,2.2,24.5,438.0,154.72,92.21
2016,3,8,16,30,624.0,117.0,2.0,24.0,387.0,108.09,65.75
2016,3,8,16,45,580.5,108.5,1.85,23.5,333.5,73.86,57.87
2016,3,8,17,0,537.0,100.0,1.7,23.0,280.0,70.98,55.71
2016,3,8,17,15,472.5,89.0,1.6,22.0,226.0,64.24,50.17
2016,3,8,17,30,408.0,78.0,1.5,21.0,172.0,57.76,44.63
2016,3,8,17,45,316.5,62.5,1.45,20.5,123.0,47.36,35.3
2016,3,8,18,0,225.0,47.0,1.4,20.0,74.0,36.47,25.18
2016,3,8,18,15,112.5,23.5,1.55,19.5,37.0,18.41,6.12
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.92,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.85,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.24,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.63,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.48,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.34,1.38
2016,3,9,8,45,0.0,27.5,4.35,19.0,27.5,25.52,15.82
2016,3,9,9,0,0.0,46.0,4.4,19.0,46.0,42.75,30.13
2016,3,9,9,15,0.0,37.0,4.35,19.0,37.0,34.38,23.05
2016,3,9,9,30,0.0,28.0,4.3,19.0,28.0,26.02,16.01
2016,3,9,9,45,0.0,34.0,4.25,19.5,34.0,31.61,20.54
2016,3,9,10,0,0.0,40.0,4.2,20.0,40.0,37.22,25.02
2016,3,9,10,15,0.0,30.5,4.0,20.0,30.5,28.38,17.7
2016,3,9,10,30,0.0,21.0,3.8,20.0,21.0,19.54,10.4
2016,3,9,10,45,0.0,41.5,3.65,20.5,41.5,38.66,25.94
2016,3,9,11,0,0.0,62.0,3.5,21.0,62.0,57.81,41.33
2016,3,9,11,15,0.0,71.0,3.55,21.0,71.0,66.24,48.04
2016,3,9,11,30,0.0,80.0,3.6,21.0,80.0,74.67,54.75
2016,3,9,11,45,0.0,89.5,3.65,21.0,89.5,83.58,61.82
2016,3,9,12,0,0.0,99.0,3.7,21.0,99.0,92.52,68.91
2016,3,9,12,15,6.0,171.0,3.85,21.0,176.0,165.04,126.49
2016,3,9,12,30,12.0,243.0,4.0,21.0,253.0,237.01,182.6
2016,3,9,12,45,14.5,264.0,4.15,21.0,276.5,257.54,198.36
2016,3,9,13,0,17.0,285.0,4.3,21.0,300.0,277.55,213.82
2016,3,9,13,15,8.5,209.0,4.3,21.0,216.5,200.2,153.81
2016,3,9,13,30,0.0,133.0,4.3,21.0,133.0,123.9,93.8
2016,3,9,13,45,0.0,118.0,4.3,21.0,118.0,109.95,82.86
2016,3,9,14,0,0.0,103.0,4.3,21.0,103.0,96.05,71.87
2016,3,9,14,15,2.0,139.5,4.2,21.0,141.0,130.49,99.46
2016,3,9,14,30,4.0,176.0,4.1,21.0,179.0,164.03,126.14
2016,3,9,14,45,2.0,156.0,4.1,21.0,157.5,144.67,110.96
2016,3,9,15,0,0.0,136.0,4.1,21.0,136.0,125.61,96.02
2016,3,9,15,15,0.0,129.0,3.95,20.5,129.0,119.08,91.22
2016,3,9,15,30,0.0,122.0,3.8,20.0,122.0,112.57,86.39
2016,3,9,15,45,0.0,116.5,3.65,20.0,116.5,107.38,82.45
2016,3,9,16,0,0.0,111.0,3.5,20.0,111.0,102.16,78.47
2016,3,9,16,15,0.0,86.5,3.3,19.5,86.5,80.44,61.08
2016,3,9,16,30,0.0,62.0,3.1,19.0,62.0,57.66,42.57
2016,3,9,16,45,0.0,53.5,2.9,19.0,53.5,49.73,38.01
2016,3,9,17,0,0.0,45.0,2.7,19.0,45.0,41.8,31.17
2016,3,9,17,15,0.0,36.0,2.6,18.5,36.0,33.41,23.89
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,25.04,16.49
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,18.07,10.18
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,11.11,3.85
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,5.55,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.05,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.0,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,4.0,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,4.0,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,4.05,14.5,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.1,15.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,44.0,4.2,15.5,44.0,40.88,29.13
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,77.36,59.58
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,72.16,54.99
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,67.03,50.54
2016,3,10,9,45,0.0,65.5,4.75,16.0,65.5,60.98,45.34
2016,3,10,10,0,0.0,59.0,4.9,16.0,59.0,54.93,40.19
2016,3,10,10,15,4.5,137.0,5.1,16.0,140.0,133.11,104.55
2016,3,10,10,30,9.0,215.0,5.3,16.0,221.0,213.78,169.63
2016,3,10,10,45,10.5,224.0,5.5,16.5,232.0,223.18,176.49
2016,3,10,11,0,12.0,233.0,5.7,17.0,243.0,232.53,183.38
2016,3,10,11,15,6.0,157.5,5.8,17.0,162.5,153.41,119.69
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,76.55,57.15
2016,3,10,11,45,4.0,142.0,6.05,17.5,145.5,136.52,105.7
2016,3,10,12,0,8.0,202.0,6.2,18.0,209.0,196.49,153.41
2016,3,10,12,15,4.0,146.5,6.15,18.0,150.0,140.37,108.35
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,85.02,63.63
2016,3,10,12,45,0.0,106.5,6.05,18.0,106.5,99.49,75.35
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,113.89,86.97
2016,3,10,13,15,2.5,149.5,5.95,18.0,152.0,141.06,108.88
2016,3,10,13,30,5.0,177.0,5.9,18.0,182.0,167.77,130.34
2016,3,10,13,45,2.5,132.0,5.85,18.0,134.5,124.41,95.59
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,81.22,60.75
2016,3,10,14,15,0.0,113.5,5.7,18.0,113.5,105.66,80.67
2016,3,10,14,30,0.0,140.0,5.6,18.0,140.0,129.7,100.21
2016,3,10,14,45,1.0,154.0,5.6,18.0,155.0,142.47,110.68
2016,3,10,15,0,2.0,168.0,5.6,18.0,170.0,154.78,120.82
2016,3,10,15,15,1.0,128.5,5.5,17.5,129.5,118.99,92.27
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,82.96,63.17
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,91.5,70.44
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,99.58,77.34
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,60.01,44.8
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,19.49,10.88
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,16.69,9.21
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,13.9,6.76
2016,3,10,17,15,0.0,12.0,4.05,15.5,12.0,11.12,4.3
2016,3,10,17,30,0.0,9.0,3.9,15.0,9.0,8.33,1.8
2016,3,10,17,45,0.0,6.5,3.75,15.0,6.5,6.01,0.0
2016,3,10,18,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.0,2.0,1.85,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,13.5,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,4.0,1.95,14.0,4.0,3.7,0.0
2016,3,11,7,30,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2016,3,11,7,45,0.0,11.0,1.85,14.5,11.0,10.18,3.05
2016,3,11,8,0,0.0,15.0,1.8,15.0,15.0,13.9,6.28
2016,3,11,8,15,0.0,19.5,1.85,15.0,19.5,18.08,9.87
2016,3,11,8,30,0.0,24.0,1.9,15.0,24.0,22.26,13.43
2016,3,11,8,45,0.0,28.5,1.95,15.5,28.5,26.45,16.9
2016,3,11,9,0,0.0,33.0,2.0,16.0,33.0,30.65,20.33
2016,3,11,9,15,0.0,36.0,2.15,16.0,36.0,33.45,22.6
2016,3,11,9,30,0.0,39.0,2.3,16.0,39.0,36.26,24.85
2016,3,11,9,45,0.0,28.0,2.5,16.5,28.0,26.03,16.16
2016,3,11,10,0,0.0,17.0,2.7,17.0,17.0,15.8,7.54
2016,3,11,10,15,0.0,17.0,2.85,17.5,17.0,15.81,7.49
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,15.82,7.44
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,27.47,16.98
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,39.14,26.44
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,30.29,19.17
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,21.43,11.91
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,32.17,20.61
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,42.92,29.25
2016,3,11,12,15,76.5,235.5,3.3,20.0,299.5,292.21,228.35
2016,3,11,12,30,153.0,425.0,3.2,20.0,553.0,529.11,405.63
2016,3,11,12,45,199.0,421.0,3.1,20.0,587.0,550.94,421.0
2016,3,11,13,0,245.0,417.0,3.0,20.0,621.0,569.62,434.89
2016,3,11,13,15,123.0,282.0,2.9,20.0,384.5,349.25,270.03
2016,3,11,13,30,1.0,147.0,2.8,20.0,148.0,137.5,104.54
2016,3,11,13,45,11.0,219.0,2.7,20.0,227.5,209.28,161.46
2016,3,11,14,0,21.0,291.0,2.6,20.0,307.0,278.36,214.78
2016,3,11,14,15,47.5,318.5,2.6,20.0,354.0,309.95,239.06
2016,3,11,14,30,74.0,346.0,2.6,20.0,401.0,340.11,261.97
2016,3,11,14,45,72.5,328.5,2.6,20.0,380.5,317.72,244.85
2016,3,11,15,0,71.0,311.0,2.6,20.0,360.0,295.57,227.97
2016,3,11,15,15,58.0,284.5,2.55,20.0,322.5,262.9,203.01
2016,3,11,15,30,45.0,258.0,2.5,20.0,285.0,231.99,179.4
2016,3,11,15,45,32.5,228.0,2.45,20.0,247.0,200.41,155.23
2016,3,11,16,0,20.0,198.0,2.4,20.0,209.0,177.49,137.94
2016,3,11,16,15,165.5,186.5,2.15,19.5,261.0,167.08,124.19
2016,3,11,16,30,311.0,175.0,1.9,19.0,313.0,145.26,104.98
2016,3,11,16,45,286.5,156.0,1.65,18.5,270.0,113.04,92.76
2016,3,11,17,0,262.0,137.0,1.4,18.0,227.0,101.19,83.0
2016,3,11,17,15,237.0,114.5,1.2,17.5,184.5,86.4,70.42
2016,3,11,17,30,212.0,92.0,1.0,17.0,142.0,70.93,56.92
2016,3,11,17,45,162.0,70.0,0.85,16.5,102.5,55.1,42.75
2016,3,11,18,0,112.0,48.0,0.7,16.0,63.0,38.64,27.7
2016,3,11,18,15,56.0,24.0,0.7,16.0,31.5,19.96,8.94
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,34.5,8.5,1.15,12.5,10.0,8.1,0.0
2016,3,12,7,0,69.0,17.0,1.3,13.0,20.0,60.59,0.0
2016,3,12,7,15,193.5,36.0,1.35,13.5,61.5,171.56,131.77
2016,3,12,7,30,318.0,55.0,1.4,14.0,103.0,270.56,219.87
2016,3,12,7,45,420.5,65.0,1.45,14.5,157.5,354.74,292.01
2016,3,12,8,0,523.0,75.0,1.5,15.0,212.0,451.49,371.09
2016,3,12,8,15,579.5,83.0,1.65,15.5,268.0,518.35,423.96
2016,3,12,8,30,636.0,91.0,1.8,16.0,324.0,587.21,476.5
2016,3,12,8,45,474.5,138.5,2.0,16.5,327.0,535.9,433.43
2016,3,12,9,0,313.0,186.0,2.2,17.0,330.0,464.76,374.82
2016,3,12,9,15,274.0,216.0,2.25,17.5,353.0,473.09,378.69
2016,3,12,9,30,235.0,246.0,2.3,18.0,376.0,465.22,369.85
2016,3,12,9,45,544.5,174.0,2.4,18.5,507.5,669.4,527.96
2016,3,12,10,0,854.0,102.0,2.5,19.0,639.0,860.18,661.74
2016,3,12,10,15,547.0,217.5,2.4,19.0,570.0,727.42,561.95
2016,3,12,10,30,240.0,333.0,2.3,19.0,501.0,561.66,433.48
2016,3,12,10,45,573.5,220.0,2.25,19.5,645.0,755.71,580.64
2016,3,12,11,0,907.0,107.0,2.2,20.0,789.0,913.94,687.16
2016,3,12,11,15,557.5,253.0,2.15,20.0,677.0,761.37,576.87
2016,3,12,11,30,208.0,399.0,2.1,20.0,565.0,582.53,441.23
2016,3,12,11,45,192.5,409.0,2.05,20.5,565.0,571.94,432.84
2016,3,12,12,0,177.0,419.0,2.0,21.0,565.0,560.76,422.96
2016,3,12,12,15,554.0,265.5,2.0,21.0,727.5,721.13,545.87
2016,3,12,12,30,931.0,112.0,2.0,21.0,890.0,849.85,636.69
2016,3,12,12,45,928.0,113.5,2.05,21.5,888.0,822.32,615.98
2016,3,12,13,0,925.0,115.0,2.1,22.0,886.0,791.86,594.81
2016,3,12,13,15,922.5,114.5,2.1,22.0,876.0,757.14,571.42
2016,3,12,13,30,920.0,114.0,2.1,22.0,866.0,719.82,544.4
2016,3,12,13,45,914.5,113.0,2.15,22.0,847.0,677.75,513.69
2016,3,12,14,0,909.0,112.0,2.2,22.0,828.0,633.67,480.75
2016,3,12,14,15,610.0,230.0,2.15,22.0,703.5,528.73,400.48
2016,3,12,14,30,311.0,348.0,2.1,22.0,579.0,450.38,340.36
2016,3,12,14,45,320.0,328.0,2.1,22.0,556.5,417.62,315.44
2016,3,12,15,0,329.0,308.0,2.1,22.0,534.0,383.82,288.86
2016,3,12,15,15,587.0,205.0,2.1,21.5,578.0,362.77,267.31
2016,3,12,15,30,845.0,102.0,2.1,21.0,622.0,320.42,224.67
2016,3,12,15,45,829.5,97.5,2.1,21.0,575.0,264.14,175.79
2016,3,12,16,0,814.0,93.0,2.1,21.0,528.0,208.82,128.92
2016,3,12,16,15,788.0,89.0,1.95,20.5,475.5,153.9,86.81
2016,3,12,16,30,762.0,85.0,1.8,20.0,423.0,101.61,55.15
2016,3,12,16,45,730.5,78.5,1.7,20.0,368.0,55.7,42.98
2016,3,12,17,0,699.0,72.0,1.6,20.0,313.0,47.95,36.4
2016,3,12,17,15,643.0,65.5,1.5,19.0,256.5,45.34,34.33
2016,3,12,17,30,587.0,59.0,1.4,18.0,200.0,42.62,32.0
2016,3,12,17,45,500.5,49.0,1.3,17.0,146.5,36.69,26.63
2016,3,12,18,0,414.0,39.0,1.2,16.0,93.0,30.44,20.7
2016,3,12,18,15,253.5,24.5,1.3,15.5,52.5,19.47,8.96
2016,3,12,18,30,93.0,10.0,1.4,15.0,12.0,9.53,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.0,9.0,3.6,12.5,12.0,37.89,0.0
2016,3,13,7,0,138.0,18.0,3.8,13.0,24.0,103.01,4.18
2016,3,13,7,15,285.0,33.0,3.75,13.5,70.0,216.33,169.41
2016,3,13,7,30,432.0,48.0,3.7,14.0,116.0,328.35,269.65
2016,3,13,7,45,536.5,55.0,3.7,14.5,174.5,417.91,347.37
2016,3,13,8,0,641.0,62.0,3.7,15.0,233.0,514.35,427.44
2016,3,13,8,15,695.0,68.5,3.8,16.0,292.5,581.88,480.51
2016,3,13,8,30,749.0,75.0,3.9,17.0,352.0,647.38,528.7
2016,3,13,8,45,796.0,76.5,4.0,18.0,412.0,706.95,570.21
2016,3,13,9,0,843.0,78.0,4.1,19.0,472.0,766.44,610.34
2016,3,13,9,15,867.0,81.5,4.25,19.5,525.5,809.37,638.73
2016,3,13,9,30,891.0,85.0,4.4,20.0,579.0,843.66,660.66
2016,3,13,9,45,910.0,86.5,4.6,21.0,628.0,875.6,680.03
2016,3,13,10,0,929.0,88.0,4.8,22.0,677.0,904.8,697.33
2016,3,13,10,15,940.5,90.0,4.95,22.5,718.5,925.06,709.32
2016,3,13,10,30,952.0,92.0,5.1,23.0,760.0,941.91,719.07
2016,3,13,10,45,959.5,94.0,5.25,23.5,793.5,951.68,724.01
2016,3,13,11,0,967.0,96.0,5.4,24.0,827.0,957.74,726.54
2016,3,13,11,15,972.0,97.0,5.5,24.0,852.5,956.76,725.49
2016,3,13,11,30,977.0,98.0,5.6,24.0,878.0,952.01,722.01
2016,3,13,11,45,979.0,99.0,5.75,24.5,894.5,940.9,713.13
2016,3,13,12,0,981.0,100.0,5.9,25.0,911.0,926.09,701.82
2016,3,13,12,15,981.5,100.5,5.95,25.0,918.0,905.91,687.72
2016,3,13,12,30,982.0,101.0,6.0,25.0,925.0,882.24,671.25
2016,3,13,12,45,980.0,101.5,6.05,25.5,923.0,853.27,649.77
2016,3,13,13,0,978.0,102.0,6.1,26.0,921.0,821.17,626.15
2016,3,13,13,15,974.5,101.5,6.05,26.0,909.5,784.11,599.84
2016,3,13,13,30,971.0,101.0,6.0,26.0,898.0,744.35,570.46
