Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,45,963.0,101.5,6.0,26.0,877.5,700.17,536.64
2016,3,13,14,0,955.0,102.0,6.0,26.0,857.0,654.0,500.67
2016,3,13,14,15,947.5,100.5,5.85,26.0,829.0,604.61,461.18
2016,3,13,14,30,940.0,99.0,5.7,26.0,801.0,553.68,419.67
2016,3,13,14,45,927.5,98.5,5.55,26.0,764.0,500.07,375.18
2016,3,13,15,0,915.0,98.0,5.4,26.0,727.0,445.87,329.2
2016,3,13,15,15,901.0,95.5,5.05,25.5,684.5,389.15,280.74
2016,3,13,15,30,887.0,93.0,4.7,25.0,642.0,332.55,231.59
2016,3,13,15,45,866.5,90.5,4.4,25.0,592.5,268.71,176.66
2016,3,13,16,0,846.0,88.0,4.1,25.0,543.0,212.04,128.77
2016,3,13,16,15,819.5,84.5,3.6,24.5,489.5,155.57,85.54
2016,3,13,16,30,793.0,81.0,3.1,24.0,436.0,101.75,52.89
2016,3,13,16,45,754.5,76.5,2.7,23.5,378.5,54.01,40.89
2016,3,13,17,0,716.0,72.0,2.3,23.0,321.0,47.88,35.85
2016,3,13,17,15,659.0,65.5,2.15,21.5,263.0,45.26,33.87
2016,3,13,17,30,602.0,59.0,2.0,20.0,205.0,42.52,31.63
2016,3,13,17,45,508.5,49.5,1.9,19.0,150.5,37.01,26.68
2016,3,13,18,0,415.0,40.0,1.8,18.0,96.0,31.24,21.21
2016,3,13,18,15,249.0,25.5,1.75,17.5,54.5,20.3,9.78
2016,3,13,18,30,83.0,11.0,1.7,17.0,13.0,10.48,0.0
2016,3,13,18,45,41.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,110.5,9.0,3.2,13.0,15.0,55.91,0.0
2016,3,14,7,0,221.0,18.0,3.4,14.0,30.0,146.35,37.8
2016,3,14,7,15,370.0,30.5,3.5,15.0,78.5,258.81,203.46
2016,3,14,7,30,519.0,43.0,3.6,16.0,127.0,373.59,304.73
2016,3,14,7,45,599.0,50.5,3.75,17.0,184.5,452.39,372.36
2016,3,14,8,0,679.0,58.0,3.9,18.0,242.0,532.23,437.64
2016,3,14,8,15,728.5,63.5,3.75,18.5,301.5,597.61,488.31
2016,3,14,8,30,778.0,69.0,3.6,19.0,361.0,664.16,536.32
2016,3,14,8,45,810.5,73.5,3.45,20.0,418.0,717.33,571.34
2016,3,14,9,0,843.0,78.0,3.3,21.0,475.0,769.64,604.39
2016,3,14,9,15,866.5,81.5,3.35,22.0,529.0,812.2,630.35
2016,3,14,9,30,890.0,85.0,3.4,23.0,583.0,846.07,649.71
2016,3,14,9,45,905.5,88.0,3.45,24.0,631.0,876.8,666.64
2016,3,14,10,0,921.0,91.0,3.5,25.0,679.0,904.64,681.39
2016,3,14,10,15,933.5,93.0,3.75,25.5,721.0,925.6,693.93
2016,3,14,10,30,946.0,95.0,4.0,26.0,763.0,943.21,704.27
2016,3,14,10,45,954.0,97.0,4.3,27.0,797.0,953.3,708.49
2016,3,14,11,0,962.0,99.0,4.6,28.0,831.0,959.71,710.29
2016,3,14,11,15,968.5,100.0,4.6,28.0,857.0,959.96,709.46
2016,3,14,11,30,975.0,101.0,4.6,28.0,883.0,956.43,706.3
2016,3,14,11,45,978.0,102.0,4.6,28.5,900.5,946.08,697.33
2016,3,14,12,0,981.0,103.0,4.6,29.0,918.0,932.01,686.09
2016,3,14,12,15,982.5,103.5,4.6,29.0,926.0,912.53,672.8
2016,3,14,12,30,984.0,104.0,4.6,29.0,934.0,889.51,657.24
2016,3,14,12,45,983.0,104.5,4.65,29.5,932.0,861.13,637.13
2016,3,14,13,0,982.0,105.0,4.7,30.0,930.0,829.56,614.9
2016,3,14,13,15,979.0,104.5,4.7,30.0,919.5,792.6,589.92
2016,3,14,13,30,976.0,104.0,4.7,30.0,909.0,752.91,561.95
2016,3,14,13,45,969.5,103.5,4.7,30.0,888.5,708.46,529.21
2016,3,14,14,0,963.0,103.0,4.7,30.0,868.0,661.92,494.27
2016,3,14,14,15,955.5,101.5,4.55,29.5,839.5,612.08,456.57
2016,3,14,14,30,948.0,100.0,4.4,29.0,811.0,560.71,416.82
2016,3,14,14,45,931.0,101.0,4.3,29.0,773.0,505.88,372.72
2016,3,14,15,0,914.0,102.0,4.2,29.0,735.0,450.86,327.39
2016,3,14,15,15,899.5,100.0,3.95,28.5,691.5,394.33,280.31
2016,3,14,15,30,885.0,98.0,3.7,28.0,648.0,332.31,228.24
2016,3,14,15,45,864.0,95.0,3.5,27.5,598.0,273.68,178.61
2016,3,14,16,0,843.0,92.0,3.3,27.0,548.0,216.57,131.27
2016,3,14,16,15,816.5,88.0,3.05,26.0,494.0,159.77,88.26
2016,3,14,16,30,790.0,84.0,2.8,25.0,440.0,105.66,55.31
2016,3,14,16,45,752.0,79.0,2.6,24.5,382.5,55.9,42.32
2016,3,14,17,0,714.0,74.0,2.4,24.0,325.0,49.25,36.87
2016,3,14,17,15,657.5,67.5,2.35,23.0,267.0,46.71,34.9
2016,3,14,17,30,601.0,61.0,2.3,22.0,209.0,44.07,32.7
2016,3,14,17,45,509.5,51.0,2.25,21.0,153.5,38.2,27.48
2016,3,14,18,0,418.0,41.0,2.2,20.0,98.0,32.04,21.73
2016,3,14,18,15,257.5,26.0,2.25,19.5,56.0,20.67,10.21
2016,3,14,18,30,97.0,11.0,2.3,19.0,14.0,10.48,0.0
2016,3,14,18,45,48.5,5.5,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,71.5,10.5,3.75,15.5,14.5,40.89,0.0
2016,3,15,7,0,143.0,21.0,3.9,16.0,29.0,113.25,43.99
2016,3,15,7,15,277.5,37.0,3.9,16.5,75.0,217.48,170.85
2016,3,15,7,30,412.0,53.0,3.9,17.0,121.0,325.99,265.83
2016,3,15,7,45,508.5,61.0,3.95,18.0,178.5,412.22,339.05
2016,3,15,8,0,605.0,69.0,4.0,19.0,236.0,504.55,413.93
2016,3,15,8,15,657.5,76.0,3.9,19.5,294.0,570.81,465.59
2016,3,15,8,30,710.0,83.0,3.8,20.0,352.0,638.71,515.68
2016,3,15,8,45,752.0,86.0,3.75,21.0,409.5,690.92,550.69
2016,3,15,9,0,794.0,89.0,3.7,22.0,467.0,747.42,587.68
2016,3,15,9,15,818.5,93.0,3.7,23.0,520.0,790.18,613.85
2016,3,15,9,30,843.0,97.0,3.7,24.0,573.0,831.02,638.13
2016,3,15,9,45,864.0,99.0,3.7,25.0,621.0,864.3,656.66
2016,3,15,10,0,885.0,101.0,3.7,26.0,669.0,888.11,668.46
2016,3,15,10,15,897.5,103.0,3.75,26.5,710.0,908.51,679.54
2016,3,15,10,30,910.0,105.0,3.8,27.0,751.0,925.67,688.49
2016,3,15,10,45,920.0,106.5,3.9,27.5,785.0,936.68,693.69
2016,3,15,11,0,930.0,108.0,4.0,28.0,819.0,944.14,696.68
2016,3,15,11,15,936.0,109.5,4.05,28.0,844.5,944.42,696.16
2016,3,15,11,30,942.0,111.0,4.1,28.0,870.0,941.03,693.39
2016,3,15,11,45,936.5,116.5,4.2,28.5,884.5,928.11,683.31
2016,3,15,12,0,931.0,122.0,4.3,29.0,899.0,911.68,671.08
2016,3,15,12,15,932.5,122.5,4.35,29.0,906.5,892.81,658.43
2016,3,15,12,30,934.0,123.0,4.4,29.0,914.0,870.59,643.59
2016,3,15,12,45,934.0,122.5,4.5,29.5,912.5,843.01,624.1
2016,3,15,13,0,934.0,122.0,4.6,30.0,911.0,812.39,602.56
2016,3,15,13,15,931.0,121.5,4.55,29.5,900.0,776.72,579.4
2016,3,15,13,30,928.0,121.0,4.5,29.0,889.0,738.48,552.79
2016,3,15,13,45,822.5,171.5,4.5,29.0,841.0,678.18,507.26
2016,3,15,14,0,717.0,222.0,4.5,29.0,793.0,620.55,463.42
2016,3,15,14,15,812.0,167.5,4.4,29.0,794.0,591.49,441.56
2016,3,15,14,30,907.0,113.0,4.3,29.0,795.0,553.56,411.67
2016,3,15,14,45,722.0,177.0,4.2,29.0,704.5,471.34,348.28
2016,3,15,15,0,537.0,241.0,4.1,29.0,614.0,410.81,301.57
2016,3,15,15,15,588.5,207.0,3.85,28.5,593.0,368.78,266.82
2016,3,15,15,30,640.0,173.0,3.6,28.0,572.0,320.12,225.47
2016,3,15,15,45,525.5,190.5,3.35,28.0,502.0,268.71,185.92
2016,3,15,16,0,411.0,208.0,3.1,28.0,432.0,228.08,156.83
2016,3,15,16,15,571.0,146.0,2.8,27.0,423.5,173.36,108.51
2016,3,15,16,30,731.0,84.0,2.5,26.0,415.0,103.67,54.78
2016,3,15,16,45,672.5,87.0,2.25,25.5,361.0,55.9,42.12
2016,3,15,17,0,614.0,90.0,2.0,25.0,307.0,61.32,47.01
2016,3,15,17,15,561.5,80.0,2.0,24.0,252.0,56.56,43.19
2016,3,15,17,30,509.0,70.0,2.0,23.0,197.0,51.48,38.94
2016,3,15,17,45,426.5,57.5,2.0,22.0,145.0,43.76,32.16
2016,3,15,18,0,344.0,45.0,2.0,21.0,93.0,35.59,24.67
2016,3,15,18,15,172.0,29.5,2.15,20.5,53.5,23.05,12.22
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.34,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,12.5,10.0,9.53,0.0
2016,3,16,7,0,0.0,20.0,2.0,13.0,20.0,19.3,4.91
2016,3,16,7,15,35.5,42.0,2.15,13.5,48.0,68.76,51.36
2016,3,16,7,30,71.0,64.0,2.3,14.0,76.0,123.96,99.66
2016,3,16,7,45,93.5,87.0,2.45,15.0,109.5,166.22,136.19
2016,3,16,8,0,116.0,110.0,2.6,16.0,143.0,209.44,172.48
2016,3,16,8,15,259.5,120.5,2.9,16.5,214.5,333.02,275.93
2016,3,16,8,30,403.0,131.0,3.2,17.0,286.0,469.33,385.6
2016,3,16,8,45,587.5,113.0,3.55,18.0,376.0,604.61,491.18
2016,3,16,9,0,772.0,95.0,3.9,19.0,466.0,739.97,590.09
2016,3,16,9,15,628.5,148.0,4.1,19.5,471.0,705.53,561.23
2016,3,16,9,30,485.0,201.0,4.3,20.0,476.0,651.1,515.62
2016,3,16,9,45,672.5,154.5,4.55,21.0,570.0,770.93,604.91
2016,3,16,10,0,860.0,108.0,4.8,22.0,664.0,884.34,682.9
2016,3,16,10,15,872.5,110.5,4.7,22.0,704.5,904.83,694.31
2016,3,16,10,30,885.0,113.0,4.6,22.0,745.0,915.28,699.29
2016,3,16,10,45,894.0,114.5,4.5,22.5,778.0,925.16,702.65
2016,3,16,11,0,903.0,116.0,4.4,23.0,811.0,931.59,703.93
2016,3,16,11,15,908.5,117.5,4.2,23.0,835.5,931.38,701.79
2016,3,16,11,30,914.0,119.0,4.0,23.0,860.0,927.6,697.37
2016,3,16,11,45,913.5,122.0,3.8,23.5,875.0,916.56,686.81
2016,3,16,12,0,913.0,125.0,3.6,24.0,890.0,902.07,674.13
2016,3,16,12,15,914.0,125.5,3.4,24.0,897.0,883.04,659.84
2016,3,16,12,30,915.0,126.0,3.2,24.0,904.0,860.74,643.47
2016,3,16,12,45,909.0,128.5,3.05,24.5,901.0,831.72,621.7
2016,3,16,13,0,903.0,131.0,2.9,25.0,898.0,799.99,598.26
2016,3,16,13,15,900.0,130.5,2.75,25.0,887.0,765.17,573.9
2016,3,16,13,30,897.0,130.0,2.6,25.0,876.0,727.88,546.17
2016,3,16,13,45,886.5,132.0,2.5,25.5,855.5,685.69,513.76
2016,3,16,14,0,876.0,134.0,2.4,26.0,835.0,640.66,478.94
2016,3,16,14,15,867.5,132.5,2.3,26.0,807.0,592.9,442.55
2016,3,16,14,30,859.0,131.0,2.2,26.0,779.0,543.98,404.43
2016,3,16,14,45,817.5,143.0,2.15,26.0,737.5,490.88,362.5
2016,3,16,15,0,776.0,155.0,2.1,26.0,696.0,435.78,318.43
2016,3,16,15,15,641.0,187.5,2.0,25.5,616.5,371.77,269.13
2016,3,16,15,30,506.0,220.0,1.9,25.0,537.0,320.22,230.06
2016,3,16,15,45,589.0,183.0,1.85,25.0,525.0,279.08,192.96
2016,3,16,16,0,672.0,146.0,1.8,25.0,513.0,227.52,147.2
2016,3,16,16,15,640.0,139.0,1.65,24.5,461.0,176.82,109.03
2016,3,16,16,30,608.0,132.0,1.5,24.0,409.0,129.73,79.55
2016,3,16,16,45,546.0,127.5,1.35,24.0,352.0,87.49,69.15
2016,3,16,17,0,484.0,123.0,1.2,24.0,295.0,85.93,68.09
2016,3,16,17,15,424.5,109.0,1.1,23.0,241.0,78.15,61.84
2016,3,16,17,30,365.0,95.0,1.0,22.0,187.0,69.94,54.97
2016,3,16,17,45,270.0,77.0,0.95,21.5,135.5,58.03,44.5
2016,3,16,18,0,175.0,59.0,0.9,21.0,84.0,46.87,34.29
2016,3,16,18,15,96.0,34.5,0.95,20.5,47.0,28.14,16.45
2016,3,16,18,30,17.0,10.0,1.0,20.0,10.0,9.53,0.0
2016,3,16,18,45,8.5,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,16.0,33.87,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,32.0,92.58,50.91
2016,3,17,7,15,209.0,44.5,1.4,18.5,75.5,193.49,151.1
2016,3,17,7,30,318.0,64.0,1.4,19.0,119.0,287.5,231.17
2016,3,17,7,45,159.0,48.0,1.45,19.5,75.5,175.1,141.89
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,29.69,19.27
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,37.14,25.58
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,44.6,31.72
2016,3,17,8,45,0.0,87.5,1.35,20.5,87.5,81.99,62.34
2016,3,17,9,0,0.0,127.0,1.3,21.0,127.0,121.64,94.04
2016,3,17,9,15,0.0,133.5,1.3,21.0,133.5,127.39,98.22
2016,3,17,9,30,0.0,140.0,1.3,21.0,140.0,133.25,102.55
2016,3,17,9,45,5.5,178.5,1.3,21.5,182.5,176.21,136.11
2016,3,17,10,0,11.0,217.0,1.3,22.0,225.0,219.31,168.94
2016,3,17,10,15,29.0,264.5,1.3,22.0,285.5,294.09,225.93
2016,3,17,10,30,47.0,312.0,1.3,22.0,346.0,358.64,273.73
2016,3,17,10,45,68.5,342.0,1.35,22.5,394.0,406.7,308.29
2016,3,17,11,0,90.0,372.0,1.4,23.0,442.0,453.9,341.69
2016,3,17,11,15,51.5,314.0,1.4,23.0,354.5,355.78,268.79
2016,3,17,11,30,13.0,256.0,1.4,23.0,267.0,254.14,192.24
2016,3,17,11,45,10.0,222.5,1.45,23.5,231.0,218.46,165.17
2016,3,17,12,0,7.0,189.0,1.5,24.0,195.0,183.44,138.17
2016,3,17,12,15,11.5,236.5,1.55,24.0,246.5,231.59,174.92
2016,3,17,12,30,16.0,284.0,1.6,24.0,298.0,279.03,210.38
2016,3,17,12,45,15.0,274.5,1.65,24.0,287.5,268.04,201.99
2016,3,17,13,0,14.0,265.0,1.7,24.0,277.0,257.18,193.94
2016,3,17,13,15,9.0,213.5,1.7,24.0,221.5,204.93,154.48
2016,3,17,13,30,4.0,162.0,1.7,24.0,166.0,153.4,115.13
2016,3,17,13,45,2.0,151.0,1.7,24.0,153.0,141.64,106.18
2016,3,17,14,0,0.0,140.0,1.7,24.0,140.0,130.09,97.31
2016,3,17,14,15,56.0,255.5,1.65,24.0,298.0,261.46,198.68
2016,3,17,14,30,112.0,371.0,1.6,24.0,456.0,381.07,286.78
2016,3,17,14,45,164.0,354.5,1.55,24.0,472.5,376.45,282.41
2016,3,17,15,0,216.0,338.0,1.5,24.0,489.0,370.91,277.23
2016,3,17,15,15,252.5,310.5,1.5,24.0,477.5,340.28,253.05
2016,3,17,15,30,289.0,283.0,1.5,24.0,466.0,311.28,229.22
2016,3,17,15,45,284.0,260.5,1.5,24.0,428.5,272.24,198.38
2016,3,17,16,0,279.0,238.0,1.5,24.0,391.0,233.88,168.23
2016,3,17,16,15,362.0,198.0,1.5,23.5,376.5,194.95,135.17
2016,3,17,16,30,445.0,158.0,1.5,23.0,362.0,139.54,92.71
2016,3,17,16,45,502.0,129.5,1.5,23.0,332.0,89.78,71.36
2016,3,17,17,0,559.0,101.0,1.5,23.0,302.0,69.82,54.64
2016,3,17,17,15,501.0,91.0,1.35,22.0,247.5,64.88,50.73
2016,3,17,17,30,443.0,81.0,1.2,21.0,193.0,59.28,46.04
2016,3,17,17,45,358.5,66.5,1.1,20.5,142.5,49.83,37.66
2016,3,17,18,0,274.0,52.0,1.0,20.0,92.0,39.92,28.57
2016,3,17,18,15,137.0,33.0,1.05,19.5,53.0,25.78,14.9
2016,3,17,18,30,0.0,14.0,1.1,19.0,14.0,13.34,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.0,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.5,13.5,0.85,17.5,17.0,33.91,0.0
2016,3,18,7,0,95.0,27.0,0.9,18.0,34.0,94.57,57.12
2016,3,18,7,15,198.5,47.5,1.0,18.5,78.0,192.52,150.62
2016,3,18,7,30,302.0,68.0,1.1,19.0,122.0,284.46,228.49
2016,3,18,7,45,382.5,81.5,1.25,19.5,175.5,361.45,292.29
2016,3,18,8,0,463.0,95.0,1.4,20.0,229.0,444.41,358.36
2016,3,18,8,15,231.5,68.5,1.45,20.0,135.5,261.1,212.83
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,39.01,26.89
2016,3,18,8,45,0.0,61.0,1.6,20.5,61.0,56.73,41.54
2016,3,18,9,0,0.0,80.0,1.7,21.0,80.0,74.49,55.82
2016,3,18,9,15,11.0,148.5,1.7,21.0,155.0,151.77,118.33
2016,3,18,9,30,22.0,217.0,1.7,21.0,230.0,231.69,181.0
2016,3,18,9,45,11.0,175.5,1.75,21.5,182.0,177.84,137.51
2016,3,18,10,0,0.0,134.0,1.8,22.0,134.0,126.42,96.12
2016,3,18,10,15,0.0,128.0,1.75,22.0,128.0,120.39,91.19
2016,3,18,10,30,0.0,122.0,1.7,22.0,122.0,114.49,86.33
2016,3,18,10,45,1.5,141.5,1.65,22.5,143.0,134.5,101.79
2016,3,18,11,0,3.0,161.0,1.6,23.0,164.0,154.44,116.97
2016,3,18,11,15,3.5,164.5,1.5,23.5,168.0,158.02,119.28
2016,3,18,11,30,4.0,168.0,1.4,24.0,172.0,161.57,121.6
2016,3,18,11,45,8.5,212.5,1.3,24.5,220.5,207.62,156.44
2016,3,18,12,0,13.0,257.0,1.2,25.0,269.0,253.24,190.07
2016,3,18,12,15,431.0,206.0,1.05,25.0,576.0,569.7,428.96
2016,3,18,12,30,849.0,155.0,0.9,25.0,883.0,843.81,611.51
2016,3,18,12,45,426.5,159.5,0.8,25.0,525.5,493.17,368.35
2016,3,18,13,0,4.0,164.0,0.7,25.0,168.0,156.0,115.0
2016,3,18,13,15,422.0,158.5,0.8,25.0,513.0,454.18,345.59
2016,3,18,13,30,840.0,153.0,0.9,25.0,858.0,714.68,526.31
2016,3,18,13,45,598.5,263.0,1.0,25.5,760.0,620.41,454.68
2016,3,18,14,0,357.0,373.0,1.1,26.0,662.0,542.44,397.28
2016,3,18,14,15,336.5,365.0,1.2,26.0,630.0,502.8,369.98
2016,3,18,14,30,316.0,357.0,1.3,26.0,598.0,464.46,342.68
2016,3,18,14,45,372.0,323.0,1.4,26.0,593.5,441.68,325.9
2016,3,18,15,0,428.0,289.0,1.5,26.0,589.0,408.84,300.54
2016,3,18,15,15,575.5,218.0,1.5,25.5,597.0,376.74,273.12
2016,3,18,15,30,723.0,147.0,1.5,25.0,605.0,327.29,229.7
2016,3,18,15,45,399.5,194.5,1.55,25.0,445.0,244.81,173.11
2016,3,18,16,0,76.0,242.0,1.6,25.0,285.0,213.89,160.49
2016,3,18,16,15,38.0,145.0,1.6,24.5,166.5,130.3,97.59
2016,3,18,16,30,0.0,48.0,1.6,24.0,48.0,44.62,30.92
2016,3,18,16,45,0.0,41.5,1.65,24.0,41.5,38.55,27.58
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,32.49,22.46
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,26.44,17.36
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,20.39,12.16
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,14.82,7.23
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,9.26,2.27
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,5.09,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.95,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,69.0,14.5,6.8,7.0,19.5,44.65,0.0
2016,3,19,7,0,138.0,29.0,6.8,7.0,39.0,130.73,90.03
2016,3,19,7,15,247.5,48.0,6.85,7.0,86.0,220.04,182.87
2016,3,19,7,30,357.0,67.0,6.9,7.0,133.0,316.3,271.02
2016,3,19,7,45,442.5,78.5,6.95,7.5,189.0,396.6,343.22
2016,3,19,8,0,528.0,90.0,7.0,8.0,245.0,486.55,421.06
2016,3,19,8,15,334.5,128.5,7.0,8.5,234.0,398.47,343.43
2016,3,19,8,30,141.0,167.0,7.0,9.0,223.0,298.51,253.71
2016,3,19,8,45,429.5,142.5,7.05,9.5,348.0,517.92,442.18
2016,3,19,9,0,718.0,118.0,7.1,10.0,473.0,736.59,619.86
2016,3,19,9,15,744.5,123.5,7.05,10.5,525.0,780.66,650.51
2016,3,19,9,30,771.0,129.0,7.0,11.0,577.0,823.07,679.96
2016,3,19,9,45,795.0,131.0,7.0,11.5,625.0,857.25,702.88
2016,3,19,10,0,819.0,133.0,7.0,12.0,673.0,884.93,720.68
2016,3,19,10,15,833.5,136.0,6.95,12.5,714.0,907.08,734.05
2016,3,19,10,30,848.0,139.0,6.9,13.0,755.0,926.08,745.08
2016,3,19,10,45,863.0,138.5,6.85,13.5,789.5,938.48,751.24
2016,3,19,11,0,878.0,138.0,6.8,14.0,824.0,947.46,755.01
2016,3,19,11,15,885.5,139.5,6.75,14.0,849.5,948.31,754.37
2016,3,19,11,30,893.0,141.0,6.7,14.0,875.0,945.55,751.29
2016,3,19,11,45,902.5,139.0,6.65,14.5,893.0,931.56,738.71
2016,3,19,12,0,912.0,137.0,6.6,15.0,911.0,920.42,728.48
2016,3,19,12,15,914.0,137.5,6.5,15.0,918.5,901.86,714.1
2016,3,19,12,30,916.0,138.0,6.4,15.0,926.0,879.99,697.46
2016,3,19,12,45,920.0,135.0,6.35,15.5,926.0,853.26,676.26
2016,3,19,13,0,924.0,132.0,6.3,16.0,926.0,823.38,652.88
2016,3,19,13,15,921.5,131.5,6.2,16.0,915.0,788.02,626.54
2016,3,19,13,30,919.0,131.0,6.1,16.0,904.0,750.1,596.91
2016,3,19,13,45,918.0,127.5,6.1,16.0,885.5,708.12,563.76
2016,3,19,14,0,917.0,124.0,6.1,16.0,867.0,663.85,528.17
2016,3,19,14,15,910.0,122.5,6.05,16.0,839.0,615.81,488.71
2016,3,19,14,30,903.0,121.0,6.0,16.0,811.0,566.31,447.2
2016,3,19,14,45,897.0,116.5,5.95,16.0,776.0,513.54,402.14
2016,3,19,15,0,891.0,112.0,5.9,16.0,741.0,459.68,355.06
2016,3,19,15,15,877.0,109.5,5.8,15.5,698.0,398.71,301.92
2016,3,19,15,30,863.0,107.0,5.7,15.0,655.0,342.53,251.48
2016,3,19,15,45,847.0,102.5,5.65,15.0,606.5,284.74,199.07
2016,3,19,16,0,831.0,98.0,5.6,15.0,558.0,227.97,148.55
2016,3,19,16,15,805.0,94.0,5.45,14.5,504.0,171.6,102.43
2016,3,19,16,30,779.0,90.0,5.3,14.0,450.0,117.9,66.0
2016,3,19,16,45,743.0,84.0,5.15,14.0,393.0,59.61,47.48
2016,3,19,17,0,707.0,78.0,5.0,14.0,336.0,51.59,40.52
2016,3,19,17,15,652.5,71.0,4.6,13.0,277.5,48.82,38.29
2016,3,19,17,30,598.0,64.0,4.2,12.0,219.0,45.91,35.8
2016,3,19,17,45,510.0,54.5,3.8,11.5,163.5,40.61,30.88
2016,3,19,18,0,422.0,45.0,3.4,11.0,108.0,35.08,25.48
2016,3,19,18,15,273.0,30.0,3.25,10.5,64.0,23.89,14.33
2016,3,19,18,30,124.0,15.0,3.1,10.0,20.0,11.85,0.0
2016,3,19,18,45,62.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.5,13.0,3.25,4.5,23.5,73.91,0.0
2016,3,20,7,0,273.0,26.0,3.5,5.0,47.0,197.09,144.73
2016,3,20,7,15,395.0,38.5,3.55,5.5,98.0,290.56,243.19
2016,3,20,7,30,517.0,51.0,3.6,6.0,149.0,394.47,336.73
2016,3,20,7,45,586.5,60.0,3.65,7.0,207.0,470.48,402.82
2016,3,20,8,0,656.0,69.0,3.7,8.0,265.0,550.62,469.01
2016,3,20,8,15,703.0,75.5,3.75,8.5,324.0,615.03,520.04
2016,3,20,8,30,750.0,82.0,3.8,9.0,383.0,676.58,565.98
2016,3,20,8,45,781.5,87.0,3.9,10.0,440.0,729.2,602.73
2016,3,20,9,0,813.0,92.0,4.0,11.0,497.0,780.88,637.76
2016,3,20,9,15,836.5,96.0,3.95,11.5,550.0,823.42,665.69
2016,3,20,9,30,860.0,100.0,3.9,12.0,603.0,863.91,691.63
2016,3,20,9,45,877.0,103.0,3.9,12.5,651.5,895.2,710.8
2016,3,20,10,0,894.0,106.0,3.9,13.0,700.0,916.53,722.74
2016,3,20,10,15,906.5,108.5,3.95,13.0,741.0,937.38,736.07
2016,3,20,10,30,919.0,111.0,4.0,13.0,782.0,954.92,747.16
2016,3,20,10,45,928.5,112.5,4.05,13.5,816.0,965.22,751.87
2016,3,20,11,0,938.0,114.0,4.1,14.0,850.0,971.91,754.26
2016,3,20,11,15,944.0,115.5,4.15,14.0,875.5,971.79,753.44
2016,3,20,11,30,950.0,117.0,4.2,14.0,901.0,967.95,750.25
2016,3,20,11,45,955.5,116.5,4.3,14.5,918.5,957.93,741.88
2016,3,20,12,0,961.0,116.0,4.4,15.0,936.0,944.24,731.33
2016,3,20,12,15,962.5,116.5,4.45,15.0,943.5,924.55,717.63
2016,3,20,12,30,964.0,117.0,4.5,15.0,951.0,901.41,701.58
2016,3,20,12,45,965.5,116.0,4.6,15.5,950.0,873.5,681.18
2016,3,20,13,0,967.0,115.0,4.7,16.0,949.0,842.39,658.48
2016,3,20,13,15,964.5,114.5,4.7,16.0,938.0,805.76,632.38
2016,3,20,13,30,962.0,114.0,4.7,16.0,927.0,766.44,603.63
2016,3,20,13,45,959.5,112.0,4.7,16.0,908.0,723.26,570.24
2016,3,20,14,0,957.0,110.0,4.7,16.0,889.0,677.76,534.38
2016,3,20,14,15,950.5,108.5,4.7,16.0,860.5,628.32,494.65
2016,3,20,14,30,944.0,107.0,4.7,16.0,832.0,577.29,452.65
2016,3,20,14,45,936.5,104.0,4.7,16.0,796.0,523.15,407.12
2016,3,20,15,0,929.0,101.0,4.7,16.0,760.0,467.99,359.48
2016,3,20,15,15,916.0,99.0,4.6,15.5,716.5,410.89,309.58
2016,3,20,15,30,903.0,97.0,4.5,15.0,673.0,353.79,258.57
2016,3,20,15,45,888.5,92.5,4.45,15.0,624.0,294.57,205.08
2016,3,20,16,0,874.0,88.0,4.4,15.0,575.0,229.6,147.85
2016,3,20,16,15,850.0,84.5,4.2,14.5,520.0,171.39,100.03
2016,3,20,16,30,826.0,81.0,4.0,14.0,465.0,115.56,61.81
2016,3,20,16,45,795.0,75.5,3.8,14.0,407.5,60.66,39.71
2016,3,20,17,0,764.0,70.0,3.6,14.0,350.0,50.39,39.45
2016,3,20,17,15,712.5,64.0,3.1,13.0,290.5,47.74,37.33
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,40.99,31.39
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,36.3,27.11
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,31.38,22.37
2016,3,20,18,15,345.5,28.0,1.6,9.5,70.0,21.96,12.93
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,11.94,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.5,13.5,1.9,3.0,27.5,91.72,0.0
2016,3,21,7,0,347.0,27.0,2.2,4.0,55.0,237.4,180.35
2016,3,21,7,15,468.0,37.5,2.35,5.0,108.5,330.93,276.95
2016,3,21,7,30,589.0,48.0,2.5,6.0,162.0,435.53,369.63
2016,3,21,7,45,657.5,55.0,2.7,7.0,222.0,507.08,431.5
2016,3,21,8,0,726.0,62.0,2.9,8.0,282.0,587.62,497.3
2016,3,21,8,15,769.5,67.0,3.05,8.5,342.0,650.87,545.71
2016,3,21,8,30,813.0,72.0,3.2,9.0,402.0,714.71,592.88
2016,3,21,8,45,842.5,76.0,3.4,10.0,460.0,766.51,628.62
2016,3,21,9,0,872.0,80.0,3.6,11.0,518.0,817.13,662.65
2016,3,21,9,15,893.0,83.0,3.55,11.5,571.5,851.1,683.63
2016,3,21,9,30,914.0,86.0,3.5,12.0,625.0,889.53,707.63
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.5,919.18,724.93
2016,3,21,10,0,943.0,91.0,3.4,13.0,722.0,945.8,740.0
2016,3,21,10,15,954.0,93.0,3.4,13.5,763.5,965.47,750.5
2016,3,21,10,30,965.0,95.0,3.4,14.0,805.0,981.66,758.67
2016,3,21,10,45,972.5,97.0,3.4,14.5,838.5,991.03,762.26
2016,3,21,11,0,980.0,99.0,3.4,15.0,872.0,996.62,763.45
2016,3,21,11,15,985.5,100.0,3.35,15.5,897.5,995.51,759.85
2016,3,21,11,30,991.0,101.0,3.3,16.0,923.0,990.55,753.87
2016,3,21,11,45,993.5,102.0,3.3,16.5,939.5,979.09,744.06
2016,3,21,12,0,996.0,103.0,3.3,17.0,956.0,963.88,731.92
2016,3,21,12,15,997.5,103.0,3.3,17.0,963.0,943.14,717.54
2016,3,21,12,30,999.0,103.0,3.3,17.0,970.0,918.84,700.83
2016,3,21,12,45,998.0,103.0,3.3,17.5,968.0,889.11,679.14
2016,3,21,13,0,997.0,103.0,3.3,18.0,966.0,856.18,655.3
2016,3,21,13,15,994.5,102.5,3.35,18.0,954.5,818.65,629.73
2016,3,21,13,30,992.0,102.0,3.4,18.0,943.0,778.34,602.01
2016,3,21,13,45,987.0,101.5,3.45,18.5,922.5,733.79,567.66
2016,3,21,14,0,982.0,101.0,3.5,19.0,902.0,687.02,531.0
2016,3,21,14,15,975.0,100.0,3.55,19.0,873.5,636.67,491.82
2016,3,21,14,30,968.0,99.0,3.6,19.0,845.0,584.7,450.3
2016,3,21,14,45,948.5,102.0,3.65,19.0,805.5,528.95,404.67
2016,3,21,15,0,929.0,105.0,3.7,19.0,766.0,473.2,357.77
2016,3,21,15,15,915.5,102.5,3.7,18.5,722.0,415.43,308.58
2016,3,21,15,30,902.0,100.0,3.7,18.0,678.0,357.71,258.2
2016,3,21,15,45,885.0,96.5,3.75,18.0,628.0,292.58,201.09
2016,3,21,16,0,868.0,93.0,3.8,18.0,578.0,234.24,150.04
2016,3,21,16,15,843.0,89.0,3.65,17.5,523.0,175.78,102.59
2016,3,21,16,30,818.0,85.0,3.5,17.0,468.0,119.83,64.42
2016,3,21,16,45,783.5,80.0,3.4,17.0,409.5,65.7,42.36
2016,3,21,17,0,749.0,75.0,3.3,17.0,351.0,54.39,42.47
2016,3,21,17,15,696.5,68.5,3.0,15.5,291.5,46.73,36.05
2016,3,21,17,30,644.0,62.0,2.7,14.0,232.0,44.1,33.91
2016,3,21,17,45,560.5,53.0,2.45,13.0,174.5,39.14,29.42
2016,3,21,18,0,477.0,44.0,2.2,12.0,117.0,33.96,24.46
2016,3,21,18,15,326.0,30.0,2.35,11.5,70.5,23.7,14.36
2016,3,21,18,30,175.0,16.0,2.5,11.0,24.0,12.8,0.0
2016,3,21,18,45,87.5,8.0,2.65,11.0,12.0,7.63,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,126.0,16.0,4.9,7.5,27.0,72.99,0.0
2016,3,22,7,0,252.0,32.0,5.2,8.0,54.0,195.46,149.82
2016,3,22,7,15,369.5,45.5,5.5,9.0,105.0,287.37,239.89
2016,3,22,7,30,487.0,59.0,5.8,10.0,156.0,389.81,331.25
2016,3,22,7,45,568.0,66.5,6.15,11.0,214.5,471.02,402.05
2016,3,22,8,0,649.0,74.0,6.5,12.0,273.0,556.98,473.97
2016,3,22,8,15,694.5,80.5,6.7,13.0,332.0,620.37,524.08
2016,3,22,8,30,740.0,87.0,6.9,14.0,391.0,684.76,572.33
2016,3,22,8,45,773.0,91.5,7.15,15.0,447.5,733.43,606.98
2016,3,22,9,0,806.0,96.0,7.4,16.0,504.0,785.62,643.62
2016,3,22,9,15,828.5,99.5,7.4,16.5,556.5,826.61,671.48
2016,3,22,9,30,851.0,103.0,7.4,17.0,609.0,865.5,697.39
2016,3,22,9,45,867.5,106.0,7.4,17.5,656.0,896.16,716.88
2016,3,22,10,0,884.0,109.0,7.4,18.0,703.0,923.96,734.17
2016,3,22,10,15,895.5,111.5,7.4,18.5,743.5,936.46,740.15
2016,3,22,10,30,907.0,114.0,7.4,19.0,784.0,952.92,749.21
2016,3,22,10,45,915.5,115.5,7.4,19.5,817.0,962.14,753.08
2016,3,22,11,0,924.0,117.0,7.4,20.0,850.0,967.81,754.55
2016,3,22,11,15,929.5,118.0,7.35,20.5,874.5,966.63,751.02
2016,3,22,11,30,935.0,119.0,7.3,21.0,899.0,961.81,745.09
2016,3,22,11,45,935.5,122.0,7.3,21.5,914.0,950.95,735.25
2016,3,22,12,0,936.0,125.0,7.3,22.0,929.0,936.53,723.06
2016,3,22,12,15,937.0,125.0,7.25,22.0,936.0,916.16,707.99
2016,3,22,12,30,938.0,125.0,7.2,22.0,943.0,892.48,690.66
2016,3,22,12,45,937.0,125.0,7.15,22.5,940.5,864.02,668.64
2016,3,22,13,0,936.0,125.0,7.1,23.0,938.0,832.57,644.59
2016,3,22,13,15,933.0,124.5,7.05,23.0,926.5,796.37,618.41
2016,3,22,13,30,930.0,124.0,7.0,23.0,915.0,757.63,589.58
2016,3,22,13,45,924.5,122.5,6.95,23.5,894.5,714.0,554.6
2016,3,22,14,0,919.0,121.0,6.9,24.0,874.0,668.4,517.67
2016,3,22,14,15,911.0,119.5,6.8,23.5,845.5,619.6,479.54
2016,3,22,14,30,903.0,118.0,6.7,23.0,817.0,569.46,439.38
2016,3,22,14,45,897.5,113.0,6.65,23.0,781.5,516.42,395.21
2016,3,22,15,0,892.0,108.0,6.6,23.0,746.0,462.29,349.06
2016,3,22,15,15,877.5,105.5,6.5,23.0,702.5,406.04,300.23
2016,3,22,15,30,863.0,103.0,6.4,23.0,659.0,344.39,246.44
2016,3,22,15,45,843.0,100.5,6.35,23.0,609.5,287.16,195.96
2016,3,22,16,0,823.0,98.0,6.3,23.0,560.0,231.39,147.57
2016,3,22,16,15,796.5,93.5,6.15,22.5,505.5,174.85,102.15
2016,3,22,16,30,770.0,89.0,6.0,22.0,451.0,121.05,65.59
2016,3,22,16,45,730.5,84.5,5.85,21.5,394.0,64.31,39.86
2016,3,22,17,0,691.0,80.0,5.7,21.0,337.0,52.65,40.25
2016,3,22,17,15,637.0,73.0,5.5,20.5,279.0,49.97,38.1
2016,3,22,17,30,583.0,66.0,5.3,20.0,221.0,47.15,35.69
2016,3,22,17,45,492.5,56.5,5.15,19.5,165.5,41.94,31.02
2016,3,22,18,0,402.0,47.0,5.0,19.0,110.0,36.49,25.88
2016,3,22,18,15,263.5,32.0,5.0,18.5,66.5,25.42,15.35
2016,3,22,18,30,125.0,17.0,5.0,18.0,23.0,13.41,0.0
2016,3,22,18,45,62.5,8.5,5.0,17.5,11.5,8.1,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,70.0,18.5,5.5,15.5,25.0,63.52,0.0
2016,3,23,7,0,140.0,37.0,5.6,16.0,50.0,136.21,101.61
2016,3,23,7,15,243.5,55.5,5.8,16.5,97.5,230.43,186.81
2016,3,23,7,30,347.0,74.0,6.0,17.0,145.0,323.92,268.24
2016,3,23,7,45,437.5,83.5,6.25,17.5,201.0,405.81,338.44
2016,3,23,8,0,528.0,93.0,6.5,18.0,257.0,498.38,414.97
2016,3,23,8,15,267.0,117.5,6.65,18.5,201.0,339.38,281.71
2016,3,23,8,30,6.0,142.0,6.8,19.0,145.0,145.11,115.07
2016,3,23,8,45,94.0,184.5,7.0,19.5,232.5,270.79,219.72
2016,3,23,9,0,182.0,227.0,7.2,20.0,320.0,404.27,327.22
2016,3,23,9,15,242.0,244.0,7.1,20.5,381.0,487.71,391.99
2016,3,23,9,30,302.0,261.0,7.0,21.0,442.0,559.88,446.85
2016,3,23,9,45,329.5,277.5,6.95,21.5,488.5,603.85,478.49
2016,3,23,10,0,357.0,294.0,6.9,22.0,535.0,647.15,509.2
2016,3,23,10,15,333.0,320.0,6.8,22.5,555.0,653.37,510.33
2016,3,23,10,30,309.0,346.0,6.7,23.0,575.0,657.19,509.86
2016,3,23,10,45,588.5,238.5,6.6,23.5,699.0,808.48,626.61
2016,3,23,11,0,868.0,131.0,6.5,24.0,823.0,941.12,720.17
2016,3,23,11,15,875.0,132.5,6.3,24.5,847.5,934.81,711.77
2016,3,23,11,30,882.0,134.0,6.1,25.0,872.0,932.04,706.67
2016,3,23,11,45,889.5,133.0,5.95,25.5,889.0,923.74,698.11
2016,3,23,12,0,897.0,132.0,5.8,26.0,906.0,911.99,687.35
2016,3,23,12,15,899.0,132.5,5.65,26.0,913.5,893.57,673.51
2016,3,23,12,30,901.0,133.0,5.5,26.0,921.0,871.91,657.59
2016,3,23,12,45,903.0,131.0,5.35,26.5,920.0,844.81,636.7
2016,3,23,13,0,905.0,129.0,5.2,27.0,919.0,814.72,613.91
2016,3,23,13,15,902.5,128.5,5.05,27.0,908.0,779.83,589.09
2016,3,23,13,30,900.0,128.0,4.9,27.0,897.0,742.45,561.71
2016,3,23,13,45,897.0,126.0,4.8,27.0,878.0,701.12,530.57
2016,3,23,14,0,894.0,124.0,4.7,27.0,859.0,657.69,497.38
2016,3,23,14,15,886.5,122.5,4.6,27.0,831.0,610.23,460.57
2016,3,23,14,30,879.0,121.0,4.5,27.0,803.0,561.43,421.95
2016,3,23,14,45,861.0,122.5,4.4,27.0,765.5,505.35,377.15
2016,3,23,15,0,843.0,124.0,4.3,27.0,728.0,452.62,333.79
