Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,15,15,828.0,121.0,4.2,26.5,686.0,397.67,288.37
2016,3,23,15,30,813.0,118.0,4.1,26.0,644.0,343.21,242.3
2016,3,23,15,45,794.5,114.0,4.05,26.0,596.0,287.8,194.73
2016,3,23,16,0,776.0,110.0,4.0,26.0,548.0,233.78,148.95
2016,3,23,16,15,749.5,105.0,3.75,25.5,495.0,173.82,101.69
2016,3,23,16,30,723.0,100.0,3.5,25.0,442.0,121.87,66.63
2016,3,23,16,45,686.5,94.0,3.3,24.5,386.5,71.96,45.02
2016,3,23,17,0,650.0,88.0,3.1,24.0,331.0,58.51,44.75
2016,3,23,17,15,596.0,80.0,2.9,23.0,274.0,55.35,42.33
2016,3,23,17,30,542.0,72.0,2.7,22.0,217.0,52.0,39.61
2016,3,23,17,45,454.0,61.5,2.5,21.5,163.0,46.18,34.44
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,40.07,28.76
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,28.78,18.06
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.36,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,117.14,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,247.96,197.01
2016,3,24,7,15,469.0,39.0,6.15,8.5,116.5,338.51,285.23
2016,3,24,7,30,582.0,49.0,6.3,9.0,170.0,439.1,375.83
2016,3,24,7,45,649.5,55.5,6.5,9.5,229.5,510.13,438.8
2016,3,24,8,0,717.0,62.0,6.7,10.0,289.0,589.63,505.63
2016,3,24,8,15,759.5,67.0,6.7,10.5,348.5,652.1,554.46
2016,3,24,8,30,802.0,72.0,6.7,11.0,408.0,715.12,602.14
2016,3,24,8,45,836.0,74.5,6.75,11.5,466.5,768.42,640.99
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,814.08,673.12
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.5,854.36,700.23
2016,3,24,9,30,911.0,83.0,6.7,13.0,632.0,892.39,725.24
2016,3,24,9,45,928.0,84.5,6.65,13.5,680.5,923.02,744.42
2016,3,24,10,0,945.0,86.0,6.6,14.0,729.0,950.73,761.31
2016,3,24,10,15,956.0,88.0,6.55,14.5,770.5,970.41,772.22
2016,3,24,10,30,967.0,90.0,6.5,15.0,812.0,986.57,780.65
2016,3,24,10,45,974.0,91.5,6.5,15.5,845.5,994.88,783.75
2016,3,24,11,0,981.0,93.0,6.5,16.0,879.0,999.41,784.32
2016,3,24,11,15,986.5,94.0,6.4,16.0,904.0,998.22,781.88
2016,3,24,11,30,992.0,95.0,6.3,16.0,929.0,993.18,776.88
2016,3,24,11,45,993.5,97.0,6.25,16.5,945.0,981.76,766.3
2016,3,24,12,0,995.0,99.0,6.2,17.0,961.0,966.57,753.25
2016,3,24,12,15,996.5,99.0,6.1,17.0,968.5,945.72,737.49
2016,3,24,12,30,998.0,99.0,6.0,17.0,976.0,921.32,719.33
2016,3,24,12,45,998.0,99.0,5.95,17.5,974.0,892.29,696.84
2016,3,24,13,0,998.0,99.0,5.9,18.0,972.0,860.01,672.14
2016,3,24,13,15,995.5,98.5,5.8,18.0,961.0,822.33,644.63
2016,3,24,13,30,993.0,98.0,5.7,18.0,950.0,781.87,615.05
2016,3,24,13,45,989.5,97.0,5.65,18.5,930.0,737.71,579.98
2016,3,24,14,0,986.0,96.0,5.6,19.0,910.0,691.22,542.13
2016,3,24,14,15,980.0,95.0,5.5,19.0,881.0,641.18,501.75
2016,3,24,14,30,974.0,94.0,5.4,19.0,852.0,589.43,459.12
2016,3,24,14,45,962.0,93.5,5.3,19.0,814.5,533.82,412.49
2016,3,24,15,0,950.0,93.0,5.2,19.0,777.0,477.56,364.18
2016,3,24,15,15,937.5,91.0,5.05,18.5,733.0,419.47,313.85
2016,3,24,15,30,925.0,89.0,4.9,18.0,689.0,361.33,262.33
2016,3,24,15,45,910.0,86.0,4.75,18.0,639.5,301.93,208.91
2016,3,24,16,0,895.0,83.0,4.6,18.0,590.0,243.26,156.87
2016,3,24,16,15,871.5,79.5,4.3,17.5,534.5,183.98,107.99
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,119.96,62.2
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,64.74,37.66
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,48.37,37.16
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.0,46.07,35.38
2016,3,24,17,30,685.0,57.0,2.4,15.0,242.0,43.69,33.41
2016,3,24,17,45,603.5,49.5,1.95,14.0,184.0,35.92,26.47
2016,3,24,18,0,522.0,42.0,1.5,13.0,126.0,31.86,22.59
2016,3,24,18,15,374.0,30.0,1.45,12.5,77.5,23.42,14.34
2016,3,24,18,30,226.0,18.0,1.4,12.0,29.0,14.46,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.5,16.0,0.5,7.5,34.0,122.21,0.0
2016,3,25,7,0,361.0,32.0,0.5,8.0,68.0,255.28,201.38
2016,3,25,7,15,470.5,42.5,0.65,8.5,122.0,345.49,284.22
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,445.15,369.09
2016,3,25,7,45,641.0,60.5,0.95,10.0,234.5,517.54,428.07
2016,3,25,8,0,702.0,68.0,1.1,11.0,293.0,593.2,486.7
2016,3,25,8,15,742.5,73.5,1.5,12.0,351.5,650.25,529.36
2016,3,25,8,30,783.0,79.0,1.9,13.0,410.0,711.92,574.12
2016,3,25,8,45,808.5,84.0,2.3,14.0,466.0,761.01,608.33
2016,3,25,9,0,834.0,89.0,2.7,15.0,522.0,808.73,640.85
2016,3,25,9,15,854.0,92.0,2.7,15.5,574.0,847.71,665.03
2016,3,25,9,30,874.0,95.0,2.7,16.0,626.0,884.42,687.3
2016,3,25,9,45,885.5,99.5,2.7,16.5,672.0,905.64,698.54
2016,3,25,10,0,897.0,104.0,2.7,17.0,718.0,930.95,712.74
2016,3,25,10,15,908.5,106.0,2.65,17.5,758.0,950.25,722.31
2016,3,25,10,30,920.0,108.0,2.6,18.0,798.0,966.23,729.69
2016,3,25,10,45,924.5,111.5,2.55,18.5,830.0,973.92,731.58
2016,3,25,11,0,929.0,115.0,2.5,19.0,862.0,977.95,731.25
2016,3,25,11,15,934.5,116.0,2.45,19.0,886.5,976.6,728.91
2016,3,25,11,30,940.0,117.0,2.4,19.0,911.0,971.6,724.36
2016,3,25,11,45,939.0,120.0,2.4,19.5,925.5,959.17,714.2
2016,3,25,12,0,938.0,123.0,2.4,20.0,940.0,943.22,701.95
2016,3,25,12,15,939.0,123.5,2.45,20.0,946.5,923.14,688.88
2016,3,25,12,30,940.0,124.0,2.5,20.0,953.0,899.73,673.64
2016,3,25,12,45,934.5,126.5,2.6,20.5,949.0,869.79,653.11
2016,3,25,13,0,929.0,129.0,2.7,21.0,945.0,837.07,630.64
2016,3,25,13,15,925.5,128.5,2.8,21.0,933.0,800.53,606.59
2016,3,25,13,30,922.0,128.0,2.9,21.0,921.0,761.52,580.01
2016,3,25,13,45,913.0,128.5,3.0,21.5,899.5,717.47,546.99
2016,3,25,14,0,904.0,129.0,3.1,22.0,878.0,671.74,512.07
2016,3,25,14,15,896.0,127.5,3.15,22.0,849.0,623.4,475.24
2016,3,25,14,30,888.0,126.0,3.2,22.0,820.0,573.76,436.41
2016,3,25,14,45,877.5,123.0,3.3,22.0,783.5,516.9,391.3
2016,3,25,15,0,867.0,120.0,3.4,22.0,747.0,462.54,346.61
2016,3,25,15,15,852.5,117.0,3.45,21.5,703.5,406.45,299.87
2016,3,25,15,30,838.0,114.0,3.5,21.0,660.0,350.77,252.2
2016,3,25,15,45,817.5,111.0,3.55,21.0,610.5,294.22,202.94
2016,3,25,16,0,797.0,108.0,3.6,21.0,561.0,239.26,155.53
2016,3,25,16,15,770.5,103.0,3.45,20.5,507.5,183.67,110.63
2016,3,25,16,30,744.0,98.0,3.3,20.0,454.0,124.97,69.05
2016,3,25,16,45,707.5,92.5,3.2,19.5,397.5,74.1,45.55
2016,3,25,17,0,671.0,87.0,3.1,19.0,341.0,57.51,44.81
2016,3,25,17,15,617.5,79.0,2.8,18.0,283.0,54.31,42.32
2016,3,25,17,30,564.0,71.0,2.5,17.0,225.0,50.9,39.49
2016,3,25,17,45,482.5,60.5,2.25,16.0,170.0,45.04,34.3
2016,3,25,18,0,401.0,50.0,2.0,15.0,115.0,38.86,28.53
2016,3,25,18,15,269.0,34.5,2.0,14.5,70.5,27.43,17.65
2016,3,25,18,30,137.0,19.0,2.0,14.0,26.0,14.97,0.0
2016,3,25,18,45,68.5,9.5,2.0,13.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.5,21.0,2.15,9.5,30.0,75.1,13.16
2016,3,26,7,0,165.0,42.0,2.4,10.0,60.0,156.44,123.6
2016,3,26,7,15,261.5,61.0,2.6,11.0,109.0,249.82,206.91
2016,3,26,7,30,358.0,80.0,2.8,12.0,158.0,341.63,286.19
2016,3,26,7,45,179.0,90.5,3.0,13.0,129.5,236.44,198.01
2016,3,26,8,0,0.0,101.0,3.2,14.0,101.0,99.5,79.04
2016,3,26,8,15,23.5,136.0,3.2,14.5,146.0,153.55,124.81
2016,3,26,8,30,47.0,171.0,3.2,15.0,191.0,220.13,179.57
2016,3,26,8,45,53.5,196.0,3.25,16.0,222.0,252.27,204.29
2016,3,26,9,0,60.0,221.0,3.3,17.0,253.0,284.31,228.45
2016,3,26,9,15,120.5,252.5,3.15,17.5,324.0,382.75,306.0
2016,3,26,9,30,181.0,284.0,3.0,18.0,395.0,470.08,372.32
2016,3,26,9,45,153.5,306.5,2.95,18.5,405.5,469.85,368.84
2016,3,26,10,0,126.0,329.0,2.9,19.0,416.0,467.84,364.51
2016,3,26,10,15,165.0,349.5,2.8,19.5,470.5,522.69,404.52
2016,3,26,10,30,204.0,370.0,2.7,20.0,525.0,577.11,443.0
2016,3,26,10,45,523.0,261.5,2.6,20.5,679.5,773.94,589.94
2016,3,26,11,0,842.0,153.0,2.5,21.0,834.0,947.68,707.4
2016,3,26,11,15,848.5,155.0,2.45,21.0,858.0,947.79,704.44
2016,3,26,11,30,855.0,157.0,2.4,21.0,882.0,944.42,701.02
2016,3,26,11,45,856.0,160.0,2.4,21.5,897.0,933.68,692.03
2016,3,26,12,0,857.0,163.0,2.4,22.0,912.0,919.59,681.06
2016,3,26,12,15,858.5,163.5,2.45,22.0,918.5,900.24,668.47
2016,3,26,12,30,860.0,164.0,2.5,22.0,925.0,877.78,653.86
2016,3,26,12,45,857.0,165.0,2.6,22.5,922.0,849.18,634.26
2016,3,26,13,0,854.0,166.0,2.7,23.0,919.0,817.96,612.84
2016,3,26,13,15,850.5,165.0,2.8,23.0,907.0,782.08,588.89
2016,3,26,13,30,847.0,164.0,2.9,23.0,895.0,744.0,562.11
2016,3,26,13,45,841.5,162.5,3.05,23.5,875.0,702.14,531.21
2016,3,26,14,0,836.0,161.0,3.2,24.0,855.0,658.6,498.41
2016,3,26,14,15,706.5,218.0,3.25,23.5,791.5,590.94,447.62
2016,3,26,14,30,577.0,275.0,3.3,23.0,728.0,534.57,404.65
2016,3,26,14,45,565.5,261.5,3.35,23.0,689.5,484.81,366.23
2016,3,26,15,0,554.0,248.0,3.4,23.0,651.0,435.52,327.22
2016,3,26,15,15,418.5,272.5,3.35,23.0,566.5,371.44,277.79
2016,3,26,15,30,283.0,297.0,3.3,23.0,482.0,325.61,243.43
2016,3,26,15,45,292.0,271.0,3.3,23.0,450.0,287.77,212.66
2016,3,26,16,0,301.0,245.0,3.3,23.0,418.0,249.13,181.09
2016,3,26,16,15,255.0,226.0,3.1,22.5,363.0,206.8,149.81
2016,3,26,16,30,209.0,207.0,2.9,22.0,308.0,177.21,130.25
2016,3,26,16,45,193.5,184.5,2.75,21.5,269.0,144.19,109.38
2016,3,26,17,0,178.0,162.0,2.6,21.0,230.0,123.11,100.62
2016,3,26,17,15,162.5,136.5,2.3,20.0,191.0,105.78,86.41
2016,3,26,17,30,147.0,111.0,2.0,19.0,152.0,87.8,71.23
2016,3,26,17,45,119.5,86.5,1.75,18.5,115.0,69.81,55.49
2016,3,26,18,0,92.0,62.0,1.5,18.0,78.0,51.23,38.87
2016,3,26,18,15,46.0,39.5,1.55,17.5,47.5,33.47,22.54
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,15.78,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,72.5,22.5,3.9,13.5,30.5,73.56,24.16
2016,3,27,7,0,145.0,45.0,4.5,14.0,61.0,150.82,118.14
2016,3,27,7,15,236.0,65.5,4.75,14.5,109.5,231.78,190.59
2016,3,27,7,30,327.0,86.0,5.0,15.0,158.0,331.21,276.32
2016,3,27,7,45,163.5,48.5,5.25,15.5,84.5,182.37,152.46
2016,3,27,8,0,0.0,11.0,5.5,16.0,11.0,10.19,3.03
2016,3,27,8,15,0.0,51.0,5.7,16.0,51.0,47.4,34.62
2016,3,27,8,30,0.0,91.0,5.9,16.0,91.0,85.61,66.59
2016,3,27,8,45,0.0,124.5,6.15,16.0,124.5,119.23,94.31
2016,3,27,9,0,0.0,158.0,6.4,16.0,158.0,152.97,121.77
2016,3,27,9,15,118.0,219.5,6.4,16.0,292.0,342.06,278.96
2016,3,27,9,30,236.0,281.0,6.4,16.0,426.0,514.97,417.5
2016,3,27,9,45,193.5,307.0,6.45,16.5,432.0,506.29,406.87
2016,3,27,10,0,151.0,333.0,6.5,17.0,438.0,495.09,394.87
2016,3,27,10,15,98.5,331.5,6.35,17.0,401.5,429.73,341.59
2016,3,27,10,30,46.0,330.0,6.2,17.0,365.0,376.74,297.71
2016,3,27,10,45,449.0,241.5,6.1,17.5,604.5,685.93,546.45
2016,3,27,11,0,852.0,153.0,6.0,18.0,844.0,959.09,747.68
2016,3,27,11,15,859.0,154.0,5.85,18.5,868.5,958.52,742.58
2016,3,27,11,30,866.0,155.0,5.7,19.0,893.0,954.44,736.6
2016,3,27,11,45,887.5,145.5,5.6,19.5,913.5,942.88,725.81
2016,3,27,12,0,909.0,136.0,5.5,20.0,934.0,934.87,717.77
2016,3,27,12,15,910.5,136.5,5.4,20.0,940.5,915.49,703.25
2016,3,27,12,30,912.0,137.0,5.3,20.0,947.0,892.87,686.62
2016,3,27,12,45,917.5,133.5,5.25,20.5,946.5,866.65,666.53
2016,3,27,13,0,923.0,130.0,5.2,21.0,946.0,837.25,644.32
2016,3,27,13,15,920.5,129.0,5.15,21.0,934.5,801.1,618.59
2016,3,27,13,30,918.0,128.0,5.1,21.0,923.0,762.44,590.65
2016,3,27,13,45,917.0,125.0,5.1,21.0,904.0,720.69,558.98
2016,3,27,14,0,916.0,122.0,5.1,21.0,885.0,676.66,524.96
2016,3,27,14,15,909.0,120.0,5.05,21.0,856.5,627.95,486.47
2016,3,27,14,30,902.0,118.0,5.0,21.0,828.0,577.82,446.01
2016,3,27,14,45,895.0,114.5,4.95,21.0,792.5,525.26,402.69
2016,3,27,15,0,888.0,111.0,4.9,21.0,757.0,471.73,357.47
2016,3,27,15,15,875.0,108.5,4.8,21.0,714.0,416.06,309.44
2016,3,27,15,30,862.0,106.0,4.7,21.0,671.0,354.85,256.25
2016,3,27,15,45,847.5,101.5,4.65,21.0,622.5,297.25,205.39
2016,3,27,16,0,833.0,97.0,4.6,21.0,574.0,240.54,155.76
2016,3,27,16,15,808.5,93.0,4.4,20.5,520.5,183.92,109.34
2016,3,27,16,30,784.0,89.0,4.2,20.0,467.0,129.8,70.9
2016,3,27,16,45,753.0,83.0,4.05,19.5,410.5,76.64,45.19
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,49.9,38.16
2016,3,27,17,15,672.0,70.5,3.4,18.0,295.5,47.51,36.34
2016,3,27,17,30,622.0,64.0,2.9,17.0,237.0,44.97,34.26
2016,3,27,17,45,546.5,55.0,2.4,16.0,181.0,40.12,29.97
2016,3,27,18,0,471.0,46.0,1.9,15.0,125.0,35.01,25.21
2016,3,27,18,15,334.0,33.0,1.85,14.5,78.0,25.83,16.43
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.08,1.14
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,128.21,62.44
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,257.94,209.99
2016,3,28,7,15,453.0,47.0,2.75,9.0,129.5,346.04,290.16
2016,3,28,7,30,556.0,58.0,2.8,10.0,183.0,442.77,373.35
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,513.79,432.06
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,587.84,490.34
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.5,648.18,534.87
2016,3,28,8,30,755.0,85.0,3.1,13.0,415.0,705.42,575.61
2016,3,28,8,45,781.0,90.5,3.2,14.0,470.5,754.72,608.42
2016,3,28,9,0,807.0,96.0,3.3,15.0,526.0,802.73,639.49
2016,3,28,9,15,828.0,99.5,3.15,15.5,577.5,842.48,663.71
2016,3,28,9,30,849.0,103.0,3.0,16.0,629.0,880.05,685.88
2016,3,28,9,45,862.5,107.0,2.9,16.5,675.0,909.04,701.95
2016,3,28,10,0,876.0,111.0,2.8,17.0,721.0,935.07,715.82
2016,3,28,10,15,887.0,113.0,2.65,17.5,760.5,946.01,718.85
2016,3,28,10,30,898.0,115.0,2.5,18.0,800.0,961.17,724.87
2016,3,28,10,45,904.0,118.0,2.45,18.5,831.5,969.36,727.13
2016,3,28,11,0,910.0,121.0,2.4,19.0,863.0,973.98,727.2
2016,3,28,11,15,915.5,122.5,2.3,19.5,887.0,972.99,723.21
2016,3,28,11,30,921.0,124.0,2.2,20.0,911.0,968.39,717.04
2016,3,28,11,45,921.5,126.0,2.15,20.5,925.5,956.21,706.61
2016,3,28,12,0,922.0,128.0,2.1,21.0,940.0,940.58,694.17
2016,3,28,12,15,923.0,128.5,2.0,21.0,946.0,920.57,679.83
2016,3,28,12,30,924.0,129.0,1.9,21.0,952.0,897.31,663.47
2016,3,28,12,45,920.0,130.5,1.85,21.5,948.5,867.81,642.36
2016,3,28,13,0,916.0,132.0,1.8,22.0,945.0,835.54,619.55
2016,3,28,13,15,913.0,131.0,1.75,22.0,933.0,799.18,595.2
2016,3,28,13,30,910.0,130.0,1.7,22.0,921.0,760.39,568.77
2016,3,28,13,45,902.0,130.5,1.7,22.5,899.5,717.32,537.01
2016,3,28,14,0,894.0,131.0,1.7,23.0,878.0,672.52,503.48
2016,3,28,14,15,886.0,129.0,1.75,23.0,849.5,624.09,467.94
2016,3,28,14,30,878.0,127.0,1.8,23.0,821.0,574.41,430.4
2016,3,28,14,45,867.0,125.0,1.85,23.0,784.5,518.57,387.25
2016,3,28,15,0,856.0,123.0,1.9,23.0,748.0,465.29,344.53
2016,3,28,15,15,841.5,120.0,1.95,23.0,705.0,409.68,298.76
2016,3,28,15,30,827.0,117.0,2.0,23.0,662.0,354.5,252.15
2016,3,28,15,45,807.0,113.5,2.15,23.0,613.0,298.18,204.23
2016,3,28,16,0,787.0,110.0,2.3,23.0,564.0,243.42,157.75
2016,3,28,16,15,761.0,105.5,2.3,22.5,510.5,183.2,109.48
2016,3,28,16,30,735.0,101.0,2.3,22.0,457.0,130.84,72.58
2016,3,28,16,45,697.5,95.5,2.3,21.5,400.5,80.31,47.93
2016,3,28,17,0,660.0,90.0,2.3,21.0,344.0,59.34,46.0
2016,3,28,17,15,608.0,82.0,2.1,20.0,287.0,56.27,43.66
2016,3,28,17,30,556.0,74.0,1.9,19.0,230.0,53.0,41.01
2016,3,28,17,45,474.0,63.5,1.75,18.0,175.0,47.26,35.99
2016,3,28,18,0,392.0,53.0,1.6,17.0,120.0,41.22,30.41
2016,3,28,18,15,268.5,37.5,1.65,16.5,75.0,29.02,19.03
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,17.34,2.71
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,104.0,23.0,2.15,14.0,35.5,100.29,54.43
2016,3,29,7,0,208.0,46.0,2.5,15.0,71.0,195.57,155.0
2016,3,29,7,15,300.5,63.0,2.75,15.5,120.5,277.0,227.0
2016,3,29,7,30,393.0,80.0,3.0,16.0,170.0,366.72,303.48
2016,3,29,7,45,460.0,91.5,3.3,16.5,225.5,439.57,363.98
2016,3,29,8,0,527.0,103.0,3.6,17.0,281.0,516.85,425.85
2016,3,29,8,15,263.5,101.0,3.7,17.5,190.0,334.78,276.43
2016,3,29,8,30,0.0,99.0,3.8,18.0,99.0,93.67,72.42
2016,3,29,8,45,0.0,117.0,3.9,19.0,117.0,111.34,86.56
2016,3,29,9,0,0.0,135.0,4.0,20.0,135.0,128.94,100.16
2016,3,29,9,15,0.0,137.5,4.0,20.0,137.5,130.76,101.25
2016,3,29,9,30,0.0,140.0,4.0,20.0,140.0,132.74,102.52
2016,3,29,9,45,5.5,182.0,4.0,20.5,186.0,179.17,139.22
2016,3,29,10,0,11.0,224.0,4.0,21.0,232.0,225.81,175.35
2016,3,29,10,15,10.0,221.5,4.0,21.0,229.0,221.47,171.44
2016,3,29,10,30,9.0,219.0,4.0,21.0,226.0,217.32,167.84
2016,3,29,10,45,6.0,187.5,4.0,21.5,192.5,183.14,140.49
2016,3,29,11,0,3.0,156.0,4.0,22.0,159.0,149.69,113.77
2016,3,29,11,15,3.0,155.0,4.0,22.5,158.0,148.56,112.57
2016,3,29,11,30,3.0,154.0,4.0,23.0,157.0,147.44,111.35
2016,3,29,11,45,4.5,162.5,4.05,23.5,167.0,156.66,118.28
2016,3,29,12,0,6.0,171.0,4.1,24.0,177.0,165.75,125.06
2016,3,29,12,15,4.0,160.0,4.1,24.0,164.0,153.34,115.3
2016,3,29,12,30,2.0,149.0,4.1,24.0,151.0,141.08,105.7
2016,3,29,12,45,6.0,179.5,4.2,24.5,185.0,172.56,130.0
2016,3,29,13,0,10.0,210.0,4.3,25.0,219.0,203.51,153.59
2016,3,29,13,15,9.0,200.5,4.35,25.0,209.0,193.22,145.69
2016,3,29,13,30,8.0,191.0,4.4,25.0,199.0,183.06,137.95
2016,3,29,13,45,5.5,175.0,4.45,25.0,180.5,166.07,124.91
2016,3,29,14,0,3.0,159.0,4.5,25.0,162.0,149.38,112.07
2016,3,29,14,15,2.5,155.5,4.55,25.0,158.0,145.54,109.23
2016,3,29,14,30,2.0,152.0,4.6,25.0,154.0,141.74,106.43
2016,3,29,14,45,1.0,140.5,4.65,25.5,141.5,130.54,97.66
2016,3,29,15,0,0.0,129.0,4.7,26.0,129.0,119.5,89.04
2016,3,29,15,15,3.5,164.5,4.7,25.5,167.0,152.09,114.94
2016,3,29,15,30,7.0,200.0,4.7,25.0,205.0,182.84,139.36
2016,3,29,15,45,3.5,146.5,4.7,25.0,149.0,134.86,102.1
2016,3,29,16,0,0.0,93.0,4.7,25.0,93.0,86.61,64.2
2016,3,29,16,15,0.0,90.0,4.5,24.5,90.0,83.78,62.31
2016,3,29,16,30,0.0,87.0,4.3,24.0,87.0,80.89,60.35
2016,3,29,16,45,0.0,76.5,4.15,24.0,76.5,71.21,52.71
2016,3,29,17,0,0.0,66.0,4.0,24.0,66.0,61.39,47.18
2016,3,29,17,15,0.0,55.0,3.75,23.5,55.0,51.12,38.58
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,40.87,29.83
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,31.09,21.33
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,21.33,12.71
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.43,5.6
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.13
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.34
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.53
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,41.0,4.45,20.0,41.0,38.08,26.23
2016,3,30,8,30,0.0,46.0,4.5,20.0,46.0,42.75,30.01
2016,3,30,8,45,0.0,43.0,4.55,20.0,43.0,39.97,27.57
2016,3,30,9,0,0.0,40.0,4.6,20.0,40.0,37.19,25.16
2016,3,30,9,15,0.0,48.5,4.75,20.0,48.5,45.12,31.59
2016,3,30,9,30,0.0,57.0,4.9,20.0,57.0,53.07,37.98
2016,3,30,9,45,0.0,96.0,5.05,20.5,96.0,89.59,67.41
2016,3,30,10,0,0.0,135.0,5.2,21.0,135.0,127.23,97.28
2016,3,30,10,15,0.0,139.0,5.3,21.0,139.0,130.96,100.0
2016,3,30,10,30,0.0,143.0,5.4,21.0,143.0,134.69,102.76
2016,3,30,10,45,7.0,202.0,5.55,21.5,208.0,198.2,152.75
2016,3,30,11,0,14.0,261.0,5.7,22.0,273.0,261.82,201.86
2016,3,30,11,15,19.0,296.0,5.8,22.0,312.5,299.72,230.87
2016,3,30,11,30,24.0,331.0,5.9,22.0,352.0,337.12,259.32
2016,3,30,11,45,20.0,309.0,6.0,22.5,326.5,310.66,238.33
2016,3,30,12,0,16.0,287.0,6.1,23.0,301.0,284.72,217.88
2016,3,30,12,15,16.5,294.5,6.05,23.5,309.5,291.05,222.2
2016,3,30,12,30,17.0,302.0,6.0,24.0,318.0,297.18,226.33
2016,3,30,12,45,18.0,309.0,6.0,24.5,325.5,303.04,230.31
2016,3,30,13,0,19.0,316.0,6.0,25.0,333.0,308.64,234.11
2016,3,30,13,15,41.0,364.5,5.9,25.0,400.5,367.22,278.67
2016,3,30,13,30,63.0,413.0,5.8,25.0,468.0,421.23,319.14
2016,3,30,13,45,123.0,420.5,5.7,25.5,525.0,458.95,347.42
2016,3,30,14,0,183.0,428.0,5.6,26.0,582.0,491.9,371.49
2016,3,30,14,15,215.0,409.0,5.45,26.0,584.5,480.89,363.25
2016,3,30,14,30,247.0,390.0,5.3,26.0,587.0,466.86,352.5
2016,3,30,14,45,243.0,372.0,5.2,26.0,558.5,433.11,326.73
2016,3,30,15,0,239.0,354.0,5.1,26.0,530.0,399.62,300.9
2016,3,30,15,15,180.5,334.0,5.0,26.0,462.5,344.51,259.22
2016,3,30,15,30,122.0,314.0,4.9,26.0,395.0,295.74,222.73
2016,3,30,15,45,328.0,250.0,4.8,26.0,445.5,284.27,207.54
2016,3,30,16,0,534.0,186.0,4.7,26.0,496.0,249.42,171.19
2016,3,30,16,15,514.0,173.0,4.45,25.5,448.5,202.39,134.02
2016,3,30,16,30,494.0,160.0,4.2,25.0,401.0,157.61,102.01
2016,3,30,16,45,473.5,144.0,4.0,24.5,353.0,113.03,76.77
2016,3,30,17,0,453.0,128.0,3.8,24.0,305.0,87.57,69.45
2016,3,30,17,15,518.0,98.5,3.4,23.0,270.0,69.45,54.42
2016,3,30,17,30,583.0,69.0,3.0,22.0,235.0,48.6,36.67
2016,3,30,17,45,512.5,59.0,2.6,21.5,180.5,43.12,31.88
2016,3,30,18,0,442.0,49.0,2.2,21.0,126.0,37.31,26.56
2016,3,30,18,15,316.5,35.5,2.25,20.5,80.0,27.8,17.75
2016,3,30,18,30,191.0,22.0,2.3,20.0,34.0,17.7,4.48
2016,3,30,18,45,95.5,11.0,2.35,19.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,159.0,21.0,3.25,15.5,41.5,126.07,82.23
2016,3,31,7,0,318.0,42.0,3.6,16.0,83.0,250.97,201.13
2016,3,31,7,15,416.0,54.0,3.7,16.5,136.0,337.36,277.23
2016,3,31,7,30,514.0,66.0,3.8,17.0,189.0,431.68,356.98
2016,3,31,7,45,591.0,71.5,3.95,17.5,248.5,511.12,422.03
2016,3,31,8,0,668.0,77.0,4.1,18.0,308.0,594.84,487.67
2016,3,31,8,15,710.0,82.5,4.3,19.0,366.5,656.04,531.52
2016,3,31,8,30,752.0,88.0,4.5,20.0,425.0,714.06,571.89
2016,3,31,8,45,793.5,88.0,4.7,21.0,484.0,769.47,609.28
2016,3,31,9,0,835.0,88.0,4.9,22.0,543.0,824.36,645.47
2016,3,31,9,15,856.0,91.0,4.8,22.5,595.5,864.19,669.72
2016,3,31,9,30,877.0,94.0,4.7,23.0,648.0,894.53,686.9
2016,3,31,9,45,897.5,94.5,4.6,23.5,696.5,926.31,704.87
2016,3,31,10,0,918.0,95.0,4.5,24.0,745.0,955.38,720.72
2016,3,31,10,15,929.0,97.0,4.45,24.0,785.0,974.34,731.63
2016,3,31,10,30,940.0,99.0,4.4,24.0,825.0,989.89,740.37
2016,3,31,10,45,948.5,100.0,4.35,24.5,858.0,998.46,743.08
2016,3,31,11,0,957.0,101.0,4.3,25.0,891.0,1003.36,743.51
2016,3,31,11,15,962.0,102.0,4.2,25.0,915.5,1001.29,740.63
2016,3,31,11,30,967.0,103.0,4.1,25.0,940.0,995.48,735.47
2016,3,31,11,45,969.0,104.5,4.1,25.5,955.0,983.72,725.69
2016,3,31,12,0,971.0,106.0,4.1,26.0,970.0,968.3,713.7
2016,3,31,12,15,972.0,106.0,4.05,26.0,976.5,946.99,699.04
2016,3,31,12,30,973.0,106.0,4.0,26.0,983.0,922.27,682.22
2016,3,31,12,45,973.0,105.5,4.0,26.5,980.0,892.97,661.34
2016,3,31,13,0,973.0,105.0,4.0,27.0,977.0,860.57,638.44
2016,3,31,13,15,970.5,104.5,3.9,27.0,965.5,823.33,613.04
2016,3,31,13,30,968.0,104.0,3.8,27.0,954.0,783.43,585.78
2016,3,31,13,45,964.5,102.5,3.75,27.0,933.5,739.49,554.69
2016,3,31,14,0,961.0,101.0,3.7,27.0,913.0,693.34,520.48
2016,3,31,14,15,955.0,100.0,3.65,27.0,884.0,644.15,483.27
2016,3,31,14,30,949.0,99.0,3.6,27.0,855.0,593.35,443.94
2016,3,31,14,45,937.0,99.0,3.55,27.0,818.0,539.11,401.02
2016,3,31,15,0,925.0,99.0,3.5,27.0,781.0,484.29,356.47
2016,3,31,15,15,912.5,96.5,3.4,26.5,737.5,426.9,309.38
2016,3,31,15,30,900.0,94.0,3.3,26.0,694.0,369.52,261.04
2016,3,31,15,45,885.0,91.0,3.2,26.0,644.5,311.35,210.9
2016,3,31,16,0,870.0,88.0,3.1,26.0,595.0,253.95,161.68
2016,3,31,16,15,847.0,84.5,2.9,25.5,540.5,189.12,109.38
2016,3,31,16,30,824.0,81.0,2.7,25.0,486.0,133.23,69.41
2016,3,31,16,45,791.5,77.0,2.55,24.5,428.0,79.13,42.2
2016,3,31,17,0,759.0,73.0,2.4,24.0,370.0,51.57,38.75
2016,3,31,17,15,711.0,67.0,2.25,22.5,310.5,49.05,36.96
2016,3,31,17,30,663.0,61.0,2.1,21.0,251.0,42.24,31.31
2016,3,31,17,45,583.0,54.0,1.95,20.0,193.0,38.91,28.44
2016,3,31,18,0,503.0,47.0,1.8,19.0,135.0,35.49,25.26
2016,3,31,18,15,369.5,35.0,2.0,18.5,86.5,27.28,17.54
2016,3,31,18,30,236.0,23.0,2.2,18.0,38.0,18.59,5.79
2016,3,31,18,45,118.0,11.5,2.4,18.0,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,17.5,26.5,3.95,12.5,29.0,39.54,23.5
2016,4,1,7,0,35.0,47.0,4.0,13.0,52.0,73.95,56.52
2016,4,1,7,15,56.0,71.5,4.2,13.0,83.5,115.94,93.74
2016,4,1,7,30,77.0,96.0,4.4,13.0,115.0,168.19,139.22
2016,4,1,7,45,97.5,119.5,4.6,13.5,150.0,210.44,175.27
2016,4,1,8,0,118.0,143.0,4.8,14.0,185.0,253.71,211.31
2016,4,1,8,15,59.0,109.0,5.05,14.0,130.0,156.24,128.54
2016,4,1,8,30,0.0,75.0,5.3,14.0,75.0,69.81,53.63
2016,4,1,8,45,0.0,84.0,5.55,14.5,84.0,78.23,60.42
2016,4,1,9,0,0.0,93.0,5.8,15.0,93.0,86.81,67.22
2016,4,1,9,15,15.5,172.0,5.75,15.0,182.0,179.21,143.79
2016,4,1,9,30,31.0,251.0,5.7,15.0,271.0,287.34,231.1
2016,4,1,9,45,15.5,154.5,5.7,15.5,164.5,160.67,127.45
2016,4,1,10,0,0.0,58.0,5.7,16.0,58.0,54.05,39.14
2016,4,1,10,15,37.5,211.0,5.6,16.0,240.0,244.96,195.48
2016,4,1,10,30,75.0,364.0,5.5,16.0,422.0,440.16,348.47
2016,4,1,10,45,75.5,378.5,5.45,16.5,439.0,452.42,355.96
2016,4,1,11,0,76.0,393.0,5.4,17.0,456.0,464.2,363.56
2016,4,1,11,15,72.0,402.5,5.4,17.0,464.0,466.11,364.31
2016,4,1,11,30,68.0,412.0,5.4,17.0,472.0,467.67,364.88
2016,4,1,11,45,119.0,436.0,5.45,17.0,542.0,540.77,421.38
2016,4,1,12,0,170.0,460.0,5.5,17.0,612.0,602.05,468.09
2016,4,1,12,15,96.5,401.5,5.55,17.0,488.0,467.62,365.01
2016,4,1,12,30,23.0,343.0,5.6,17.0,364.0,340.8,265.87
2016,4,1,12,45,16.5,278.0,5.65,17.5,293.0,273.0,212.92
2016,4,1,13,0,10.0,213.0,5.7,18.0,222.0,206.36,160.27
2016,4,1,13,15,9.5,207.5,5.7,18.0,216.0,200.12,155.45
2016,4,1,13,30,9.0,202.0,5.7,18.0,210.0,193.93,150.61
2016,4,1,13,45,10.0,221.5,5.75,18.0,230.5,211.58,164.68
2016,4,1,14,0,11.0,241.0,5.8,18.0,251.0,228.78,178.38
2016,4,1,14,15,124.5,317.0,5.8,17.5,417.5,352.83,277.58
2016,4,1,14,30,238.0,393.0,5.8,17.0,584.0,465.43,364.94
2016,4,1,14,45,213.0,377.0,5.8,17.0,542.5,423.51,331.67
2016,4,1,15,0,188.0,361.0,5.8,17.0,501.0,383.97,300.51
2016,4,1,15,15,191.5,338.5,5.8,16.5,474.0,352.88,276.05
2016,4,1,15,30,195.0,316.0,5.8,16.0,447.0,321.5,250.88
2016,4,1,15,45,420.5,244.0,5.8,16.0,498.5,299.56,225.71
2016,4,1,16,0,646.0,172.0,5.8,16.0,550.0,263.88,185.89
2016,4,1,16,15,520.5,177.5,5.7,15.5,464.0,208.77,144.58
2016,4,1,16,30,395.0,183.0,5.6,15.0,378.0,167.07,117.8
2016,4,1,16,45,356.0,173.0,5.55,14.5,333.0,138.55,102.97
2016,4,1,17,0,317.0,163.0,5.5,14.0,288.0,117.67,98.79
2016,4,1,17,15,288.5,140.5,5.15,13.5,240.5,103.61,86.84
2016,4,1,17,30,260.0,118.0,4.8,13.0,193.0,88.85,73.99
2016,4,1,17,45,227.0,94.0,4.5,12.5,149.0,72.36,59.24
2016,4,1,18,0,194.0,70.0,4.2,12.0,105.0,55.12,43.47
2016,4,1,18,15,123.5,47.5,3.95,11.5,66.5,38.22,27.67
2016,4,1,18,30,53.0,25.0,3.7,11.0,28.0,21.61,8.73
2016,4,1,18,45,26.5,12.5,3.45,11.0,14.0,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,66.41,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,57.5,206.12,153.55
2016,4,2,7,0,460.0,38.0,4.0,7.0,101.0,326.82,272.81
2016,4,2,7,15,550.5,46.5,3.95,8.0,157.5,411.23,349.12
2016,4,2,7,30,641.0,55.0,3.9,9.0,214.0,502.79,427.51
2016,4,2,7,45,696.0,61.0,3.9,10.0,273.5,569.34,481.99
2016,4,2,8,0,751.0,67.0,3.9,11.0,333.0,642.72,537.39
2016,4,2,8,15,787.0,71.5,3.8,12.0,392.5,701.69,578.86
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,760.61,618.68
2016,4,2,8,45,848.5,79.5,3.6,14.5,509.0,809.22,648.21
2016,4,2,9,0,874.0,83.0,3.5,16.0,566.0,849.29,670.57
2016,4,2,9,15,892.5,85.5,3.35,16.5,618.0,887.22,693.02
2016,4,2,9,30,911.0,88.0,3.2,17.0,670.0,922.78,713.33
2016,4,2,9,45,924.0,90.5,3.1,17.5,716.5,950.68,728.33
2016,4,2,10,0,937.0,93.0,3.0,18.0,763.0,975.48,741.11
2016,4,2,10,15,947.0,94.5,3.05,18.0,803.0,993.08,751.65
2016,4,2,10,30,957.0,96.0,3.1,18.0,843.0,1007.2,760.03
2016,4,2,10,45,964.0,97.5,3.15,18.5,875.0,1014.87,762.8
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,1018.82,763.28
2016,4,2,11,15,975.5,100.0,3.25,19.5,931.0,1016.11,759.51
2016,4,2,11,30,980.0,101.0,3.3,20.0,955.0,1009.63,753.45
2016,4,2,11,45,982.0,102.0,3.35,20.5,970.0,997.1,743.54
2016,4,2,12,0,984.0,103.0,3.4,21.0,985.0,980.9,731.36
2016,4,2,12,15,985.0,103.5,3.4,21.0,991.5,959.74,717.03
2016,4,2,12,30,986.0,104.0,3.4,21.0,998.0,935.13,700.47
2016,4,2,12,45,985.0,104.0,3.45,21.0,994.5,905.07,680.57
2016,4,2,13,0,984.0,104.0,3.5,21.0,991.0,871.92,658.52
2016,4,2,13,15,981.5,103.5,3.5,21.0,979.0,834.24,632.95
2016,4,2,13,30,979.0,103.0,3.5,21.0,967.0,793.89,605.39
2016,4,2,13,45,974.0,102.5,3.5,21.0,946.0,749.34,573.79
2016,4,2,14,0,969.0,102.0,3.5,21.0,925.0,702.68,538.76
2016,4,2,14,15,962.5,100.5,3.45,21.0,895.5,652.35,500.06
2016,4,2,14,30,956.0,99.0,3.4,21.0,866.0,600.46,459.21
2016,4,2,14,45,941.0,100.0,3.4,21.0,827.5,545.22,414.84
2016,4,2,15,0,926.0,101.0,3.4,21.0,789.0,489.67,368.98
2016,4,2,15,15,913.5,99.0,3.35,21.0,745.0,432.6,320.61
2016,4,2,15,30,901.0,97.0,3.3,21.0,701.0,375.53,271.11
2016,4,2,15,45,885.0,93.5,3.25,21.0,651.0,316.59,219.53
2016,4,2,16,0,869.0,90.0,3.2,21.0,601.0,251.93,163.7
2016,4,2,16,15,846.0,86.5,3.0,20.5,546.0,193.76,115.41
2016,4,2,16,30,823.0,83.0,2.8,20.0,491.0,137.9,74.17
2016,4,2,16,45,791.0,78.5,2.6,20.0,433.0,83.43,45.0
2016,4,2,17,0,759.0,74.0,2.4,20.0,375.0,52.17,39.93
2016,4,2,17,15,712.5,68.5,2.05,18.5,315.5,50.11,38.53
2016,4,2,17,30,666.0,63.0,1.7,17.0,256.0,43.62,33.1
