Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,45,592.0,55.0,1.4,16.0,198.5,39.56,29.55
2016,4,2,18,0,518.0,47.0,1.1,15.0,141.0,35.28,25.59
2016,4,2,18,15,389.0,35.0,1.1,14.5,91.0,27.08,17.82
2016,4,2,18,30,260.0,23.0,1.1,14.0,41.0,18.39,6.99
2016,4,2,18,45,130.0,11.5,1.15,13.5,20.5,10.96,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,67.78,0.0
2016,4,3,6,45,284.0,26.0,2.1,10.5,59.5,204.72,153.48
2016,4,3,7,0,444.0,40.0,2.4,12.0,103.0,321.95,263.3
2016,4,3,7,15,533.5,49.0,2.4,12.5,159.0,406.08,337.4
2016,4,3,7,30,623.0,58.0,2.4,13.0,215.0,497.22,413.63
2016,4,3,7,45,678.5,64.5,2.45,14.0,274.5,567.97,469.49
2016,4,3,8,0,734.0,71.0,2.5,15.0,334.0,637.64,520.5
2016,4,3,8,15,771.0,75.5,2.5,16.0,393.5,696.86,560.97
2016,4,3,8,30,808.0,80.0,2.5,17.0,453.0,756.11,599.95
2016,4,3,8,45,834.5,84.0,2.5,18.5,509.5,805.71,629.5
2016,4,3,9,0,861.0,88.0,2.5,20.0,566.0,853.9,657.13
2016,4,3,9,15,879.5,91.0,2.4,20.5,618.5,884.85,673.85
2016,4,3,9,30,898.0,94.0,2.3,21.0,671.0,920.62,693.66
2016,4,3,9,45,912.0,96.5,2.2,21.5,718.0,949.07,708.14
2016,4,3,10,0,926.0,99.0,2.1,22.0,765.0,974.5,720.46
2016,4,3,10,15,936.5,101.0,2.05,22.0,805.0,992.87,730.07
2016,4,3,10,30,947.0,103.0,2.0,22.0,845.0,1007.79,737.55
2016,4,3,10,45,954.0,104.5,2.0,22.5,877.0,1015.27,739.59
2016,4,3,11,0,961.0,106.0,2.0,23.0,909.0,1019.06,739.48
2016,4,3,11,15,966.0,107.0,2.05,23.0,933.0,1016.7,737.7
2016,4,3,11,30,971.0,108.0,2.1,23.0,957.0,1010.59,733.73
2016,4,3,11,45,974.0,108.5,2.2,23.5,972.0,998.41,725.18
2016,4,3,12,0,977.0,109.0,2.3,24.0,987.0,982.58,714.4
2016,4,3,12,15,978.0,109.5,2.35,24.0,993.5,961.41,701.1
2016,4,3,12,30,979.0,110.0,2.4,24.0,1000.0,936.82,685.63
2016,4,3,12,45,978.0,110.0,2.5,24.5,997.0,906.82,665.71
2016,4,3,13,0,977.0,110.0,2.6,25.0,994.0,873.76,643.7
2016,4,3,13,15,974.5,109.5,2.6,25.0,982.0,836.21,619.09
2016,4,3,13,30,972.0,109.0,2.6,25.0,970.0,796.01,592.55
2016,4,3,13,45,967.5,108.0,2.65,25.0,949.0,751.55,562.22
2016,4,3,14,0,963.0,107.0,2.7,25.0,928.0,704.95,528.58
2016,4,3,14,15,956.5,106.0,2.7,25.0,898.5,655.25,491.59
2016,4,3,14,30,950.0,105.0,2.7,25.0,869.0,604.01,452.45
2016,4,3,14,45,941.5,103.0,2.7,25.0,832.0,549.62,409.88
2016,4,3,15,0,933.0,101.0,2.7,25.0,795.0,494.34,365.33
2016,4,3,15,15,920.5,98.5,2.65,24.5,751.0,436.48,318.1
2016,4,3,15,30,908.0,96.0,2.6,24.0,707.0,378.63,269.49
2016,4,3,15,45,891.5,93.0,2.6,24.0,657.0,319.57,218.71
2016,4,3,16,0,875.0,90.0,2.6,24.0,607.0,261.45,168.77
2016,4,3,16,15,852.5,87.0,2.4,23.5,552.0,196.77,115.99
2016,4,3,16,30,830.0,84.0,2.2,23.0,497.0,140.96,75.14
2016,4,3,16,45,799.0,79.0,2.05,23.0,438.5,85.71,45.34
2016,4,3,17,0,768.0,74.0,1.9,23.0,380.0,52.09,39.35
2016,4,3,17,15,721.5,68.5,1.7,21.5,320.5,50.03,37.97
2016,4,3,17,30,675.0,63.0,1.5,20.0,261.0,43.55,32.6
2016,4,3,17,45,602.5,55.5,1.3,19.0,203.0,39.89,29.47
2016,4,3,18,0,530.0,48.0,1.1,18.0,145.0,36.08,25.96
2016,4,3,18,15,402.0,36.0,1.15,17.0,94.5,27.91,18.34
2016,4,3,18,30,274.0,24.0,1.2,16.0,44.0,19.25,7.94
2016,4,3,18,45,137.0,12.0,1.3,15.5,22.0,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,67.36,0.0
2016,4,4,6,45,270.5,28.5,3.55,11.0,61.0,201.64,153.98
2016,4,4,7,0,423.0,43.0,3.8,12.0,104.0,315.29,259.59
2016,4,4,7,15,511.5,52.5,3.8,13.0,160.0,398.96,333.25
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,489.45,408.98
2016,4,4,7,45,657.0,68.5,3.85,15.0,275.5,560.5,465.73
2016,4,4,8,0,714.0,75.0,3.9,16.0,335.0,634.27,520.87
2016,4,4,8,15,751.0,80.5,4.05,17.0,393.5,689.94,559.89
2016,4,4,8,30,788.0,86.0,4.2,18.0,452.0,749.8,600.85
2016,4,4,8,45,815.0,89.5,4.35,19.0,508.5,798.63,632.6
2016,4,4,9,0,842.0,93.0,4.5,20.0,565.0,846.12,662.97
2016,4,4,9,15,861.0,96.5,4.35,20.5,616.5,884.89,685.92
2016,4,4,9,30,880.0,100.0,4.2,21.0,668.0,913.78,701.89
2016,4,4,9,45,894.5,102.0,4.1,22.0,714.5,941.69,715.92
2016,4,4,10,0,909.0,104.0,4.0,23.0,761.0,966.67,727.74
2016,4,4,10,15,919.0,106.0,3.85,23.5,800.5,984.29,735.6
2016,4,4,10,30,929.0,108.0,3.7,24.0,840.0,998.51,741.2
2016,4,4,10,45,936.0,110.0,3.55,24.5,871.5,1006.37,742.62
2016,4,4,11,0,943.0,112.0,3.4,25.0,903.0,1010.57,741.76
2016,4,4,11,15,948.0,113.0,3.3,25.5,926.5,1008.17,737.09
2016,4,4,11,30,953.0,114.0,3.2,26.0,950.0,1002.08,730.23
2016,4,4,11,45,956.0,114.5,3.1,26.5,965.0,989.99,719.67
2016,4,4,12,0,959.0,115.0,3.0,27.0,980.0,974.32,707.01
2016,4,4,12,15,960.0,115.5,2.9,27.0,986.0,953.38,692.49
2016,4,4,12,30,961.0,116.0,2.8,27.0,992.0,929.09,675.93
2016,4,4,12,45,960.0,115.5,2.7,27.5,988.5,899.0,654.35
2016,4,4,13,0,959.0,115.0,2.6,28.0,985.0,865.93,630.96
2016,4,4,13,15,956.5,114.5,2.5,28.0,973.0,828.9,606.24
2016,4,4,13,30,954.0,114.0,2.4,28.0,961.0,789.29,579.76
2016,4,4,13,45,949.5,113.0,2.35,28.0,940.0,745.47,549.62
2016,4,4,14,0,945.0,112.0,2.3,28.0,919.0,699.57,516.54
2016,4,4,14,15,938.0,110.5,2.2,28.0,889.5,649.9,479.81
2016,4,4,14,30,931.0,109.0,2.1,28.0,860.0,598.78,441.17
2016,4,4,14,45,922.0,107.0,2.05,28.0,823.5,545.05,399.83
2016,4,4,15,0,913.0,105.0,2.0,28.0,787.0,490.51,356.69
2016,4,4,15,15,900.0,102.5,1.95,27.5,743.0,433.48,311.13
2016,4,4,15,30,887.0,100.0,1.9,27.0,699.0,376.54,264.28
2016,4,4,15,45,870.5,97.0,1.85,27.0,649.0,318.6,215.36
2016,4,4,16,0,854.0,94.0,1.8,27.0,599.0,255.08,162.28
2016,4,4,16,15,831.0,90.5,1.7,26.5,545.0,197.74,116.01
2016,4,4,16,30,808.0,87.0,1.6,26.0,491.0,142.72,76.16
2016,4,4,16,45,777.5,82.0,1.55,26.0,433.5,88.75,46.98
2016,4,4,17,0,747.0,77.0,1.5,26.0,376.0,54.34,40.72
2016,4,4,17,15,700.0,71.0,1.4,24.5,317.0,47.11,34.97
2016,4,4,17,30,653.0,65.0,1.3,23.0,258.0,44.97,33.41
2016,4,4,17,45,581.5,57.0,1.25,22.0,200.5,40.99,30.03
2016,4,4,18,0,510.0,49.0,1.2,21.0,143.0,36.81,26.25
2016,4,4,18,15,385.0,37.0,1.3,20.0,93.5,28.7,18.78
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.1,8.78
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,11.5,10.5,0.0,0.0
2016,4,5,6,30,152.0,15.0,2.7,12.0,21.0,104.19,0.0
2016,4,5,6,45,304.0,28.5,3.05,13.0,66.0,219.53,168.83
2016,4,5,7,0,456.0,42.0,3.4,14.0,111.0,334.02,273.24
2016,4,5,7,15,542.0,51.0,3.3,15.0,167.5,417.22,345.39
2016,4,5,7,30,628.0,60.0,3.2,16.0,224.0,507.02,419.11
2016,4,5,7,45,680.5,66.5,3.15,17.0,283.5,576.2,472.98
2016,4,5,8,0,733.0,73.0,3.1,18.0,343.0,643.94,521.61
2016,4,5,8,15,768.5,78.0,3.2,19.0,401.5,702.69,561.95
2016,4,5,8,30,804.0,83.0,3.3,20.0,460.0,761.36,600.89
2016,4,5,8,45,829.5,87.0,3.45,21.0,516.5,810.02,631.78
2016,4,5,9,0,855.0,91.0,3.6,22.0,573.0,857.22,661.01
2016,4,5,9,15,873.0,94.0,3.65,22.5,624.5,894.81,683.77
2016,4,5,9,30,891.0,97.0,3.7,23.0,676.0,922.52,699.56
2016,4,5,9,45,905.0,99.0,3.75,23.5,722.0,950.16,715.31
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,974.83,728.99
2016,4,5,10,15,928.5,103.0,3.9,24.5,807.5,992.08,738.05
2016,4,5,10,30,938.0,105.0,4.0,25.0,847.0,1005.88,744.95
2016,4,5,10,45,945.0,106.5,4.15,25.5,878.5,1013.21,748.0
2016,4,5,11,0,952.0,108.0,4.3,26.0,910.0,1016.88,748.79
2016,4,5,11,15,957.0,109.0,4.4,26.0,933.5,1014.44,746.88
2016,4,5,11,30,962.0,110.0,4.5,26.0,957.0,1008.28,742.68
2016,4,5,11,45,965.0,110.5,4.6,26.5,972.0,996.08,733.23
2016,4,5,12,0,968.0,111.0,4.7,27.0,987.0,980.27,721.76
2016,4,5,12,15,969.0,111.5,4.75,27.0,993.0,959.16,707.9
2016,4,5,12,30,970.0,112.0,4.8,27.0,999.0,934.68,691.84
2016,4,5,12,45,968.5,112.0,4.9,27.0,995.5,904.4,672.19
2016,4,5,13,0,967.0,112.0,5.0,27.0,992.0,871.15,650.4
2016,4,5,13,15,964.5,111.5,5.05,27.0,979.5,833.86,625.38
2016,4,5,13,30,962.0,111.0,5.1,27.0,967.0,793.97,598.39
2016,4,5,13,45,956.5,110.0,5.15,27.0,945.5,749.16,566.88
2016,4,5,14,0,951.0,109.0,5.2,27.0,924.0,702.36,532.09
2016,4,5,14,15,944.0,108.0,5.15,27.0,894.5,652.86,494.17
2016,4,5,14,30,937.0,107.0,5.1,27.0,865.0,601.9,454.27
2016,4,5,14,45,926.5,105.5,5.1,27.0,827.5,547.56,410.99
2016,4,5,15,0,916.0,104.0,5.1,27.0,790.0,492.57,366.04
2016,4,5,15,15,718.5,168.0,5.0,26.5,687.0,409.3,301.35
2016,4,5,15,30,521.0,232.0,4.9,26.0,584.0,354.05,259.08
2016,4,5,15,45,688.5,163.0,4.8,26.0,593.0,312.01,218.88
2016,4,5,16,0,856.0,94.0,4.7,26.0,602.0,257.08,166.02
2016,4,5,16,15,833.0,90.0,4.5,25.5,547.5,199.22,118.37
2016,4,5,16,30,810.0,86.0,4.3,25.0,493.0,143.68,77.29
2016,4,5,16,45,776.5,82.0,4.15,24.5,435.0,90.24,47.94
2016,4,5,17,0,743.0,78.0,4.0,24.0,377.0,55.02,41.67
2016,4,5,17,15,696.5,72.0,3.55,23.0,318.0,47.75,35.74
2016,4,5,17,30,650.0,66.0,3.1,22.0,259.0,45.65,34.13
2016,4,5,17,45,575.5,58.0,2.7,21.0,201.5,41.71,30.77
2016,4,5,18,0,501.0,50.0,2.3,20.0,144.0,37.57,27.02
2016,4,5,18,15,378.5,38.0,2.3,19.5,94.5,29.5,19.52
2016,4,5,18,30,256.0,26.0,2.3,19.0,45.0,20.95,9.74
2016,4,5,18,45,128.0,13.0,2.35,18.5,22.5,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,17.0,7.5,2.65,13.5,8.0,7.15,0.0
2016,4,6,6,30,34.0,15.0,2.8,14.0,16.0,35.36,0.0
2016,4,6,6,45,125.0,38.5,3.0,15.0,55.5,130.01,98.63
2016,4,6,7,0,216.0,62.0,3.2,16.0,95.0,214.8,174.01
2016,4,6,7,15,295.5,80.0,3.45,16.5,146.0,302.33,249.25
2016,4,6,7,30,375.0,98.0,3.7,17.0,197.0,386.9,320.17
2016,4,6,7,45,187.5,67.0,4.0,17.5,116.5,215.12,178.76
2016,4,6,8,0,0.0,36.0,4.3,18.0,36.0,33.42,22.54
2016,4,6,8,15,26.0,114.5,4.65,18.5,127.0,137.25,109.62
2016,4,6,8,30,52.0,193.0,5.0,19.0,218.0,248.6,200.0
2016,4,6,8,45,190.0,214.0,5.4,20.0,320.0,398.68,321.71
2016,4,6,9,0,328.0,235.0,5.8,21.0,422.0,556.91,444.98
2016,4,6,9,15,570.5,178.0,5.95,21.0,537.0,729.96,580.24
2016,4,6,9,30,813.0,121.0,6.1,21.0,652.0,889.53,696.53
2016,4,6,9,45,842.0,118.0,6.25,21.5,701.0,923.83,718.0
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,947.86,732.66
2016,4,6,10,15,629.0,232.0,6.35,22.0,703.0,864.59,670.32
2016,4,6,10,30,387.0,349.0,6.3,22.0,656.0,743.8,574.37
2016,4,6,10,45,466.0,334.5,6.3,22.5,718.5,809.57,622.28
2016,4,6,11,0,545.0,320.0,6.3,23.0,781.0,863.23,660.24
2016,4,6,11,15,516.0,341.5,6.2,23.5,787.0,849.01,646.32
2016,4,6,11,30,487.0,363.0,6.1,24.0,793.0,832.4,631.19
2016,4,6,11,45,731.0,237.0,6.05,24.5,894.5,920.32,697.88
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,988.34,742.54
2016,4,6,12,15,978.0,111.5,5.9,25.0,1004.0,968.79,727.87
2016,4,6,12,30,981.0,112.0,5.8,25.0,1012.0,945.74,711.38
2016,4,6,12,45,990.0,107.0,5.75,25.0,1013.0,919.08,692.78
2016,4,6,13,0,999.0,102.0,5.7,25.0,1014.0,888.87,671.77
2016,4,6,13,15,997.0,101.5,5.6,25.0,1002.0,850.96,645.12
2016,4,6,13,30,995.0,101.0,5.5,25.0,990.0,810.32,616.53
2016,4,6,13,45,996.5,97.5,5.45,25.5,970.5,766.81,584.58
2016,4,6,14,0,998.0,94.0,5.4,26.0,951.0,720.65,548.55
2016,4,6,14,15,992.0,93.0,5.35,25.5,921.0,669.77,510.4
2016,4,6,14,30,986.0,92.0,5.3,25.0,891.0,617.23,469.92
2016,4,6,14,45,961.5,98.5,5.25,25.0,849.5,560.48,424.16
2016,4,6,15,0,937.0,105.0,5.2,25.0,808.0,504.2,377.69
2016,4,6,15,15,924.5,102.5,5.05,25.0,763.5,446.08,328.57
2016,4,6,15,30,912.0,100.0,4.9,25.0,719.0,387.98,278.43
2016,4,6,15,45,901.5,94.5,4.8,25.0,669.5,328.33,226.45
2016,4,6,16,0,891.0,89.0,4.7,25.0,620.0,269.03,174.81
2016,4,6,16,15,868.5,85.5,4.4,24.5,564.5,202.97,120.34
2016,4,6,16,30,846.0,82.0,4.1,24.0,509.0,145.84,77.66
2016,4,6,16,45,821.0,76.5,3.8,23.5,451.0,89.5,45.7
2016,4,6,17,0,796.0,71.0,3.5,23.0,393.0,49.51,37.11
2016,4,6,17,15,751.5,65.5,2.95,22.0,332.5,47.32,35.52
2016,4,6,17,30,707.0,60.0,2.4,21.0,272.0,45.02,33.74
2016,4,6,17,45,641.0,53.0,1.9,20.0,213.5,41.24,30.52
2016,4,6,18,0,575.0,46.0,1.4,19.0,155.0,34.1,24.16
2016,4,6,18,15,452.0,35.5,1.35,18.0,103.0,27.2,17.75
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,19.93,9.43
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,11.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.01,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,22.49,0.0
2016,4,7,6,45,118.5,38.5,2.85,13.5,57.0,125.94,96.83
2016,4,7,7,0,237.0,56.0,3.2,15.0,93.0,228.51,186.43
2016,4,7,7,15,280.0,75.5,3.25,16.0,137.5,287.71,237.83
2016,4,7,7,30,323.0,95.0,3.3,17.0,182.0,350.0,289.69
2016,4,7,7,45,354.0,111.5,3.4,18.0,227.5,402.88,331.86
2016,4,7,8,0,385.0,128.0,3.5,19.0,273.0,457.17,373.49
2016,4,7,8,15,344.5,159.5,3.65,20.0,304.5,461.62,373.82
2016,4,7,8,30,304.0,191.0,3.8,21.0,336.0,475.07,380.58
2016,4,7,8,45,587.0,142.0,4.0,22.0,463.0,680.46,538.74
2016,4,7,9,0,870.0,93.0,4.2,23.0,590.0,877.19,676.0
2016,4,7,9,15,887.5,96.0,4.2,23.5,642.0,907.14,692.1
2016,4,7,9,30,905.0,99.0,4.2,24.0,694.0,942.0,712.56
2016,4,7,9,45,922.0,99.5,4.2,24.5,740.5,970.83,728.69
2016,4,7,10,0,939.0,100.0,4.2,25.0,787.0,996.75,742.82
2016,4,7,10,15,757.5,189.0,4.15,25.5,762.0,941.92,702.47
2016,4,7,10,30,576.0,278.0,4.1,26.0,737.0,860.07,641.56
2016,4,7,10,45,627.0,268.0,4.1,26.5,785.0,896.9,665.98
2016,4,7,11,0,678.0,258.0,4.1,27.0,833.0,929.26,686.36
2016,4,7,11,15,825.0,184.5,4.1,27.0,903.0,978.69,718.97
2016,4,7,11,30,972.0,111.0,4.1,27.0,973.0,1022.34,746.72
2016,4,7,11,45,955.5,123.5,4.1,27.5,982.0,1003.92,732.31
2016,4,7,12,0,939.0,136.0,4.1,28.0,991.0,982.01,716.22
2016,4,7,12,15,731.0,259.0,4.0,28.0,927.0,903.9,663.15
2016,4,7,12,30,523.0,382.0,3.9,28.0,863.0,818.09,599.04
2016,4,7,12,45,606.0,334.5,3.85,28.5,890.0,821.46,602.37
2016,4,7,13,0,689.0,287.0,3.8,29.0,917.0,817.79,600.13
2016,4,7,13,15,712.0,268.0,3.65,29.0,912.5,788.97,580.05
2016,4,7,13,30,735.0,249.0,3.5,29.0,908.0,756.91,557.6
2016,4,7,13,45,670.5,276.5,3.4,29.0,867.0,702.56,517.96
2016,4,7,14,0,606.0,304.0,3.3,29.0,826.0,652.73,481.2
2016,4,7,14,15,535.0,314.0,3.15,29.0,764.0,586.45,432.76
2016,4,7,14,30,464.0,324.0,3.0,29.0,702.0,525.42,387.69
2016,4,7,14,45,568.5,269.0,2.9,29.0,711.0,504.22,371.43
2016,4,7,15,0,673.0,214.0,2.8,29.0,720.0,470.97,344.63
2016,4,7,15,15,585.5,228.0,2.65,28.5,650.5,410.12,298.15
2016,4,7,15,30,498.0,242.0,2.5,28.0,581.0,356.01,256.8
2016,4,7,15,45,659.0,176.5,2.4,28.0,591.0,317.2,220.38
2016,4,7,16,0,820.0,111.0,2.3,28.0,601.0,266.01,171.93
2016,4,7,16,15,795.0,106.5,2.1,27.5,546.5,209.43,126.32
2016,4,7,16,30,770.0,102.0,1.9,27.0,492.0,149.63,82.28
2016,4,7,16,45,733.0,97.0,1.75,26.5,433.5,97.09,52.8
2016,4,7,17,0,696.0,92.0,1.6,26.0,375.0,59.61,45.16
2016,4,7,17,15,647.0,85.0,1.45,24.5,316.5,57.41,43.76
2016,4,7,17,30,598.0,78.0,1.3,23.0,258.0,55.07,42.1
2016,4,7,17,45,522.5,68.0,1.2,22.0,201.0,49.92,37.76
2016,4,7,18,0,447.0,58.0,1.1,21.0,144.0,44.48,32.9
2016,4,7,18,15,331.0,43.5,1.15,20.0,95.0,34.36,23.7
2016,4,7,18,30,215.0,29.0,1.2,19.0,46.0,22.74,11.71
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.0,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,20.31,0.39
2016,4,8,6,45,98.0,41.0,3.6,13.5,57.0,119.14,91.93
2016,4,8,7,0,196.0,62.0,3.8,14.0,94.0,203.25,166.53
2016,4,8,7,15,250.5,82.5,4.05,14.5,140.0,268.21,223.49
2016,4,8,7,30,305.0,103.0,4.3,15.0,186.0,337.33,282.36
2016,4,8,7,45,371.0,112.0,4.55,16.0,236.0,416.35,347.05
2016,4,8,8,0,437.0,121.0,4.8,17.0,286.0,488.15,404.12
2016,4,8,8,15,477.5,134.0,5.1,17.5,341.0,548.7,451.17
2016,4,8,8,30,518.0,147.0,5.4,18.0,396.0,610.43,498.12
2016,4,8,8,45,500.0,173.0,5.7,19.0,436.5,638.96,516.37
2016,4,8,9,0,482.0,199.0,6.0,20.0,477.0,664.01,531.73
2016,4,8,9,15,482.5,218.0,5.95,20.5,517.0,694.37,551.44
2016,4,8,9,30,483.0,237.0,5.9,21.0,557.0,722.52,569.19
2016,4,8,9,45,506.0,247.5,5.85,21.5,602.0,759.92,594.2
2016,4,8,10,0,529.0,258.0,5.8,22.0,647.0,795.74,617.66
2016,4,8,10,15,527.5,277.0,5.7,22.5,681.5,815.57,628.43
2016,4,8,10,30,526.0,296.0,5.6,23.0,716.0,832.71,637.27
2016,4,8,10,45,408.5,354.0,5.5,23.5,688.0,766.74,584.03
2016,4,8,11,0,291.0,412.0,5.4,24.0,660.0,709.77,537.32
2016,4,8,11,15,229.0,433.5,5.3,24.0,632.0,656.02,496.23
2016,4,8,11,30,167.0,455.0,5.2,24.0,604.0,612.48,462.19
2016,4,8,11,45,299.0,424.0,5.1,24.5,695.5,702.39,529.05
2016,4,8,12,0,431.0,393.0,5.0,25.0,787.0,784.36,587.89
2016,4,8,12,15,460.5,392.5,4.8,25.0,815.5,793.69,593.15
2016,4,8,12,30,490.0,392.0,4.6,25.0,844.0,799.94,596.51
2016,4,8,12,45,423.5,412.0,4.45,25.5,802.0,742.16,552.56
2016,4,8,13,0,357.0,432.0,4.3,26.0,760.0,686.71,510.77
2016,4,8,13,15,381.5,413.0,4.2,26.0,759.5,669.56,499.16
2016,4,8,13,30,406.0,394.0,4.1,26.0,759.0,650.17,485.6
2016,4,8,13,45,301.0,415.5,4.0,26.0,682.5,574.93,429.7
2016,4,8,14,0,196.0,437.0,3.9,26.0,606.0,510.55,381.49
2016,4,8,14,15,129.5,406.5,3.9,26.0,517.0,431.63,323.65
2016,4,8,14,30,63.0,376.0,3.9,26.0,428.0,364.37,273.83
2016,4,8,14,45,294.5,322.5,3.9,26.0,547.5,417.54,314.42
2016,4,8,15,0,526.0,269.0,3.9,26.0,667.0,452.6,337.97
2016,4,8,15,15,413.5,287.5,3.9,25.5,589.5,390.98,291.02
2016,4,8,15,30,301.0,306.0,3.9,25.0,512.0,345.83,257.34
2016,4,8,15,45,186.0,284.5,3.95,25.0,408.5,283.27,211.37
2016,4,8,16,0,71.0,263.0,4.0,25.0,305.0,234.01,176.93
2016,4,8,16,15,373.5,193.5,3.9,24.5,386.5,203.39,141.18
2016,4,8,16,30,676.0,124.0,3.8,24.0,468.0,157.79,93.78
2016,4,8,16,45,638.0,117.5,3.75,23.5,412.0,109.49,65.68
2016,4,8,17,0,600.0,111.0,3.7,23.0,356.0,73.94,58.02
2016,4,8,17,15,549.5,101.5,3.3,22.0,300.0,70.46,55.47
2016,4,8,17,30,499.0,92.0,2.9,21.0,244.0,65.78,51.74
2016,4,8,17,45,418.0,80.5,2.5,20.0,189.0,59.03,46.01
2016,4,8,18,0,337.0,69.0,2.1,19.0,134.0,51.96,39.68
2016,4,8,18,15,237.5,50.0,2.05,18.5,88.0,38.44,27.37
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.28,13.21
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.81,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.41,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,21.81,12.2
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,36.24,24.9
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,56.79,42.6
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,77.03,59.76
2016,4,9,7,45,0.0,79.0,2.95,16.5,79.0,75.0,57.89
2016,4,9,8,0,0.0,79.0,3.0,17.0,79.0,74.0,56.79
2016,4,9,8,15,0.0,44.0,3.2,17.5,44.0,40.88,28.79
2016,4,9,8,30,0.0,9.0,3.4,18.0,9.0,8.35,1.36
2016,4,9,8,45,334.0,81.0,3.6,18.5,274.5,396.65,326.81
2016,4,9,9,0,668.0,153.0,3.8,19.0,540.0,780.31,616.37
2016,4,9,9,15,334.0,84.0,3.9,19.5,277.5,412.8,333.74
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,13.95,5.78
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,36.32,24.06
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,58.74,42.09
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,62.04,44.54
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,65.34,47.0
2016,4,9,10,45,5.5,153.0,4.5,22.5,158.0,149.4,113.59
2016,4,9,11,0,11.0,236.0,4.6,23.0,246.0,234.57,179.35
2016,4,9,11,15,5.5,162.5,4.6,23.0,167.5,158.16,119.72
2016,4,9,11,30,0.0,89.0,4.6,23.0,89.0,83.28,60.7
2016,4,9,11,45,4.0,138.5,4.7,23.5,142.5,133.62,100.28
2016,4,9,12,0,8.0,188.0,4.8,24.0,196.0,183.78,139.02
2016,4,9,12,15,11.0,229.5,4.85,24.0,240.0,225.06,170.72
2016,4,9,12,30,14.0,271.0,4.9,24.0,284.0,265.78,201.73
2016,4,9,12,45,37.0,351.5,4.95,24.5,385.5,360.82,273.33
2016,4,9,13,0,60.0,432.0,5.0,25.0,487.0,449.13,338.18
2016,4,9,13,15,250.0,407.5,5.0,25.0,632.5,565.11,427.4
2016,4,9,13,30,440.0,383.0,5.0,25.0,778.0,664.3,501.62
2016,4,9,13,45,627.5,279.0,5.05,25.0,829.0,677.32,514.12
2016,4,9,14,0,815.0,175.0,5.1,25.0,880.0,677.48,516.49
2016,4,9,14,15,806.0,172.5,5.1,25.0,851.0,630.16,480.2
2016,4,9,14,30,797.0,170.0,5.1,25.0,822.0,582.04,442.71
2016,4,9,14,45,532.5,264.5,5.15,25.0,692.0,484.48,367.07
2016,4,9,15,0,268.0,359.0,5.2,25.0,562.0,414.93,313.56
2016,4,9,15,15,315.5,326.0,5.2,24.5,551.5,388.66,292.94
2016,4,9,15,30,363.0,293.0,5.2,24.0,541.0,357.58,267.34
2016,4,9,15,45,533.0,219.0,5.2,24.0,555.0,318.24,230.43
2016,4,9,16,0,703.0,145.0,5.2,24.0,569.0,264.15,179.1
2016,4,9,16,15,675.5,139.0,5.05,23.5,516.5,212.1,136.38
2016,4,9,16,30,648.0,133.0,4.9,23.0,464.0,163.12,99.58
2016,4,9,16,45,616.0,124.0,4.8,23.0,409.5,114.77,70.3
2016,4,9,17,0,584.0,115.0,4.7,23.0,355.0,76.95,60.6
2016,4,9,17,15,533.0,105.5,4.4,22.5,299.0,73.63,58.09
2016,4,9,17,30,482.0,96.0,4.1,22.0,243.0,68.6,53.96
2016,4,9,17,45,413.0,82.5,3.8,22.0,189.5,60.47,46.87
2016,4,9,18,0,344.0,69.0,3.5,22.0,136.0,51.89,39.14
2016,4,9,18,15,239.5,51.0,3.55,21.5,90.5,39.19,27.66
2016,4,9,18,30,135.0,33.0,3.6,21.0,45.0,27.03,15.35
2016,4,9,18,45,67.5,16.5,3.65,20.5,22.5,15.73,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,34.0,11.5,3.75,15.5,13.5,25.56,0.0
2016,4,10,6,30,68.0,23.0,3.9,16.0,27.0,72.36,32.5
2016,4,10,6,45,176.0,43.5,4.05,16.5,70.0,174.14,136.47
2016,4,10,7,0,284.0,64.0,4.2,17.0,113.0,267.73,218.43
2016,4,10,7,15,365.0,78.5,4.5,17.5,165.5,346.39,286.39
2016,4,10,7,30,446.0,93.0,4.8,18.0,218.0,431.79,357.75
2016,4,10,7,45,223.0,72.5,5.15,18.5,135.0,262.5,218.03
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,48.33,34.87
2016,4,10,8,15,0.0,83.0,5.65,19.5,83.0,77.48,58.92
2016,4,10,8,30,0.0,114.0,5.8,20.0,114.0,108.33,83.88
2016,4,10,8,45,0.0,112.5,5.95,21.0,112.5,106.21,81.48
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,104.37,79.39
2016,4,10,9,15,5.0,161.0,6.1,22.5,164.5,158.38,122.38
2016,4,10,9,30,10.0,211.0,6.1,23.0,218.0,213.07,165.05
2016,4,10,9,45,14.5,238.0,6.15,23.5,249.0,243.82,188.38
2016,4,10,10,0,19.0,265.0,6.2,24.0,280.0,274.47,211.38
2016,4,10,10,15,13.0,230.5,6.2,24.5,241.0,233.03,178.37
2016,4,10,10,30,7.0,196.0,6.2,25.0,202.0,192.73,146.39
2016,4,10,10,45,8.5,201.5,6.2,25.5,209.0,199.14,150.92
2016,4,10,11,0,10.0,207.0,6.2,26.0,216.0,205.5,155.35
2016,4,10,11,15,42.5,319.5,6.2,26.0,358.0,354.07,269.01
2016,4,10,11,30,75.0,432.0,6.2,26.0,500.0,494.76,373.31
2016,4,10,11,45,81.0,443.5,6.2,26.0,517.5,506.77,381.56
2016,4,10,12,0,87.0,455.0,6.2,26.0,535.0,517.97,389.58
2016,4,10,12,15,51.0,367.0,6.1,25.5,414.0,395.45,299.04
2016,4,10,12,30,15.0,279.0,6.0,25.0,293.0,274.16,207.51
2016,4,10,12,45,69.5,375.5,5.95,25.0,440.0,410.2,311.4
2016,4,10,13,0,124.0,472.0,5.9,25.0,587.0,537.51,405.6
2016,4,10,13,15,132.5,457.5,5.7,25.0,579.0,520.91,393.05
2016,4,10,13,30,141.0,443.0,5.5,25.0,571.0,503.77,380.48
2016,4,10,13,45,134.5,440.5,5.3,25.0,560.0,485.97,366.96
2016,4,10,14,0,128.0,438.0,5.1,25.0,549.0,468.37,353.58
2016,4,10,14,15,64.0,279.0,5.25,25.0,334.5,289.34,219.93
2016,4,10,14,30,0.0,120.0,5.4,25.0,120.0,111.6,82.66
2016,4,10,14,45,1.0,139.0,5.6,25.0,140.0,129.27,96.8
2016,4,10,15,0,2.0,158.0,5.8,25.0,160.0,146.49,110.49
2016,4,10,15,15,8.5,197.5,5.85,25.0,204.0,183.19,139.33
2016,4,10,15,30,15.0,237.0,5.9,25.0,248.0,217.36,166.05
2016,4,10,15,45,15.5,225.0,5.95,25.5,235.0,204.97,156.38
2016,4,10,16,0,16.0,213.0,6.0,26.0,222.0,192.44,146.66
2016,4,10,16,15,125.5,216.5,5.9,25.5,281.5,194.93,144.77
2016,4,10,16,30,235.0,220.0,5.8,25.0,341.0,197.36,142.98
2016,4,10,16,45,211.5,199.5,5.7,24.5,298.5,163.35,120.29
2016,4,10,17,0,188.0,179.0,5.6,24.0,256.0,134.23,108.85
2016,4,10,17,15,284.5,146.0,5.3,23.5,243.0,107.0,86.3
2016,4,10,17,30,381.0,113.0,5.0,23.0,230.0,80.91,64.3
2016,4,10,17,45,303.0,97.0,4.7,23.0,178.0,74.63,58.84
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,63.11,48.57
2016,4,10,18,15,146.5,57.0,4.35,22.5,82.5,45.39,32.8
2016,4,10,18,30,68.0,33.0,4.3,22.0,39.0,28.1,16.32
2016,4,10,18,45,34.0,16.5,4.25,21.5,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.77,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.26,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,24.13,13.89
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,39.31,26.94
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,59.87,44.3
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,80.06,61.09
2016,4,11,7,45,28.0,119.0,4.8,21.5,130.0,148.05,117.58
2016,4,11,8,0,56.0,156.0,5.1,22.0,178.0,211.73,169.38
2016,4,11,8,15,306.0,155.0,5.1,22.5,302.5,428.72,346.96
2016,4,11,8,30,556.0,154.0,5.1,23.0,427.0,653.74,520.95
2016,4,11,8,45,406.0,206.0,5.1,24.0,417.5,600.78,473.04
2016,4,11,9,0,256.0,258.0,5.1,25.0,408.0,524.28,408.81
2016,4,11,9,15,185.0,286.0,4.95,25.5,399.0,480.85,372.27
2016,4,11,9,30,114.0,314.0,4.8,26.0,390.0,433.4,332.65
2016,4,11,9,45,151.0,338.5,4.7,26.5,446.5,506.54,385.97
2016,4,11,10,0,188.0,363.0,4.6,27.0,503.0,566.01,427.85
2016,4,11,10,15,249.0,372.0,4.35,27.5,567.5,643.83,482.23
2016,4,11,10,30,310.0,381.0,4.1,28.0,632.0,707.99,525.79
2016,4,11,10,45,575.0,266.5,3.9,28.5,753.5,847.91,626.8
2016,4,11,11,0,840.0,152.0,3.7,29.0,875.0,974.8,709.31
2016,4,11,11,15,847.0,153.5,3.45,29.0,898.0,974.14,705.49
2016,4,11,11,30,854.0,155.0,3.2,29.0,921.0,970.04,700.45
2016,4,11,11,45,867.0,150.0,3.0,29.5,938.5,954.58,687.15
2016,4,11,12,0,880.0,145.0,2.8,30.0,956.0,943.46,676.86
2016,4,11,12,15,882.5,145.5,2.65,30.0,962.0,924.75,663.5
2016,4,11,12,30,885.0,146.0,2.5,30.0,968.0,902.94,648.31
2016,4,11,12,45,891.5,141.5,2.45,30.5,967.5,876.96,630.03
2016,4,11,13,0,898.0,137.0,2.4,31.0,967.0,847.95,609.92
2016,4,11,13,15,570.0,297.5,2.35,31.0,822.0,712.31,515.15
2016,4,11,13,30,242.0,458.0,2.3,31.0,677.0,590.37,425.39
2016,4,11,13,45,237.5,447.5,2.3,31.5,658.5,562.81,406.29
2016,4,11,14,0,233.0,437.0,2.3,32.0,640.0,535.29,386.51
2016,4,11,14,15,558.0,280.5,2.25,31.5,745.0,575.41,419.34
2016,4,11,14,30,883.0,124.0,2.2,31.0,850.0,595.47,434.88
2016,4,11,14,45,875.0,121.5,2.2,31.0,814.0,544.08,395.66
2016,4,11,15,0,867.0,119.0,2.2,31.0,778.0,491.92,355.17
2016,4,11,15,15,854.0,116.0,2.15,31.0,735.5,431.7,307.67
2016,4,11,15,30,841.0,113.0,2.1,31.0,693.0,376.33,262.43
2016,4,11,15,45,831.0,107.0,2.05,31.0,646.0,319.91,215.5
2016,4,11,16,0,821.0,101.0,2.0,31.0,599.0,263.97,168.69
2016,4,11,16,15,798.0,97.5,1.85,30.5,545.5,208.48,124.08
2016,4,11,16,30,775.0,94.0,1.7,30.0,492.0,155.37,84.9
2016,4,11,16,45,748.0,87.5,1.55,29.5,436.0,102.22,53.55
2016,4,11,17,0,721.0,81.0,1.4,29.0,380.0,51.16,37.47
2016,4,11,17,15,676.0,75.0,1.2,28.5,322.0,49.32,36.18
2016,4,11,17,30,631.0,69.0,1.0,28.0,264.0,47.34,34.66
2016,4,11,17,45,563.0,61.0,0.8,27.5,208.0,43.53,31.47
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,39.51,27.92
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,31.57,20.8
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.16,12.41
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,13.82,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,17.0,39.35,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,34.0,115.0,70.01
2016,4,12,6,45,229.5,43.0,3.75,13.5,77.5,201.96,162.05
2016,4,12,7,0,333.0,61.0,3.8,14.0,121.0,293.26,242.77
2016,4,12,7,15,220.0,87.0,3.7,14.5,132.5,256.53,213.67
2016,4,12,7,30,107.0,113.0,3.6,15.0,144.0,208.61,172.5
2016,4,12,7,45,53.5,89.5,3.5,15.5,105.0,129.99,105.86
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,61.39,46.35
2016,4,12,8,15,0.0,89.5,3.45,16.5,89.5,83.96,64.97
2016,4,12,8,30,0.0,113.0,3.5,17.0,113.0,107.2,83.79
2016,4,12,8,45,0.0,111.5,3.6,17.5,111.5,105.15,81.6
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,103.35,79.69
2016,4,12,9,15,0.0,120.0,3.7,18.5,120.0,112.97,87.07
2016,4,12,9,30,0.0,130.0,3.7,19.0,130.0,122.57,94.37
2016,4,12,9,45,0.0,91.5,3.7,19.5,91.5,85.37,63.97
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,49.41,34.64
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,51.76,36.41
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,54.12,38.16
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,95.02,70.69
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,136.39,103.05
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,82.8,60.61
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,29.89,18.38
2016,4,12,11,45,0.0,60.0,3.5,22.5,60.0,56.1,39.26
2016,4,12,12,0,0.0,88.0,3.5,23.0,88.0,82.37,59.93
2016,4,12,12,15,0.0,64.0,3.5,23.0,64.0,59.87,42.1
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,37.4,24.25
2016,4,12,12,45,11.5,194.0,3.55,23.0,205.0,190.85,144.94
2016,4,12,13,0,23.0,348.0,3.6,23.0,370.0,341.78,259.25
2016,4,12,13,15,26.5,358.5,3.65,23.0,383.5,351.32,266.07
2016,4,12,13,30,30.0,369.0,3.7,23.0,397.0,359.37,272.23
2016,4,12,13,45,24.0,335.0,3.75,23.5,357.5,323.91,245.33
2016,4,12,14,0,18.0,301.0,3.8,24.0,318.0,287.34,217.63
2016,4,12,14,15,12.5,247.0,3.85,24.0,258.5,234.11,177.52
2016,4,12,14,30,7.0,193.0,3.9,24.0,199.0,181.58,137.44
2016,4,12,14,45,17.0,244.5,4.0,24.0,258.0,231.15,175.96
2016,4,12,15,0,27.0,296.0,4.1,24.0,317.0,270.53,206.18
2016,4,12,15,15,17.5,251.0,4.1,23.5,264.5,232.67,177.81
2016,4,12,15,30,8.0,206.0,4.1,23.0,212.0,188.98,144.74
2016,4,12,15,45,8.5,202.0,4.1,23.0,208.0,184.05,141.27
2016,4,12,16,0,9.0,198.0,4.1,23.0,204.0,178.83,137.52
2016,4,12,16,15,4.5,124.0,4.05,22.5,127.0,114.42,87.08
2016,4,12,16,30,0.0,50.0,4.0,22.0,50.0,46.5,32.61
2016,4,12,16,45,0.0,76.0,3.95,22.0,76.0,70.75,52.67
2016,4,12,17,0,0.0,102.0,3.9,22.0,102.0,92.63,74.25
2016,4,12,17,15,0.0,86.0,3.75,21.5,86.0,78.66,62.62
2016,4,12,17,30,0.0,70.0,3.6,21.0,70.0,64.55,50.67
2016,4,12,17,45,0.0,54.5,3.45,20.5,54.5,50.67,38.67
2016,4,12,18,0,0.0,39.0,3.3,20.0,39.0,36.22,25.94
2016,4,12,18,15,0.0,25.5,3.5,19.5,25.5,23.66,14.7
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.11,3.3
2016,4,12,18,45,0.0,6.0,3.95,18.5,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
