Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,65.0,13.5,2.7,14.0,18.0,41.36,0.0
2016,4,13,6,30,130.0,27.0,2.8,14.0,36.0,121.65,78.81
2016,4,13,6,45,237.0,44.0,2.9,14.5,80.0,207.67,166.43
2016,4,13,7,0,344.0,61.0,3.0,15.0,124.0,300.36,247.57
2016,4,13,7,15,172.0,34.5,3.0,15.0,66.0,164.45,136.83
2016,4,13,7,30,0.0,8.0,3.0,15.0,8.0,7.41,0.69
2016,4,13,7,45,0.0,29.5,3.0,15.5,29.5,27.37,17.75
2016,4,13,8,0,0.0,51.0,3.0,16.0,51.0,47.4,34.6
2016,4,13,8,15,0.0,63.5,2.95,16.5,63.5,59.07,44.17
2016,4,13,8,30,0.0,76.0,2.9,17.0,76.0,70.75,53.61
2016,4,13,8,45,0.0,99.0,2.85,17.5,99.0,92.72,71.38
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,115.2,89.29
2016,4,13,9,15,0.0,121.0,2.75,18.0,121.0,113.94,87.94
2016,4,13,9,30,0.0,120.0,2.7,18.0,120.0,112.8,86.75
2016,4,13,9,45,0.0,115.0,2.65,18.5,115.0,107.88,82.38
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,103.05,78.14
2016,4,13,10,15,4.0,155.0,2.6,19.5,158.5,150.2,115.54
2016,4,13,10,30,8.0,200.0,2.6,20.0,207.0,197.6,152.35
2016,4,13,10,45,13.0,249.0,2.6,20.5,260.5,249.87,192.24
2016,4,13,11,0,18.0,298.0,2.6,21.0,314.0,301.93,231.16
2016,4,13,11,15,10.5,226.0,2.6,21.0,235.5,223.86,171.1
2016,4,13,11,30,3.0,154.0,2.6,21.0,157.0,147.57,111.77
2016,4,13,11,45,3.5,155.0,2.6,21.5,159.0,148.81,112.58
2016,4,13,12,0,4.0,156.0,2.6,22.0,161.0,149.99,113.24
2016,4,13,12,15,8.0,194.5,2.65,22.0,202.5,189.5,143.94
2016,4,13,12,30,12.0,233.0,2.7,22.0,244.0,228.51,173.88
2016,4,13,12,45,10.0,210.5,2.75,22.5,219.5,205.01,155.44
2016,4,13,13,0,8.0,188.0,2.8,23.0,195.0,181.78,137.35
2016,4,13,13,15,5.0,166.0,2.8,23.0,170.5,158.53,119.4
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,135.61,101.62
2016,4,13,13,45,6.0,179.0,2.8,23.0,184.5,170.27,128.74
2016,4,13,14,0,10.0,214.0,2.8,23.0,223.0,204.08,154.9
2016,4,13,14,15,6.0,182.0,2.75,23.0,187.5,171.82,130.04
2016,4,13,14,30,2.0,150.0,2.7,23.0,152.0,140.05,105.49
2016,4,13,14,45,10.0,210.5,2.65,23.5,219.0,197.79,150.3
2016,4,13,15,0,18.0,271.0,2.6,24.0,286.0,252.41,191.79
2016,4,13,15,15,44.0,291.5,2.5,23.5,323.5,269.34,204.86
2016,4,13,15,30,70.0,312.0,2.4,23.0,361.0,287.93,218.91
2016,4,13,15,45,440.0,207.5,2.35,23.0,478.5,286.34,208.08
2016,4,13,16,0,810.0,103.0,2.3,23.0,596.0,265.96,176.75
2016,4,13,16,15,787.0,99.0,2.2,22.5,543.0,210.71,130.67
2016,4,13,16,30,764.0,95.0,2.1,22.0,490.0,157.84,90.03
2016,4,13,16,45,732.5,90.0,2.05,22.0,434.5,106.27,58.09
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,53.74,40.86
2016,4,13,17,15,656.0,78.5,1.8,21.5,321.5,51.68,39.35
2016,4,13,17,30,611.0,72.0,1.6,21.0,264.0,49.45,37.58
2016,4,13,17,45,543.0,64.0,1.4,20.5,208.5,45.76,34.43
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,41.89,30.91
2016,4,13,18,15,366.5,43.5,1.15,19.0,104.0,33.61,23.36
2016,4,13,18,30,258.0,31.0,1.1,18.0,55.0,24.84,14.6
2016,4,13,18,45,129.0,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,62.26,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,170.36,117.73
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,263.03,212.82
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,365.69,302.69
2016,4,14,7,15,235.0,72.5,3.0,14.5,116.5,259.3,216.02
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,93.28,73.51
2016,4,14,7,45,0.0,99.0,3.0,16.0,99.0,96.12,75.67
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,99.75,78.16
2016,4,14,8,15,0.0,123.0,3.0,17.5,123.0,118.48,93.16
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,137.11,107.8
2016,4,14,8,45,5.5,171.5,3.05,19.0,175.0,171.4,134.81
2016,4,14,9,0,11.0,201.0,3.1,20.0,208.0,205.83,161.33
2016,4,14,9,15,11.0,209.5,3.05,20.5,217.0,213.34,166.32
2016,4,14,9,30,11.0,218.0,3.0,21.0,226.0,220.96,171.43
2016,4,14,9,45,18.5,254.5,2.95,21.5,268.5,264.31,204.41
2016,4,14,10,0,26.0,291.0,2.9,22.0,311.0,307.59,236.63
2016,4,14,10,15,37.5,326.0,2.85,22.0,356.0,366.45,280.59
2016,4,14,10,30,49.0,361.0,2.8,22.0,401.0,411.92,313.86
2016,4,14,10,45,79.0,396.5,2.8,22.5,464.0,474.95,359.63
2016,4,14,11,0,109.0,432.0,2.8,23.0,527.0,536.85,403.5
2016,4,14,11,15,275.0,408.0,2.8,23.0,655.5,685.3,512.75
2016,4,14,11,30,441.0,384.0,2.8,23.0,784.0,816.16,605.4
2016,4,14,11,45,683.5,255.5,2.8,23.5,885.5,904.12,669.21
2016,4,14,12,0,926.0,127.0,2.8,24.0,987.0,972.18,712.21
2016,4,14,12,15,927.0,127.5,2.75,24.0,992.0,951.35,697.29
2016,4,14,12,30,928.0,128.0,2.7,24.0,997.0,927.37,681.18
2016,4,14,12,45,927.0,127.5,2.7,24.5,993.0,897.74,660.52
2016,4,14,13,0,926.0,127.0,2.7,25.0,989.0,865.34,638.07
2016,4,14,13,15,923.0,126.5,2.65,25.0,976.5,828.75,613.69
2016,4,14,13,30,920.0,126.0,2.6,25.0,964.0,789.79,587.63
2016,4,14,13,45,915.5,124.5,2.6,25.0,942.5,746.7,558.23
2016,4,14,14,0,911.0,123.0,2.6,25.0,921.0,701.71,525.74
2016,4,14,14,15,904.0,121.5,2.55,25.0,891.5,653.46,489.94
2016,4,14,14,30,897.0,120.0,2.5,25.0,862.0,603.91,452.32
2016,4,14,14,45,887.5,118.0,2.5,25.0,825.5,551.56,411.84
2016,4,14,15,0,878.0,116.0,2.5,25.0,789.0,498.58,369.68
2016,4,14,15,15,865.0,113.5,2.5,25.0,745.5,443.38,324.67
2016,4,14,15,30,852.0,111.0,2.5,25.0,702.0,382.7,274.44
2016,4,14,15,45,835.5,107.5,2.5,25.0,653.5,325.92,226.18
2016,4,14,16,0,819.0,104.0,2.5,25.0,605.0,270.31,178.56
2016,4,14,16,15,796.0,100.0,2.45,24.5,551.5,214.55,132.43
2016,4,14,16,30,773.0,96.0,2.4,24.0,498.0,161.18,91.52
2016,4,14,16,45,741.5,91.0,2.4,23.5,441.5,109.08,59.26
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,54.76,41.55
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.0,52.74,40.18
2016,4,14,17,30,621.0,74.0,2.0,21.0,269.0,50.96,38.9
2016,4,14,17,45,553.0,65.5,1.8,20.5,213.0,46.93,35.44
2016,4,14,18,0,485.0,57.0,1.6,20.0,157.0,42.67,31.59
2016,4,14,18,15,376.0,44.5,1.6,19.0,107.5,34.43,24.08
2016,4,14,18,30,267.0,32.0,1.6,18.0,58.0,25.69,15.41
2016,4,14,18,45,133.5,16.0,1.6,17.5,29.0,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,50.51,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,145.75,103.25
2016,4,15,6,45,267.5,47.0,1.75,14.0,89.0,229.13,184.65
2016,4,15,7,0,372.0,64.0,2.0,15.0,135.0,322.42,265.13
2016,4,15,7,15,186.0,80.0,2.05,15.5,115.5,225.63,186.45
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,95.37,74.93
2016,4,15,7,45,30.0,129.5,2.2,17.0,141.5,161.73,130.56
2016,4,15,8,0,60.0,163.0,2.3,18.0,187.0,222.65,179.9
2016,4,15,8,15,77.0,191.0,2.25,18.5,227.0,267.68,215.15
2016,4,15,8,30,94.0,219.0,2.2,19.0,267.0,313.2,249.98
2016,4,15,8,45,81.0,239.5,2.2,19.5,284.0,324.36,256.59
2016,4,15,9,0,68.0,260.0,2.2,20.0,301.0,334.49,262.43
2016,4,15,9,15,58.0,275.5,2.2,20.5,312.0,340.64,265.34
2016,4,15,9,30,48.0,291.0,2.2,21.0,323.0,346.22,267.84
2016,4,15,9,45,446.0,209.0,2.25,21.5,545.0,668.12,515.5
2016,4,15,10,0,844.0,127.0,2.3,22.0,767.0,960.16,714.34
2016,4,15,10,15,854.5,129.5,2.35,22.5,804.5,977.36,720.37
2016,4,15,10,30,865.0,132.0,2.4,23.0,842.0,983.05,721.79
2016,4,15,10,45,876.5,131.5,2.45,23.5,873.0,991.67,725.37
2016,4,15,11,0,888.0,131.0,2.5,24.0,904.0,996.94,726.88
2016,4,15,11,15,893.0,132.0,2.55,24.5,926.0,994.07,723.27
2016,4,15,11,30,898.0,133.0,2.6,25.0,948.0,987.74,717.66
2016,4,15,11,45,896.0,136.5,2.7,25.5,960.0,973.87,707.77
2016,4,15,12,0,894.0,140.0,2.8,26.0,972.0,956.75,695.89
2016,4,15,12,15,895.0,140.5,2.85,26.0,977.0,936.37,682.92
2016,4,15,12,30,896.0,141.0,2.9,26.0,982.0,912.95,667.99
2016,4,15,12,45,895.5,140.5,3.0,26.5,978.0,884.45,648.74
2016,4,15,13,0,895.0,140.0,3.1,27.0,974.0,853.27,627.67
2016,4,15,13,15,891.5,139.5,3.2,27.0,961.5,817.2,604.43
2016,4,15,13,30,888.0,139.0,3.3,27.0,949.0,778.9,579.45
2016,4,15,13,45,883.0,137.5,3.4,27.0,927.5,736.63,550.39
2016,4,15,14,0,878.0,136.0,3.5,27.0,906.0,692.58,518.75
2016,4,15,14,15,870.0,134.5,3.55,27.0,877.0,645.12,483.68
2016,4,15,14,30,862.0,133.0,3.6,27.0,848.0,596.51,446.88
2016,4,15,14,45,853.5,129.5,3.7,27.0,812.0,541.45,404.57
2016,4,15,15,0,845.0,126.0,3.8,27.0,776.0,488.68,362.61
2016,4,15,15,15,831.5,123.0,3.8,26.5,733.0,433.98,318.5
2016,4,15,15,30,818.0,120.0,3.8,26.0,690.0,379.69,273.44
2016,4,15,15,45,797.5,117.5,3.85,26.0,641.0,324.42,226.41
2016,4,15,16,0,777.0,115.0,3.9,26.0,592.0,270.82,180.56
2016,4,15,16,15,753.0,110.5,3.9,25.5,539.0,216.87,135.97
2016,4,15,16,30,729.0,106.0,3.9,25.0,486.0,159.53,91.8
2016,4,15,16,45,694.0,101.0,3.9,25.0,430.0,109.32,60.24
2016,4,15,17,0,659.0,96.0,3.9,25.0,374.0,63.28,48.44
2016,4,15,17,15,613.0,88.5,3.65,24.0,317.5,59.01,45.19
2016,4,15,17,30,567.0,81.0,3.4,23.0,261.0,56.39,43.23
2016,4,15,17,45,497.5,71.5,3.15,22.5,206.0,51.8,39.34
2016,4,15,18,0,428.0,62.0,2.9,22.0,151.0,46.95,35.0
2016,4,15,18,15,325.5,47.5,2.85,21.0,103.0,36.18,25.35
2016,4,15,18,30,223.0,33.0,2.8,20.0,55.0,25.67,15.34
2016,4,15,18,45,111.5,16.5,2.8,19.5,27.5,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.5,3.55,16.0,18.0,30.2,0.0
2016,4,16,6,30,69.0,31.0,3.7,16.0,36.0,89.56,62.42
2016,4,16,6,45,150.0,55.0,3.85,16.5,80.0,166.72,132.9
2016,4,16,7,0,231.0,79.0,4.0,17.0,124.0,249.53,204.61
2016,4,16,7,15,297.0,97.0,4.2,17.5,175.0,320.57,265.25
2016,4,16,7,30,363.0,115.0,4.4,18.0,226.0,408.95,337.79
2016,4,16,7,45,181.5,90.5,4.6,18.5,146.0,244.51,202.03
2016,4,16,8,0,0.0,66.0,4.8,19.0,66.0,61.39,45.69
2016,4,16,8,15,0.0,77.5,5.05,19.5,77.5,72.15,54.4
2016,4,16,8,30,0.0,89.0,5.3,20.0,89.0,83.03,63.0
2016,4,16,8,45,0.0,106.0,5.55,21.0,106.0,99.58,75.98
2016,4,16,9,0,0.0,123.0,5.8,22.0,123.0,116.13,88.73
2016,4,16,9,15,3.0,157.5,5.85,22.5,159.5,152.85,117.68
2016,4,16,9,30,6.0,192.0,5.9,23.0,196.0,189.75,146.33
2016,4,16,9,45,7.5,204.0,6.0,23.5,209.5,202.54,155.72
2016,4,16,10,0,9.0,216.0,6.1,24.0,223.0,215.33,165.06
2016,4,16,10,15,4.5,177.0,6.1,24.0,181.0,172.09,130.89
2016,4,16,10,30,0.0,138.0,6.1,24.0,139.0,129.85,97.44
2016,4,16,10,45,5.5,183.0,6.15,24.5,188.5,178.35,135.2
2016,4,16,11,0,11.0,228.0,6.2,25.0,238.0,226.84,172.3
2016,4,16,11,15,5.5,176.5,6.2,25.0,181.5,171.61,129.3
2016,4,16,11,30,0.0,125.0,6.2,25.0,125.0,117.28,86.79
2016,4,16,11,45,5.0,165.0,6.25,25.5,169.5,159.7,119.72
2016,4,16,12,0,10.0,205.0,6.3,26.0,214.0,201.78,151.93
2016,4,16,12,15,10.0,204.0,6.25,26.0,213.5,200.27,150.66
2016,4,16,12,30,10.0,203.0,6.2,26.0,213.0,198.72,149.43
2016,4,16,12,45,8.5,187.5,6.2,26.5,196.0,182.35,136.55
2016,4,16,13,0,7.0,172.0,6.2,27.0,179.0,166.16,123.86
2016,4,16,13,15,13.0,247.0,6.2,26.5,259.5,239.49,180.34
2016,4,16,13,30,19.0,322.0,6.2,26.0,340.0,311.0,234.85
2016,4,16,13,45,14.0,263.0,6.25,26.0,276.0,252.35,190.49
2016,4,16,14,0,9.0,204.0,6.3,26.0,212.0,194.43,146.38
2016,4,16,14,15,14.0,250.0,6.3,25.5,262.0,237.82,180.26
2016,4,16,14,30,19.0,296.0,6.3,25.0,312.0,279.43,212.6
2016,4,16,14,45,15.5,266.0,6.3,25.0,278.5,249.31,189.74
2016,4,16,15,0,12.0,236.0,6.3,25.0,245.0,219.77,167.3
2016,4,16,15,15,12.5,232.5,6.2,25.0,241.5,215.19,164.03
2016,4,16,15,30,13.0,229.0,6.1,25.0,238.0,210.39,160.58
2016,4,16,15,45,6.5,188.0,6.1,25.0,192.5,171.89,131.01
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,134.13,101.83
2016,4,16,16,15,19.5,177.5,5.9,24.5,188.0,162.07,123.77
2016,4,16,16,30,39.0,208.0,5.7,24.0,229.0,176.26,134.82
2016,4,16,16,45,79.5,193.0,5.55,23.5,229.0,161.66,122.91
2016,4,16,17,0,120.0,178.0,5.4,23.0,229.0,134.61,109.5
2016,4,16,17,15,105.0,154.0,5.2,22.5,194.0,117.73,95.73
2016,4,16,17,30,90.0,130.0,5.0,22.0,159.0,101.18,81.96
2016,4,16,17,45,189.0,104.5,4.85,22.0,149.5,79.52,63.33
2016,4,16,18,0,288.0,79.0,4.7,22.0,140.0,59.1,45.45
2016,4,16,18,15,202.5,58.5,4.65,21.5,95.0,46.67,34.25
2016,4,16,18,30,117.0,38.0,4.6,21.0,50.0,30.93,19.64
2016,4,16,18,45,58.5,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,8.52
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,51.89,37.03
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,86.03,66.07
2016,4,17,7,15,48.0,96.5,3.65,20.0,110.5,139.36,111.34
2016,4,17,7,30,80.0,120.0,3.8,20.0,145.0,188.03,152.21
2016,4,17,7,45,68.0,142.5,4.0,20.5,166.5,205.5,165.57
2016,4,17,8,0,56.0,165.0,4.2,21.0,188.0,221.65,177.41
2016,4,17,8,15,54.0,194.0,4.35,21.5,219.0,252.64,201.03
2016,4,17,8,30,52.0,223.0,4.5,22.0,250.0,282.86,223.57
2016,4,17,8,45,41.0,236.0,4.7,22.5,259.0,285.49,224.05
2016,4,17,9,0,30.0,249.0,4.9,23.0,268.0,287.73,224.27
2016,4,17,9,15,35.5,268.0,4.95,23.0,292.0,311.38,242.05
2016,4,17,9,30,41.0,287.0,5.0,23.0,316.0,335.02,259.66
2016,4,17,9,45,132.5,328.0,5.05,23.5,428.0,477.92,369.43
2016,4,17,10,0,224.0,369.0,5.1,24.0,540.0,608.16,465.83
2016,4,17,10,15,205.0,390.5,5.05,24.0,553.0,610.54,465.13
2016,4,17,10,30,186.0,412.0,5.0,24.0,566.0,611.45,463.97
2016,4,17,10,45,118.5,403.5,5.0,24.0,503.0,532.39,403.8
2016,4,17,11,0,51.0,395.0,5.0,24.0,440.0,442.56,335.27
2016,4,17,11,15,52.5,404.0,4.95,24.0,451.5,449.45,340.19
2016,4,17,11,30,54.0,413.0,4.9,24.0,463.0,455.95,344.56
2016,4,17,11,45,35.5,358.5,4.85,24.5,391.5,380.58,287.55
2016,4,17,12,0,17.0,304.0,4.8,25.0,320.0,302.15,227.97
2016,4,17,12,15,125.5,393.5,4.7,24.5,512.0,492.95,373.09
2016,4,17,12,30,234.0,483.0,4.6,24.0,704.0,663.41,497.29
2016,4,17,12,45,139.0,450.5,4.55,24.0,581.5,541.07,406.58
2016,4,17,13,0,44.0,418.0,4.5,24.0,459.0,423.87,318.95
2016,4,17,13,15,26.5,308.5,4.5,24.0,333.5,306.01,231.66
2016,4,17,13,30,9.0,199.0,4.5,24.0,208.0,191.45,144.54
2016,4,17,13,45,4.5,117.0,4.5,24.0,121.5,112.21,83.22
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,32.68,20.44
2016,4,17,14,15,3.5,112.0,4.5,23.5,115.0,106.46,79.14
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,178.09,135.51
2016,4,17,14,45,20.5,252.0,4.55,23.0,268.5,239.73,183.4
2016,4,17,15,0,34.0,315.0,4.6,23.0,342.0,289.53,221.65
2016,4,17,15,15,17.0,224.0,4.7,22.5,237.5,209.79,160.88
2016,4,17,15,30,0.0,133.0,4.8,22.0,133.0,122.78,93.25
2016,4,17,15,45,0.0,78.5,4.95,22.0,78.5,73.17,53.78
2016,4,17,16,0,0.0,24.0,5.1,22.0,24.0,22.31,12.61
2016,4,17,16,15,0.0,17.0,5.05,22.0,17.0,15.79,7.33
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.81,1.64
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.59
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.41
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.1,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,62.5,3.6,18.5,62.5,58.14,42.99
2016,4,18,8,30,0.0,118.0,3.6,19.0,118.0,112.02,86.97
2016,4,18,8,45,0.0,125.0,3.6,19.5,125.0,118.5,91.67
2016,4,18,9,0,0.0,132.0,3.6,20.0,132.0,125.04,96.43
2016,4,18,9,15,2.5,158.5,3.7,20.0,160.0,153.34,118.89
2016,4,18,9,30,5.0,185.0,3.8,20.0,188.0,181.69,141.14
2016,4,18,9,45,226.5,243.5,3.9,20.5,416.5,486.44,383.12
2016,4,18,10,0,448.0,302.0,4.0,21.0,645.0,775.42,595.25
2016,4,18,10,15,260.0,345.0,3.75,21.5,546.5,627.45,479.58
2016,4,18,10,30,72.0,388.0,3.5,22.0,448.0,462.84,351.93
2016,4,18,10,45,456.0,269.5,3.3,22.5,668.5,742.3,564.47
2016,4,18,11,0,840.0,151.0,3.1,23.0,889.0,983.4,728.09
2016,4,18,11,15,427.0,211.5,3.05,23.0,587.5,644.79,489.99
2016,4,18,11,30,14.0,272.0,3.0,23.0,286.0,270.85,204.47
2016,4,18,11,45,13.0,251.5,2.95,23.0,264.5,249.42,189.13
2016,4,18,12,0,12.0,231.0,2.9,23.0,243.0,228.26,172.97
2016,4,18,12,15,30.0,330.0,2.9,23.0,359.0,341.53,258.63
2016,4,18,12,30,48.0,429.0,2.9,23.0,475.0,447.66,336.25
2016,4,18,12,45,450.0,294.5,2.95,23.0,717.5,662.7,501.79
2016,4,18,13,0,852.0,160.0,3.0,23.0,960.0,843.06,631.59
2016,4,18,13,15,438.5,255.5,2.95,23.0,667.0,577.95,438.94
2016,4,18,13,30,25.0,351.0,2.9,23.0,374.0,339.84,255.95
2016,4,18,13,45,26.0,342.0,2.85,23.0,365.5,328.86,248.75
2016,4,18,14,0,27.0,333.0,2.8,23.0,357.0,317.92,240.77
2016,4,18,14,15,99.0,375.5,2.65,23.0,459.0,393.84,298.22
2016,4,18,14,30,171.0,418.0,2.5,23.0,561.0,454.98,342.85
2016,4,18,14,45,85.5,272.0,2.35,23.0,343.5,280.44,212.92
2016,4,18,15,0,0.0,126.0,2.2,23.0,126.0,116.87,87.39
2016,4,18,15,15,0.0,80.0,2.05,22.5,80.0,74.63,54.47
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,31.66,20.11
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,90.38,67.62
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,145.29,111.5
2016,4,18,16,15,47.5,194.5,1.6,21.5,219.5,174.32,132.95
2016,4,18,16,30,95.0,229.0,1.5,21.0,279.0,198.07,150.17
2016,4,18,16,45,47.5,117.5,1.45,21.0,142.5,105.9,79.52
2016,4,18,17,0,0.0,6.0,1.4,21.0,6.0,5.56,0.0
2016,4,18,17,15,0.0,5.0,1.25,20.5,5.0,4.63,0.0
2016,4,18,17,30,0.0,4.0,1.1,20.0,4.0,3.7,0.0
2016,4,18,17,45,0.0,3.0,1.0,20.0,3.0,2.78,0.0
2016,4,18,18,0,0.0,2.0,0.9,20.0,2.0,1.85,0.0
2016,4,18,18,15,0.0,1.5,0.85,19.5,1.5,1.39,0.0
2016,4,18,18,30,0.0,1.0,0.8,19.0,1.0,0.92,0.0
2016,4,18,18,45,0.0,0.5,0.75,19.0,0.5,0.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,58.0,18.0,1.4,17.0,23.5,56.4,0.0
2016,4,19,6,30,116.0,36.0,1.6,17.0,47.0,120.34,89.21
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,197.85,158.43
2016,4,19,7,0,291.0,77.0,2.1,18.0,137.0,293.85,239.65
2016,4,19,7,15,145.5,64.5,2.05,18.0,94.5,178.93,146.52
2016,4,19,7,30,0.0,52.0,2.0,18.0,52.0,48.33,35.13
2016,4,19,7,45,0.0,59.5,2.0,18.5,59.5,55.32,40.93
2016,4,19,8,0,0.0,67.0,2.0,19.0,67.0,62.33,46.52
2016,4,19,8,15,5.0,121.5,1.95,19.5,124.5,120.5,94.13
2016,4,19,8,30,10.0,176.0,1.9,20.0,182.0,181.2,142.37
2016,4,19,8,45,17.5,203.5,1.85,20.5,214.0,215.38,168.63
2016,4,19,9,0,25.0,231.0,1.8,21.0,246.0,249.72,194.56
2016,4,19,9,15,27.5,252.5,1.75,21.0,271.0,286.3,221.91
2016,4,19,9,30,30.0,274.0,1.7,21.0,296.0,310.06,239.17
2016,4,19,9,45,52.5,315.0,1.7,21.5,355.0,374.04,286.61
2016,4,19,10,0,75.0,356.0,1.7,22.0,414.0,437.79,332.48
2016,4,19,10,15,130.5,385.0,1.7,22.5,491.5,532.86,400.7
2016,4,19,10,30,186.0,414.0,1.7,23.0,569.0,613.91,456.83
2016,4,19,10,45,104.5,373.0,1.7,23.5,461.0,486.84,363.41
2016,4,19,11,0,23.0,332.0,1.7,24.0,353.0,340.24,254.61
2016,4,19,11,15,77.0,399.5,1.7,24.0,470.5,468.4,349.36
2016,4,19,11,30,131.0,467.0,1.7,24.0,588.0,592.28,436.14
2016,4,19,11,45,90.5,447.5,1.75,24.5,532.0,520.07,383.1
2016,4,19,12,0,50.0,428.0,1.8,25.0,476.0,458.24,338.03
2016,4,19,12,15,57.5,440.0,1.8,25.0,495.0,471.71,347.97
2016,4,19,12,30,65.0,452.0,1.8,25.0,514.0,484.23,356.79
2016,4,19,12,45,38.0,336.5,1.8,25.0,373.0,347.96,258.94
2016,4,19,13,0,11.0,221.0,1.8,25.0,232.0,214.92,160.54
2016,4,19,13,15,32.0,321.5,1.8,25.0,351.5,322.16,241.19
2016,4,19,13,30,53.0,422.0,1.8,25.0,471.0,423.61,314.48
2016,4,19,13,45,168.0,427.5,1.8,25.0,577.5,499.92,370.74
2016,4,19,14,0,283.0,433.0,1.8,25.0,684.0,563.3,416.31
2016,4,19,14,15,317.0,408.0,1.85,24.5,680.5,544.58,403.91
2016,4,19,14,30,351.0,383.0,1.9,24.0,677.0,522.72,389.29
2016,4,19,14,45,213.5,372.0,1.95,24.0,548.5,426.97,319.38
2016,4,19,15,0,76.0,361.0,2.0,24.0,420.0,345.66,259.9
2016,4,19,15,15,50.5,314.0,2.05,23.5,352.5,290.52,219.97
2016,4,19,15,30,25.0,267.0,2.1,23.0,285.0,246.49,187.8
2016,4,19,15,45,19.5,240.5,2.15,23.0,254.0,219.65,167.8
2016,4,19,16,0,14.0,214.0,2.2,23.0,223.0,193.62,148.25
2016,4,19,16,15,7.0,183.5,2.2,23.0,188.0,164.9,126.49
2016,4,19,16,30,0.0,153.0,2.2,23.0,153.0,137.17,105.33
2016,4,19,16,45,24.5,162.0,2.2,23.0,172.5,137.52,105.18
2016,4,19,17,0,49.0,171.0,2.2,23.0,192.0,138.09,106.48
2016,4,19,17,15,40.5,147.5,1.95,22.5,163.0,119.78,97.15
2016,4,19,17,30,32.0,124.0,1.7,22.0,134.0,102.18,82.6
2016,4,19,17,45,172.5,101.5,1.5,21.5,140.5,77.39,61.55
2016,4,19,18,0,313.0,79.0,1.3,21.0,147.0,58.9,45.5
2016,4,19,18,15,228.5,59.5,1.25,20.5,101.5,45.33,33.37
2016,4,19,18,30,144.0,40.0,1.2,20.0,56.0,32.52,21.38
2016,4,19,18,45,72.0,20.0,1.15,20.0,28.0,16.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.24,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,20,7,45,72.0,91.0,0.65,19.5,121.5,154.92,125.02
2016,4,20,8,0,144.0,177.0,0.6,20.0,238.0,316.26,252.03
2016,4,20,8,15,163.0,203.0,0.6,20.0,281.0,363.85,286.5
2016,4,20,8,30,182.0,229.0,0.6,20.0,324.0,411.83,321.27
2016,4,20,8,45,342.0,218.0,0.65,20.5,419.5,552.45,425.74
2016,4,20,9,0,502.0,207.0,0.7,21.0,515.0,703.17,530.81
2016,4,20,9,15,405.5,259.0,0.75,21.0,521.0,681.06,509.97
2016,4,20,9,30,309.0,311.0,0.8,21.0,527.0,640.2,478.57
2016,4,20,9,45,382.5,305.5,0.9,21.5,589.5,704.38,523.78
2016,4,20,10,0,456.0,300.0,1.0,22.0,652.0,782.39,575.76
2016,4,20,10,15,405.0,340.0,1.05,22.5,663.5,763.15,558.89
2016,4,20,10,30,354.0,380.0,1.1,23.0,675.0,753.54,549.36
2016,4,20,10,45,562.5,287.5,1.15,23.5,775.5,866.1,627.99
2016,4,20,11,0,771.0,195.0,1.2,24.0,876.0,963.85,690.35
2016,4,20,11,15,777.0,196.5,1.2,24.0,897.0,961.91,687.15
2016,4,20,11,30,783.0,198.0,1.2,24.0,918.0,956.77,683.39
2016,4,20,11,45,822.5,174.0,1.2,24.0,939.5,955.01,681.91
2016,4,20,12,0,862.0,150.0,1.2,24.0,961.0,942.63,673.84
2016,4,20,12,15,863.5,150.0,1.2,24.0,966.0,922.66,661.2
2016,4,20,12,30,865.0,150.0,1.2,24.0,971.0,899.8,646.86
2016,4,20,12,45,863.0,150.5,1.2,24.0,967.0,871.64,629.16
2016,4,20,13,0,861.0,151.0,1.2,24.0,963.0,841.01,609.87
2016,4,20,13,15,858.0,150.5,1.15,24.0,950.0,806.4,587.27
2016,4,20,13,30,855.0,150.0,1.1,24.0,937.0,769.66,563.23
2016,4,20,13,45,850.5,148.0,1.1,24.0,916.5,728.61,535.62
2016,4,20,14,0,846.0,146.0,1.1,24.0,896.0,685.86,505.85
2016,4,20,14,15,838.0,144.0,1.1,24.0,867.0,637.74,471.68
2016,4,20,14,30,830.0,142.0,1.1,24.0,838.0,589.45,436.45
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.5,539.1,398.8
2016,4,20,15,0,832.0,124.0,1.1,24.0,771.0,487.39,358.87
2016,4,20,15,15,818.5,121.0,1.15,23.5,728.5,433.51,316.89
2016,4,20,15,30,805.0,118.0,1.2,23.0,686.0,380.06,273.71
2016,4,20,15,45,554.0,193.5,1.3,23.0,572.0,315.34,226.08
2016,4,20,16,0,303.0,269.0,1.4,23.0,458.0,282.94,206.25
2016,4,20,16,15,511.5,186.5,1.45,23.0,472.0,233.0,158.74
2016,4,20,16,30,720.0,104.0,1.5,23.0,486.0,163.9,95.56
2016,4,20,16,45,687.0,99.0,1.55,23.0,431.0,114.31,62.91
2016,4,20,17,0,654.0,94.0,1.6,23.0,376.0,68.64,44.32
2016,4,20,17,15,609.5,87.0,1.45,22.5,320.5,57.21,43.9
2016,4,20,17,30,565.0,80.0,1.3,22.0,265.0,54.92,42.14
2016,4,20,17,45,498.5,71.5,1.2,21.5,211.0,51.14,38.96
2016,4,20,18,0,432.0,63.0,1.1,21.0,157.0,47.16,35.41
2016,4,20,18,15,335.5,49.5,1.1,20.5,109.5,37.51,26.71
2016,4,20,18,30,239.0,36.0,1.1,20.0,62.0,27.89,17.63
2016,4,20,18,45,119.5,18.0,1.1,20.0,31.0,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,2.31,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,4.62,0.0
2016,4,21,6,45,0.0,9.0,0.55,18.5,9.0,8.33,1.3
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.04,4.51
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,16.68,8.46
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,21.33,12.35
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,15.76,7.61
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.2,2.89
2016,4,21,8,15,0.0,37.5,0.8,21.0,37.5,34.84,23.34
2016,4,21,8,30,0.0,64.0,0.8,21.0,64.0,59.56,43.5
2016,4,21,8,45,0.0,60.5,0.85,21.5,60.5,56.31,40.56
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.7
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,73.17,53.76
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,93.45,69.75
2016,4,21,9,45,19.5,212.0,0.95,22.5,227.0,221.86,170.06
2016,4,21,10,0,39.0,324.0,1.0,23.0,354.0,368.05,278.06
2016,4,21,10,15,206.0,349.0,1.0,23.0,520.0,567.26,423.81
2016,4,21,10,30,373.0,374.0,1.0,23.0,686.0,766.08,559.26
2016,4,21,10,45,599.5,266.5,1.05,23.5,788.5,883.87,638.89
2016,4,21,11,0,826.0,159.0,1.1,24.0,891.0,981.67,699.51
2016,4,21,11,15,832.0,160.5,1.15,24.0,912.0,979.72,697.14
2016,4,21,11,30,838.0,162.0,1.2,24.0,933.0,974.44,694.15
2016,4,21,11,45,856.0,152.5,1.3,24.5,950.5,958.81,684.26
2016,4,21,12,0,874.0,143.0,1.4,25.0,968.0,948.14,677.61
2016,4,21,12,15,875.0,143.5,1.5,25.0,972.5,928.02,666.19
2016,4,21,12,30,876.0,144.0,1.6,25.0,977.0,904.98,652.89
2016,4,21,12,45,874.5,144.5,1.7,25.0,973.0,877.02,636.27
2016,4,21,13,0,873.0,145.0,1.8,25.0,969.0,846.52,617.83
2016,4,21,13,15,870.0,144.0,1.85,25.0,956.5,811.14,595.47
2016,4,21,13,30,867.0,143.0,1.9,25.0,944.0,773.61,571.48
2016,4,21,13,45,857.5,144.5,2.0,25.0,922.0,731.63,543.57
2016,4,21,14,0,848.0,146.0,2.1,25.0,900.0,688.27,513.23
2016,4,21,14,15,840.0,144.0,2.15,25.0,871.0,640.08,478.5
2016,4,21,14,30,832.0,142.0,2.2,25.0,842.0,591.72,442.65
2016,4,21,14,45,822.5,139.0,2.25,25.0,805.5,540.98,404.02
2016,4,21,15,0,813.0,136.0,2.3,25.0,769.0,489.86,363.92
2016,4,21,15,15,798.5,133.0,2.3,24.5,726.5,436.52,321.52
2016,4,21,15,30,784.0,130.0,2.3,24.0,684.0,383.77,278.29
2016,4,21,15,45,768.0,125.0,2.3,24.0,636.5,329.74,232.62
2016,4,21,16,0,752.0,120.0,2.3,24.0,589.0,276.94,187.54
2016,4,21,16,15,514.0,171.5,2.2,23.5,480.0,223.28,151.42
2016,4,21,16,30,276.0,223.0,2.1,23.0,371.0,203.58,145.74
2016,4,21,16,45,142.5,186.0,2.05,23.0,262.0,155.96,115.4
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,130.01,100.24
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,112.47,90.95
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,95.21,76.67
2016,4,21,17,45,0.0,86.0,1.7,21.5,86.0,76.64,60.93
2016,4,21,18,0,0.0,64.0,1.6,21.0,64.0,57.84,44.62
2016,4,21,18,15,0.0,44.5,1.55,20.5,44.5,40.79,29.53
2016,4,21,18,30,0.0,25.0,1.5,20.0,25.0,23.21,13.78
2016,4,21,18,45,0.0,12.5,1.5,20.0,12.5,11.59,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.5,16.0,1.8,13.5,34.0,116.9,27.48
2016,4,22,6,30,339.0,32.0,2.1,14.0,68.0,241.7,189.4
2016,4,22,6,45,441.5,42.5,2.4,15.0,119.0,327.55,267.24
2016,4,22,7,0,544.0,53.0,2.7,16.0,170.0,422.88,348.41
2016,4,22,7,15,607.5,60.0,2.6,16.5,227.5,496.55,408.92
2016,4,22,7,30,671.0,67.0,2.5,17.0,285.0,574.35,469.47
2016,4,22,7,45,712.0,73.0,2.45,18.0,343.5,634.14,511.32
2016,4,22,8,0,753.0,79.0,2.4,19.0,402.0,699.03,555.12
2016,4,22,8,15,782.5,83.0,2.35,19.5,459.0,752.79,590.21
2016,4,22,8,30,812.0,87.0,2.3,20.0,516.0,805.98,623.89
2016,4,22,8,45,832.5,91.0,2.25,21.0,570.0,850.38,649.32
2016,4,22,9,0,853.0,95.0,2.2,22.0,624.0,893.0,672.89
2016,4,22,9,15,869.0,97.5,2.25,22.5,673.5,919.88,687.7
2016,4,22,9,30,885.0,100.0,2.3,23.0,723.0,951.97,706.05
2016,4,22,9,45,896.0,103.0,2.4,23.5,766.5,977.17,720.22
2016,4,22,10,0,907.0,106.0,2.5,24.0,810.0,999.3,732.45
2016,4,22,10,15,916.0,108.0,2.55,24.0,847.5,1015.15,741.62
2016,4,22,10,30,925.0,110.0,2.6,24.0,885.0,1027.62,748.8
2016,4,22,10,45,930.5,112.0,2.65,24.0,914.5,1033.16,751.69
2016,4,22,11,0,936.0,114.0,2.7,24.0,944.0,1035.13,752.48
2016,4,22,11,15,940.0,114.5,2.7,24.0,965.5,1030.49,748.72
2016,4,22,11,30,944.0,115.0,2.7,24.0,987.0,1022.29,742.88
2016,4,22,11,45,947.0,115.5,2.75,24.5,1000.0,1009.61,733.34
2016,4,22,12,0,950.0,116.0,2.8,25.0,1013.0,993.47,721.72
2016,4,22,12,15,950.5,116.0,2.8,25.0,1017.5,971.21,707.22
2016,4,22,12,30,951.0,116.0,2.8,25.0,1022.0,945.8,690.75
2016,4,22,12,45,949.0,116.5,2.8,25.0,1017.0,915.71,671.23
2016,4,22,13,0,947.0,117.0,2.8,25.0,1012.0,882.85,649.85
2016,4,22,13,15,944.0,116.5,2.75,25.0,999.0,845.7,625.19
2016,4,22,13,30,941.0,116.0,2.7,25.0,986.0,806.15,598.82
2016,4,22,13,45,935.5,115.0,2.7,25.5,963.5,762.18,568.45
2016,4,22,14,0,930.0,114.0,2.7,26.0,941.0,716.35,534.74
2016,4,22,14,15,923.0,113.0,2.65,25.5,911.5,667.93,500.08
2016,4,22,14,30,916.0,112.0,2.6,25.0,882.0,618.17,463.44
2016,4,22,14,45,905.5,110.5,2.6,25.0,844.5,565.07,422.58
2016,4,22,15,0,895.0,109.0,2.6,25.0,807.0,511.42,380.12
2016,4,22,15,15,882.5,106.5,2.5,25.0,763.5,455.82,334.77
2016,4,22,15,30,870.0,104.0,2.4,25.0,720.0,400.36,288.38
2016,4,22,15,45,853.5,101.0,2.35,25.0,670.5,343.66,240.3
2016,4,22,16,0,837.0,98.0,2.3,25.0,621.0,281.44,187.63
2016,4,22,16,15,815.0,94.5,2.15,24.5,567.5,225.41,140.76
2016,4,22,16,30,793.0,91.0,2.0,24.0,514.0,171.62,98.29
2016,4,22,16,45,763.5,86.5,1.85,24.0,457.5,118.91,62.94
2016,4,22,17,0,734.0,82.0,1.7,24.0,401.0,69.72,42.12
2016,4,22,17,15,692.5,76.0,1.5,23.0,343.5,49.04,36.78
2016,4,22,17,30,651.0,70.0,1.3,22.0,286.0,47.07,35.35
2016,4,22,17,45,589.5,62.5,1.15,21.5,229.5,43.68,32.51
2016,4,22,18,0,528.0,55.0,1.0,21.0,173.0,40.09,29.32
2016,4,22,18,15,427.0,44.5,1.0,20.0,122.0,33.58,23.43
2016,4,22,18,30,326.0,34.0,1.0,19.0,71.0,26.7,16.85
2016,4,22,18,45,163.0,17.0,1.05,18.5,35.5,13.16,0.71
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
