Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,157.5,17.0,1.0,14.5,34.5,114.07,40.14
2016,4,23,6,30,315.0,34.0,1.1,15.0,69.0,232.34,181.56
2016,4,23,6,45,420.5,45.0,1.2,16.0,120.0,319.75,258.51
2016,4,23,7,0,526.0,56.0,1.3,17.0,171.0,416.82,339.03
2016,4,23,7,15,590.0,63.5,1.2,17.5,228.0,490.86,397.77
2016,4,23,7,30,654.0,71.0,1.1,18.0,285.0,569.03,456.38
2016,4,23,7,45,697.0,76.5,1.0,19.0,343.5,632.64,498.79
2016,4,23,8,0,740.0,82.0,0.9,20.0,402.0,694.02,537.29
2016,4,23,8,15,769.5,86.5,1.0,20.5,459.0,747.95,572.38
2016,4,23,8,30,799.0,91.0,1.1,21.0,516.0,801.33,606.35
2016,4,23,8,45,819.0,95.5,1.25,22.0,569.5,845.47,632.94
2016,4,23,9,0,839.0,100.0,1.4,23.0,623.0,887.84,657.97
2016,4,23,9,15,855.0,103.0,1.45,23.0,672.0,922.67,679.0
2016,4,23,9,30,871.0,106.0,1.5,23.0,721.0,947.04,693.26
2016,4,23,9,45,881.0,109.5,1.55,23.5,764.0,971.49,706.38
2016,4,23,10,0,891.0,113.0,1.6,24.0,807.0,992.88,717.54
2016,4,23,10,15,900.0,115.0,1.6,24.0,843.5,1008.46,725.79
2016,4,23,10,30,909.0,117.0,1.6,24.0,880.0,1020.71,732.11
2016,4,23,10,45,913.0,119.5,1.65,24.5,909.0,1025.15,733.03
2016,4,23,11,0,917.0,122.0,1.7,25.0,938.0,1026.06,731.96
2016,4,23,11,15,921.5,123.0,1.7,25.0,959.0,1022.38,728.92
2016,4,23,11,30,926.0,124.0,1.7,25.0,980.0,1015.19,723.87
2016,4,23,11,45,928.0,124.5,1.7,25.0,993.0,1001.65,715.03
2016,4,23,12,0,930.0,125.0,1.7,25.0,1006.0,984.76,704.24
2016,4,23,12,15,930.5,125.5,1.7,25.0,1010.0,963.25,690.65
2016,4,23,12,30,931.0,126.0,1.7,25.0,1014.0,938.65,675.18
2016,4,23,12,45,928.0,126.5,1.75,25.5,1009.0,908.12,655.23
2016,4,23,13,0,925.0,127.0,1.8,26.0,1004.0,874.98,633.57
2016,4,23,13,15,922.5,126.5,1.85,26.0,991.0,838.87,611.08
2016,4,23,13,30,920.0,126.0,1.9,26.0,978.0,800.42,586.81
2016,4,23,13,45,914.0,125.5,1.95,26.0,956.5,757.28,559.01
2016,4,23,14,0,908.0,125.0,2.0,26.0,935.0,712.39,527.71
2016,4,23,14,15,901.5,123.5,2.1,25.5,905.5,664.77,494.92
2016,4,23,14,30,895.0,122.0,2.2,25.0,876.0,615.84,459.97
2016,4,23,14,45,885.5,120.0,2.3,25.0,839.5,563.81,420.63
2016,4,23,15,0,876.0,118.0,2.4,25.0,803.0,511.19,379.51
2016,4,23,15,15,863.0,115.5,2.45,25.0,760.0,456.33,335.3
2016,4,23,15,30,850.0,113.0,2.5,25.0,717.0,396.06,285.86
2016,4,23,15,45,834.5,109.5,2.6,25.0,668.0,339.92,238.44
2016,4,23,16,0,819.0,106.0,2.7,25.0,619.0,284.86,191.29
2016,4,23,16,15,796.0,102.0,2.65,24.5,565.5,229.25,144.82
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,176.02,102.72
2016,4,23,16,45,742.0,93.5,2.55,24.0,456.0,124.36,67.82
2016,4,23,17,0,711.0,89.0,2.5,24.0,400.0,70.41,41.99
2016,4,23,17,15,668.0,82.5,2.3,23.0,342.5,53.67,40.75
2016,4,23,17,30,625.0,76.0,2.1,22.0,285.0,51.56,39.23
2016,4,23,17,45,559.0,68.5,1.9,21.5,228.5,48.41,36.6
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,45.11,33.66
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,37.48,26.8
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,29.4,19.16
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,14.46,2.08
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.0,19.5,1.9,15.5,21.0,26.99,7.63
2016,4,24,6,30,26.0,39.0,2.1,16.0,42.0,58.95,42.55
2016,4,24,6,45,54.5,64.0,2.35,16.5,74.5,106.02,83.53
2016,4,24,7,0,83.0,89.0,2.6,17.0,107.0,163.31,132.5
2016,4,24,7,15,118.5,110.0,2.8,17.5,144.5,212.28,173.96
2016,4,24,7,30,154.0,131.0,3.0,18.0,182.0,263.98,216.66
2016,4,24,7,45,115.0,155.0,3.2,18.5,197.0,266.64,216.95
2016,4,24,8,0,76.0,179.0,3.4,19.0,212.0,253.31,204.19
2016,4,24,8,15,38.0,164.0,3.5,19.0,180.5,202.4,161.63
2016,4,24,8,30,0.0,149.0,3.6,19.0,149.0,143.63,112.35
2016,4,24,8,45,0.0,144.0,3.75,19.5,144.0,137.5,106.88
2016,4,24,9,0,0.0,139.0,3.9,20.0,139.0,131.88,101.81
2016,4,24,9,15,43.0,232.5,3.95,20.0,263.0,277.88,218.71
2016,4,24,9,30,86.0,326.0,4.0,20.0,387.0,420.52,328.44
2016,4,24,9,45,48.5,281.0,4.1,20.5,316.5,332.67,258.76
2016,4,24,10,0,11.0,236.0,4.2,21.0,246.0,237.08,182.98
2016,4,24,10,15,21.0,288.0,4.2,21.5,306.5,298.11,229.74
2016,4,24,10,30,31.0,340.0,4.2,22.0,367.0,371.75,284.68
2016,4,24,10,45,25.5,330.0,4.25,22.5,353.0,353.36,269.55
2016,4,24,11,0,20.0,320.0,4.3,23.0,339.0,325.46,247.68
2016,4,24,11,15,19.5,319.0,4.3,23.0,337.5,322.75,245.43
2016,4,24,11,30,19.0,318.0,4.3,23.0,336.0,320.05,243.18
2016,4,24,11,45,18.0,314.5,4.3,23.0,332.0,314.47,238.79
2016,4,24,12,0,17.0,311.0,4.3,23.0,328.0,308.92,234.47
2016,4,24,12,15,32.5,372.5,4.2,23.0,404.5,384.59,291.25
2016,4,24,12,30,48.0,434.0,4.1,23.0,481.0,452.55,341.15
2016,4,24,12,45,41.0,416.0,4.1,23.5,455.5,424.7,319.68
2016,4,24,13,0,34.0,398.0,4.1,24.0,430.0,397.64,299.16
2016,4,24,13,15,19.0,275.0,4.05,24.0,293.0,269.76,203.87
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,144.53,108.09
2016,4,24,13,45,3.0,147.5,3.95,24.0,150.5,139.34,104.26
2016,4,24,14,0,2.0,143.0,3.9,24.0,145.0,134.25,100.38
2016,4,24,14,15,136.5,276.5,3.85,24.0,392.0,330.29,252.71
2016,4,24,14,30,271.0,410.0,3.8,24.0,639.0,501.52,378.96
2016,4,24,14,45,514.5,286.5,3.75,24.0,698.0,504.99,381.86
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,490.39,369.15
2016,4,24,15,15,744.0,159.5,3.7,24.0,716.0,434.94,324.07
2016,4,24,15,30,730.0,156.0,3.7,24.0,675.0,384.28,281.68
2016,4,24,15,45,475.0,221.0,3.7,24.0,550.0,316.13,230.72
2016,4,24,16,0,220.0,286.0,3.7,24.0,425.0,284.49,211.4
2016,4,24,16,15,433.5,209.5,3.65,23.5,453.0,239.0,167.56
2016,4,24,16,30,647.0,133.0,3.6,23.0,481.0,181.66,113.09
2016,4,24,16,45,615.5,125.5,3.55,23.0,427.5,134.39,80.61
2016,4,24,17,0,584.0,118.0,3.5,23.0,374.0,90.97,59.99
2016,4,24,17,15,539.0,109.0,3.3,22.5,319.5,73.99,58.27
2016,4,24,17,30,494.0,100.0,3.1,22.0,265.0,70.32,55.4
2016,4,24,17,45,434.5,87.5,2.9,22.0,212.5,63.13,49.23
2016,4,24,18,0,375.0,75.0,2.7,22.0,160.0,55.53,42.5
2016,4,24,18,15,286.5,59.0,2.6,21.5,113.0,44.69,32.8
2016,4,24,18,30,198.0,43.0,2.5,21.0,66.0,33.31,22.28
2016,4,24,18,45,99.0,21.5,2.45,20.5,33.0,16.83,4.01
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,109.0,21.0,2.55,19.5,33.5,96.55,47.48
2016,4,25,6,30,218.0,42.0,2.7,20.0,67.0,192.0,148.64
2016,4,25,6,45,311.5,57.0,2.85,20.5,115.0,271.75,218.25
2016,4,25,7,0,405.0,72.0,3.0,21.0,163.0,360.45,292.76
2016,4,25,7,15,214.5,97.0,3.2,21.5,146.5,269.04,218.63
2016,4,25,7,30,24.0,122.0,3.4,22.0,130.0,149.43,117.91
2016,4,25,7,45,67.5,153.0,3.6,22.5,181.5,216.86,173.15
2016,4,25,8,0,111.0,184.0,3.8,23.0,233.0,299.16,238.4
2016,4,25,8,15,75.0,198.5,3.9,23.5,233.5,273.73,216.04
2016,4,25,8,30,39.0,213.0,4.0,24.0,234.0,258.37,201.7
2016,4,25,8,45,58.5,246.0,4.15,24.5,281.0,311.27,242.13
2016,4,25,9,0,78.0,279.0,4.3,25.0,328.0,364.53,281.9
2016,4,25,9,15,168.5,304.0,4.35,25.0,420.5,488.4,376.42
2016,4,25,9,30,259.0,329.0,4.4,25.0,513.0,615.12,469.8
2016,4,25,9,45,301.0,341.0,4.45,25.5,567.5,668.2,506.36
2016,4,25,10,0,343.0,353.0,4.5,26.0,622.0,721.04,542.49
2016,4,25,10,15,576.0,255.0,4.5,26.5,731.5,857.82,642.17
2016,4,25,10,30,809.0,157.0,4.5,27.0,841.0,976.17,720.94
2016,4,25,10,45,814.0,160.5,4.5,27.5,868.5,981.79,721.42
2016,4,25,11,0,819.0,164.0,4.5,28.0,896.0,984.13,720.64
2016,4,25,11,15,824.0,165.0,4.5,28.0,916.0,980.59,717.57
2016,4,25,11,30,829.0,166.0,4.5,28.0,936.0,973.79,712.52
2016,4,25,11,45,853.5,152.0,4.55,28.0,954.0,959.84,703.12
2016,4,25,12,0,878.0,138.0,4.6,28.0,972.0,951.04,697.29
2016,4,25,12,15,878.5,138.0,4.55,28.0,976.0,929.96,682.86
2016,4,25,12,30,879.0,138.0,4.5,28.0,980.0,906.01,666.65
2016,4,25,12,45,521.5,315.5,4.5,28.5,814.5,746.3,551.8
2016,4,25,13,0,164.0,493.0,4.5,29.0,649.0,590.94,433.02
2016,4,25,13,15,513.0,317.5,4.45,29.0,796.0,695.35,515.99
2016,4,25,13,30,862.0,142.0,4.4,29.0,943.0,773.1,575.51
2016,4,25,13,45,551.0,295.5,4.35,29.0,803.5,652.43,484.54
2016,4,25,14,0,240.0,449.0,4.3,29.0,664.0,554.62,408.95
2016,4,25,14,15,143.5,410.5,4.25,29.0,538.0,447.13,331.22
2016,4,25,14,30,47.0,372.0,4.2,29.0,412.0,354.3,262.96
2016,4,25,14,45,423.5,256.5,4.2,29.0,590.5,433.89,324.37
2016,4,25,15,0,800.0,141.0,4.2,29.0,769.0,492.72,364.86
2016,4,25,15,15,786.0,138.0,4.1,29.0,727.0,440.36,322.07
2016,4,25,15,30,772.0,135.0,4.0,29.0,685.0,388.57,279.18
2016,4,25,15,45,395.5,181.5,3.95,29.0,463.0,261.96,187.76
2016,4,25,16,0,19.0,228.0,3.9,29.0,241.0,206.75,154.96
2016,4,25,16,15,347.0,174.5,3.75,28.5,363.0,196.63,135.34
2016,4,25,16,30,675.0,121.0,3.6,28.0,485.0,177.48,106.45
2016,4,25,16,45,642.0,115.0,3.5,28.0,431.0,129.64,74.0
2016,4,25,17,0,609.0,109.0,3.4,28.0,377.0,85.77,53.49
2016,4,25,17,15,564.0,101.0,3.2,27.5,322.5,67.4,51.52
2016,4,25,17,30,519.0,93.0,3.0,27.0,268.0,64.86,49.63
2016,4,25,17,45,454.5,82.5,2.8,26.5,214.5,59.39,45.13
2016,4,25,18,0,390.0,72.0,2.6,26.0,161.0,53.19,39.79
2016,4,25,18,15,300.5,57.0,2.65,25.5,114.0,43.07,30.87
2016,4,25,18,30,211.0,42.0,2.7,25.0,67.0,32.46,21.21
2016,4,25,18,45,105.5,21.0,2.8,24.5,33.5,16.4,4.21
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,82.97,44.33
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,180.25,139.96
2016,4,26,6,45,263.5,63.5,4.15,20.5,113.5,253.58,204.1
2016,4,26,7,0,340.0,82.0,4.2,21.0,160.0,333.95,272.03
2016,4,26,7,15,170.0,89.0,4.3,21.0,128.0,228.83,186.55
2016,4,26,7,30,0.0,96.0,4.4,21.0,96.0,93.36,71.89
2016,4,26,7,45,13.0,130.0,4.55,21.5,136.0,138.55,109.05
2016,4,26,8,0,26.0,164.0,4.7,22.0,176.0,195.19,154.52
2016,4,26,8,15,320.0,157.0,4.8,22.5,329.0,450.19,362.91
2016,4,26,8,30,614.0,150.0,4.9,23.0,482.0,721.24,569.63
2016,4,26,8,45,503.0,200.5,5.05,23.5,490.5,691.28,541.43
2016,4,26,9,0,392.0,251.0,5.2,24.0,499.0,644.1,501.81
2016,4,26,9,15,552.0,211.5,5.25,24.5,589.0,767.61,593.7
2016,4,26,9,30,712.0,172.0,5.3,25.0,679.0,888.48,677.83
2016,4,26,9,45,728.5,175.0,5.4,25.5,721.0,915.48,693.62
2016,4,26,10,0,745.0,178.0,5.5,26.0,763.0,940.0,708.18
2016,4,26,10,15,756.0,181.5,5.55,26.0,798.5,956.99,718.74
2016,4,26,10,30,767.0,185.0,5.6,26.0,834.0,965.05,723.33
2016,4,26,10,45,771.0,190.0,5.7,26.5,861.5,970.87,725.42
2016,4,26,11,0,775.0,195.0,5.8,27.0,889.0,973.49,725.46
2016,4,26,11,15,780.0,196.5,5.85,27.0,909.0,970.41,722.94
2016,4,26,11,30,785.0,198.0,5.9,27.0,929.0,964.17,718.41
2016,4,26,11,45,792.5,195.5,5.95,27.0,942.0,953.29,710.85
2016,4,26,12,0,800.0,193.0,6.0,27.0,955.0,939.32,701.3
2016,4,26,12,15,603.0,310.5,5.95,27.0,886.0,854.38,639.0
2016,4,26,12,30,406.0,428.0,5.9,27.0,817.0,768.06,572.39
2016,4,26,12,45,255.0,455.0,5.9,27.5,699.0,646.3,481.69
2016,4,26,13,0,104.0,482.0,5.9,28.0,581.0,531.78,394.91
2016,4,26,13,15,99.0,473.0,5.85,28.0,566.5,511.59,380.53
2016,4,26,13,30,94.0,464.0,5.8,28.0,552.0,491.73,366.1
2016,4,26,13,45,59.5,403.0,5.8,28.0,458.5,406.28,303.45
2016,4,26,14,0,25.0,342.0,5.8,28.0,365.0,324.78,242.96
2016,4,26,14,15,68.5,380.5,5.7,28.0,439.5,380.49,285.21
2016,4,26,14,30,112.0,419.0,5.6,28.0,514.0,430.11,321.94
2016,4,26,14,45,143.5,403.0,5.6,28.0,519.5,417.36,312.68
2016,4,26,15,0,175.0,387.0,5.6,28.0,525.0,407.21,305.0
2016,4,26,15,15,400.0,298.0,5.5,27.5,590.0,405.8,302.77
2016,4,26,15,30,625.0,209.0,5.4,27.0,655.0,391.36,287.11
2016,4,26,15,45,452.0,244.0,5.3,27.0,555.0,328.4,239.05
2016,4,26,16,0,279.0,279.0,5.2,27.0,455.0,287.87,210.53
2016,4,26,16,15,376.5,239.0,4.95,26.5,455.5,258.21,183.14
2016,4,26,16,30,474.0,199.0,4.7,26.0,456.0,210.64,141.82
2016,4,26,16,45,302.5,193.0,4.5,26.0,351.0,168.29,117.78
2016,4,26,17,0,131.0,187.0,4.3,26.0,246.0,145.05,108.95
2016,4,26,17,15,103.5,167.0,4.1,25.5,209.0,126.14,101.44
2016,4,26,17,30,76.0,147.0,3.9,25.0,172.0,117.46,94.61
2016,4,26,17,45,120.0,125.5,3.7,24.5,157.0,97.24,77.75
2016,4,26,18,0,164.0,104.0,3.5,24.0,142.0,81.62,64.39
2016,4,26,18,15,112.0,75.0,3.5,23.5,97.5,60.48,45.94
2016,4,26,18,30,60.0,46.0,3.5,23.0,53.0,38.53,26.51
2016,4,26,18,45,30.0,23.0,3.55,23.0,26.5,20.07,7.12
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,105.87,63.33
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,207.61,164.68
2016,4,27,6,45,362.5,57.0,3.45,16.0,128.5,301.87,247.68
2016,4,27,7,0,486.0,69.0,3.5,16.0,182.0,411.59,341.0
2016,4,27,7,15,552.5,78.0,3.4,16.5,239.5,488.27,403.76
2016,4,27,7,30,619.0,87.0,3.3,17.0,297.0,569.07,467.01
2016,4,27,7,45,679.5,90.0,3.25,17.5,359.0,641.78,520.84
2016,4,27,8,0,740.0,93.0,3.2,18.0,421.0,716.95,573.8
2016,4,27,8,15,771.5,98.0,3.15,19.0,479.0,768.62,606.61
2016,4,27,8,30,803.0,103.0,3.1,20.0,537.0,824.36,641.4
2016,4,27,8,45,832.0,104.0,3.05,21.0,594.0,872.36,669.69
2016,4,27,9,0,861.0,105.0,3.0,22.0,651.0,918.96,696.3
2016,4,27,9,15,877.5,108.0,2.95,22.5,701.0,954.58,716.26
2016,4,27,9,30,894.0,111.0,2.9,23.0,751.0,979.46,728.89
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,1006.13,741.69
2016,4,27,10,0,923.0,114.0,2.9,25.0,841.0,1029.83,752.42
2016,4,27,10,15,931.5,116.0,2.8,25.5,878.0,1045.01,758.19
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,1056.75,761.84
2016,4,27,10,45,946.5,119.0,2.65,26.5,945.0,1061.94,761.94
2016,4,27,11,0,953.0,120.0,2.6,27.0,975.0,1063.53,759.97
2016,4,27,11,15,956.5,121.0,2.6,27.0,996.0,1058.56,756.08
2016,4,27,11,30,960.0,122.0,2.6,27.0,1017.0,1049.97,750.12
2016,4,27,11,45,965.0,120.5,2.6,27.5,1030.5,1036.79,739.96
2016,4,27,12,0,970.0,119.0,2.6,28.0,1044.0,1020.11,727.78
2016,4,27,12,15,970.0,119.0,2.6,28.0,1047.5,996.87,713.02
2016,4,27,12,30,970.0,119.0,2.6,28.0,1051.0,970.48,696.33
2016,4,27,12,45,968.5,118.5,2.6,28.0,1045.5,939.34,676.61
2016,4,27,13,0,967.0,118.0,2.6,28.0,1040.0,905.42,655.06
2016,4,27,13,15,963.5,117.0,2.55,28.0,1026.0,866.82,629.98
2016,4,27,13,30,960.0,116.0,2.5,28.0,1012.0,825.86,603.24
2016,4,27,13,45,955.0,115.0,2.5,28.0,989.5,781.61,574.46
2016,4,27,14,0,950.0,114.0,2.5,28.0,967.0,735.44,542.58
2016,4,27,14,15,943.0,112.5,2.4,28.0,936.5,685.87,506.49
2016,4,27,14,30,936.0,111.0,2.3,28.0,906.0,634.94,468.64
2016,4,27,14,45,925.5,110.0,2.25,28.0,867.5,581.46,428.2
2016,4,27,15,0,915.0,109.0,2.2,28.0,829.0,527.41,386.21
2016,4,27,15,15,902.5,106.5,2.0,28.0,785.0,470.95,340.88
2016,4,27,15,30,890.0,104.0,1.8,28.0,741.0,414.63,294.56
2016,4,27,15,45,872.0,102.0,1.65,28.0,690.5,357.34,246.86
2016,4,27,16,0,854.0,100.0,1.5,28.0,640.0,294.72,194.78
2016,4,27,16,15,832.5,96.0,1.35,28.0,586.0,237.56,147.38
2016,4,27,16,30,811.0,92.0,1.2,28.0,532.0,182.58,103.98
2016,4,27,16,45,779.0,88.5,1.1,28.0,474.5,129.48,67.89
2016,4,27,17,0,747.0,85.0,1.0,28.0,417.0,80.18,45.0
2016,4,27,17,15,705.5,79.5,0.85,27.5,358.5,51.18,37.81
2016,4,27,17,30,664.0,74.0,0.7,27.0,300.0,49.7,36.8
2016,4,27,17,45,598.5,67.0,0.55,26.5,242.0,46.85,34.49
2016,4,27,18,0,533.0,60.0,0.4,26.0,184.0,43.84,31.9
2016,4,27,18,15,435.0,49.0,0.45,25.5,132.0,37.06,25.88
2016,4,27,18,30,337.0,38.0,0.5,25.0,80.0,29.89,19.23
2016,4,27,18,45,168.5,19.0,0.6,24.5,40.0,14.61,4.01
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,132.5,22.0,1.45,15.0,39.0,111.99,71.13
2016,4,28,6,30,265.0,44.0,1.7,16.0,78.0,219.97,174.53
2016,4,28,6,45,359.5,57.5,2.0,17.0,128.0,301.33,245.3
2016,4,28,7,0,454.0,71.0,2.3,18.0,178.0,394.81,323.24
2016,4,28,7,15,516.0,80.5,2.45,18.5,233.5,467.8,382.46
2016,4,28,7,30,578.0,90.0,2.6,19.0,289.0,544.56,442.33
2016,4,28,7,45,625.0,96.5,2.8,20.0,346.0,609.87,490.35
2016,4,28,8,0,672.0,103.0,3.0,21.0,403.0,676.81,536.99
2016,4,28,8,15,703.0,108.5,3.25,21.5,458.0,730.58,573.94
2016,4,28,8,30,734.0,114.0,3.5,22.0,513.0,784.06,610.06
2016,4,28,8,45,758.5,117.5,3.8,22.5,566.0,828.73,639.58
2016,4,28,9,0,783.0,121.0,4.1,23.0,619.0,867.82,664.9
2016,4,28,9,15,800.0,124.5,4.1,23.5,667.0,902.71,685.68
2016,4,28,9,30,817.0,128.0,4.1,24.0,715.0,935.28,704.67
2016,4,28,9,45,830.0,131.0,4.2,24.5,757.5,960.9,719.36
2016,4,28,10,0,843.0,134.0,4.3,25.0,800.0,983.64,732.15
2016,4,28,10,15,852.0,136.5,4.3,25.0,835.5,998.88,740.86
2016,4,28,10,30,861.0,139.0,4.3,25.0,871.0,1002.1,741.7
2016,4,28,10,45,865.5,142.0,4.35,25.5,899.0,1007.0,742.75
2016,4,28,11,0,870.0,145.0,4.4,26.0,927.0,1008.53,741.68
2016,4,28,11,15,874.0,146.0,4.4,26.0,947.0,1004.21,738.09
2016,4,28,11,30,878.0,147.0,4.4,26.0,967.0,996.57,732.47
2016,4,28,11,45,876.0,150.5,4.45,26.5,978.0,982.32,721.46
2016,4,28,12,0,874.0,154.0,4.5,27.0,989.0,964.94,708.54
2016,4,28,12,15,873.5,154.5,4.45,27.0,992.0,943.23,693.74
2016,4,28,12,30,873.0,155.0,4.4,27.0,995.0,918.73,677.17
2016,4,28,12,45,861.5,161.0,4.4,27.5,986.5,887.03,654.72
2016,4,28,13,0,850.0,167.0,4.4,28.0,978.0,857.47,633.79
2016,4,28,13,15,845.0,166.0,4.35,28.0,964.0,820.15,608.6
2016,4,28,13,30,840.0,165.0,4.3,28.0,950.0,780.96,582.05
2016,4,28,13,45,817.5,173.5,4.25,28.0,923.0,735.97,549.72
2016,4,28,14,0,795.0,182.0,4.2,28.0,896.0,690.75,516.54
2016,4,28,14,15,563.0,289.5,4.15,28.0,787.0,598.95,446.72
2016,4,28,14,30,331.0,397.0,4.1,28.0,678.0,527.1,391.38
2016,4,28,14,45,236.0,392.0,4.05,28.0,588.5,457.88,340.4
2016,4,28,15,0,141.0,387.0,4.0,28.0,499.0,391.77,291.71
2016,4,28,15,15,117.0,360.5,3.95,27.5,450.0,348.9,260.72
2016,4,28,15,30,93.0,334.0,3.9,27.0,401.0,316.3,237.09
2016,4,28,15,45,79.0,305.0,3.85,27.0,359.5,280.71,210.58
2016,4,28,16,0,65.0,276.0,3.8,27.0,318.0,247.03,185.47
2016,4,28,16,15,32.5,216.0,3.65,26.5,237.0,189.1,142.64
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,140.07,106.37
2016,4,28,16,45,1.0,149.0,3.35,26.0,149.5,132.89,101.1
2016,4,28,17,0,2.0,142.0,3.2,26.0,143.0,125.28,95.44
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,113.93,91.13
2016,4,28,17,30,269.0,152.0,2.8,25.0,244.0,111.05,89.14
2016,4,28,17,45,207.5,129.0,2.65,24.5,192.0,96.07,76.71
2016,4,28,18,0,146.0,106.0,2.5,24.0,140.0,83.02,65.58
2016,4,28,18,15,101.0,75.5,2.55,23.5,96.0,60.96,46.4
2016,4,28,18,30,56.0,45.0,2.6,23.0,52.0,37.93,26.13
2016,4,28,18,45,28.0,22.5,2.7,23.0,26.0,19.76,7.92
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,20.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,6.4,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.0,33.5,75.33,46.78
2016,4,29,6,30,114.0,49.0,2.9,21.0,63.0,136.93,105.52
2016,4,29,6,45,164.0,73.5,3.05,21.5,106.5,200.34,159.92
2016,4,29,7,0,214.0,98.0,3.2,22.0,150.0,267.06,215.81
2016,4,29,7,15,107.0,87.5,3.55,22.5,113.5,173.81,139.74
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,72.56,54.29
2016,4,29,7,45,49.5,133.0,4.25,23.5,155.0,177.8,140.96
2016,4,29,8,0,99.0,189.0,4.6,24.0,233.0,283.17,225.02
2016,4,29,8,15,49.5,167.0,4.75,24.5,189.0,214.89,168.65
2016,4,29,8,30,0.0,145.0,4.9,25.0,145.0,139.18,106.23
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,152.4,116.22
2016,4,29,9,0,3.0,170.0,5.3,26.0,172.0,165.69,126.09
2016,4,29,9,15,83.0,257.5,5.35,26.0,317.0,342.54,264.98
2016,4,29,9,30,163.0,345.0,5.4,26.0,462.0,528.83,404.98
2016,4,29,9,45,103.0,341.0,5.45,26.5,417.0,450.71,343.37
2016,4,29,10,0,43.0,337.0,5.5,27.0,372.0,385.51,291.65
2016,4,29,10,15,57.0,369.0,5.45,27.0,417.0,430.8,325.11
2016,4,29,10,30,71.0,401.0,5.4,27.0,462.0,475.46,357.45
2016,4,29,10,45,45.0,357.5,5.4,27.5,396.5,400.88,300.83
2016,4,29,11,0,19.0,314.0,5.4,28.0,331.0,318.57,238.37
2016,4,29,11,15,9.5,220.5,5.35,28.0,229.0,217.75,162.5
2016,4,29,11,30,0.0,127.0,5.3,28.0,127.0,119.23,87.03
2016,4,29,11,45,6.0,180.0,5.25,28.0,186.0,174.98,129.95
2016,4,29,12,0,12.0,233.0,5.2,28.0,245.0,230.33,171.9
2016,4,29,12,15,55.0,359.5,5.15,28.0,413.0,392.65,293.51
2016,4,29,12,30,98.0,486.0,5.1,28.0,581.0,545.91,404.14
2016,4,29,12,45,86.0,476.0,5.05,28.0,559.0,519.0,383.94
2016,4,29,13,0,74.0,466.0,5.0,28.0,537.0,492.84,364.88
2016,4,29,13,15,157.5,470.5,4.9,28.0,619.0,554.82,411.29
2016,4,29,13,30,241.0,475.0,4.8,28.0,701.0,609.79,451.43
2016,4,29,13,45,184.0,465.0,4.75,28.0,635.5,545.34,404.2
2016,4,29,14,0,127.0,455.0,4.7,28.0,570.0,485.42,360.35
2016,4,29,14,15,332.0,388.0,4.6,28.0,674.0,541.7,404.14
2016,4,29,14,30,537.0,321.0,4.5,28.0,778.0,579.56,432.17
2016,4,29,14,45,476.5,343.0,4.4,28.0,736.0,534.33,397.23
2016,4,29,15,0,416.0,365.0,4.3,28.0,694.0,499.18,369.85
2016,4,29,15,15,399.0,353.0,4.1,27.5,654.5,455.89,337.25
2016,4,29,15,30,382.0,341.0,3.9,27.0,615.0,414.03,305.23
2016,4,29,15,45,348.5,307.5,3.75,27.0,544.5,352.69,258.31
2016,4,29,16,0,315.0,274.0,3.6,27.0,474.0,295.41,214.31
2016,4,29,16,15,288.5,278.5,3.35,27.0,450.0,270.61,194.91
2016,4,29,16,30,262.0,283.0,3.1,27.0,426.0,254.0,182.85
2016,4,29,16,45,140.5,222.5,2.9,27.0,298.0,183.15,134.38
2016,4,29,17,0,19.0,162.0,2.7,27.0,170.0,141.03,107.0
2016,4,29,17,15,10.0,139.0,2.55,26.5,143.5,120.8,96.4
2016,4,29,17,30,1.0,116.0,2.4,26.0,117.0,101.76,80.93
2016,4,29,17,45,50.5,112.0,2.25,25.5,124.5,92.75,73.59
2016,4,29,18,0,100.0,108.0,2.1,25.0,132.0,84.25,66.35
2016,4,29,18,15,66.5,74.5,2.05,24.5,88.5,60.32,45.68
2016,4,29,18,30,33.0,41.0,2.0,24.0,45.0,36.38,24.77
2016,4,29,18,45,16.5,21.5,2.0,24.0,23.5,19.74,8.25
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,13.0,9.0,14.99,0.0
2016,4,30,6,15,119.5,28.5,3.4,13.5,44.0,108.17,73.9
2016,4,30,6,30,222.0,49.0,3.5,14.0,79.0,204.68,164.69
2016,4,30,6,45,318.5,64.0,3.65,14.5,129.0,287.38,237.66
2016,4,30,7,0,415.0,79.0,3.8,15.0,179.0,379.13,316.11
2016,4,30,7,15,478.5,90.0,3.9,16.0,234.5,451.6,375.54
2016,4,30,7,30,542.0,101.0,4.0,17.0,290.0,533.31,439.68
2016,4,30,7,45,593.0,107.5,4.15,18.0,347.5,600.63,490.4
2016,4,30,8,0,644.0,114.0,4.3,19.0,405.0,669.78,540.06
2016,4,30,8,15,676.0,120.5,4.25,19.5,460.5,724.7,577.6
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,779.39,614.11
2016,4,30,8,45,738.5,129.5,4.2,21.0,570.0,827.47,643.98
2016,4,30,9,0,769.0,132.0,4.2,22.0,624.0,874.51,672.46
2016,4,30,9,15,786.5,135.5,4.0,22.0,671.5,904.47,690.14
2016,4,30,9,30,804.0,139.0,3.8,22.0,719.0,937.19,709.58
2016,4,30,9,45,823.5,138.5,3.6,22.5,763.5,964.92,723.91
2016,4,30,10,0,843.0,138.0,3.4,23.0,808.0,989.98,736.21
2016,4,30,10,15,853.0,140.5,3.2,23.5,844.0,1006.12,742.38
2016,4,30,10,30,863.0,143.0,3.0,24.0,880.0,1019.03,746.41
2016,4,30,10,45,874.5,141.5,2.8,24.5,910.0,1017.13,740.8
2016,4,30,11,0,886.0,140.0,2.6,25.0,940.0,1020.96,739.07
2016,4,30,11,15,890.5,141.5,2.35,25.0,961.0,1017.56,733.56
2016,4,30,11,30,895.0,143.0,2.1,25.0,982.0,1010.76,725.88
2016,4,30,11,45,902.5,140.0,1.9,25.5,996.0,999.13,714.33
2016,4,30,12,0,910.0,137.0,1.7,26.0,1010.0,984.2,700.8
2016,4,30,12,15,910.5,137.5,1.6,26.0,1014.0,962.89,686.06
2016,4,30,12,30,911.0,138.0,1.5,26.0,1018.0,938.63,669.62
2016,4,30,12,45,912.0,136.0,1.4,26.5,1013.5,909.74,649.05
2016,4,30,13,0,913.0,134.0,1.3,27.0,1009.0,878.18,626.93
2016,4,30,13,15,910.5,133.5,1.3,27.0,996.0,842.58,604.79
2016,4,30,13,30,908.0,133.0,1.3,27.0,983.0,804.71,581.06
2016,4,30,13,45,904.5,131.0,1.35,27.0,962.0,762.7,554.93
2016,4,30,14,0,901.0,129.0,1.4,27.0,941.0,718.81,525.36
2016,4,30,14,15,894.5,127.5,1.35,27.0,912.0,671.74,491.86
2016,4,30,14,30,888.0,126.0,1.3,27.0,883.0,623.39,456.66
2016,4,30,14,45,881.0,122.5,1.3,27.0,847.0,572.06,418.8
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,519.92,379.17
2016,4,30,15,15,861.5,116.5,1.25,27.0,768.5,465.66,336.54
2016,4,30,15,30,849.0,114.0,1.2,27.0,726.0,405.99,288.88
2016,4,30,15,45,836.0,110.0,1.15,27.0,678.5,350.55,243.13
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,295.92,197.31
2016,4,30,16,15,801.5,102.0,1.05,26.5,578.0,240.57,151.8
2016,4,30,16,30,780.0,98.0,1.0,26.0,525.0,187.43,109.76
2016,4,30,16,45,754.0,93.0,0.95,26.0,470.0,135.47,73.29
2016,4,30,17,0,728.0,88.0,0.9,26.0,415.0,80.92,43.99
2016,4,30,17,15,687.5,82.0,0.85,25.5,357.5,52.65,39.39
2016,4,30,17,30,647.0,76.0,0.8,25.0,300.0,50.89,38.13
2016,4,30,17,45,589.5,68.5,0.8,24.5,244.0,47.72,35.55
2016,4,30,18,0,532.0,61.0,0.8,24.0,188.0,44.36,32.65
2016,4,30,18,15,438.5,50.5,0.85,23.0,136.5,38.06,27.08
2016,4,30,18,30,345.0,40.0,0.9,22.0,85.0,31.42,20.91
2016,4,30,18,45,200.0,25.0,0.95,21.5,48.0,19.94,8.88
2016,4,30,19,0,55.0,10.0,1.0,21.0,11.0,9.53,0.0
2016,4,30,19,15,27.5,5.0,1.0,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,27.45,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,139.59,98.19
2016,5,1,6,30,281.0,46.0,3.5,16.0,84.0,231.97,186.13
2016,5,1,6,45,366.0,59.0,3.75,16.5,133.0,308.58,253.79
2016,5,1,7,0,451.0,72.0,4.0,17.0,182.0,396.76,328.66
2016,5,1,7,15,225.5,64.0,4.1,17.5,119.0,247.0,205.33
2016,5,1,7,30,0.0,56.0,4.2,18.0,56.0,52.06,38.21
2016,5,1,7,45,0.0,80.5,4.35,18.5,80.5,75.3,57.49
2016,5,1,8,0,0.0,105.0,4.5,19.0,105.0,99.68,77.27
2016,5,1,8,15,5.5,145.0,4.5,19.5,148.0,144.86,113.86
2016,5,1,8,30,11.0,185.0,4.5,20.0,191.0,190.57,150.12
2016,5,1,8,45,6.5,178.0,4.55,20.5,182.0,177.89,138.96
2016,5,1,9,0,2.0,171.0,4.6,21.0,173.0,165.73,128.41
2016,5,1,9,15,5.5,194.0,4.55,21.0,198.5,191.55,148.61
2016,5,1,9,30,9.0,217.0,4.5,21.0,224.0,217.39,168.6
2016,5,1,9,45,23.5,274.5,4.5,21.5,293.5,288.95,223.83
2016,5,1,10,0,38.0,332.0,4.5,22.0,363.0,375.1,288.67
2016,5,1,10,15,77.5,377.5,4.5,22.0,443.5,460.03,352.73
2016,5,1,10,30,117.0,423.0,4.5,22.0,524.0,556.82,423.95
2016,5,1,10,45,101.0,431.5,4.5,22.5,521.0,533.47,404.61
2016,5,1,11,0,85.0,440.0,4.5,23.0,518.0,522.27,394.63
2016,5,1,11,15,184.5,452.5,4.5,23.0,625.0,637.5,480.47
2016,5,1,11,30,284.0,465.0,4.5,23.0,732.0,747.05,559.42
2016,5,1,11,45,201.5,477.5,4.5,23.5,668.0,663.24,496.09
2016,5,1,12,0,119.0,490.0,4.5,24.0,604.0,589.11,439.92
2016,5,1,12,15,76.0,446.0,4.5,24.0,519.0,494.7,371.19
2016,5,1,12,30,33.0,402.0,4.5,24.0,434.0,409.3,307.8
2016,5,1,12,45,93.0,449.0,4.5,24.0,538.5,500.1,376.13
2016,5,1,13,0,153.0,496.0,4.5,24.0,643.0,585.51,438.52
2016,5,1,13,15,102.0,461.5,4.55,24.0,559.5,504.23,378.67
2016,5,1,13,30,51.0,427.0,4.6,24.0,476.0,427.34,321.78
2016,5,1,13,45,420.5,305.5,4.65,24.0,686.5,571.81,436.76
2016,5,1,14,0,790.0,184.0,4.7,24.0,897.0,691.92,528.19
2016,5,1,14,15,781.0,182.0,4.7,23.5,868.5,646.53,494.19
2016,5,1,14,30,772.0,180.0,4.7,23.0,840.0,600.45,459.64
2016,5,1,14,45,735.5,191.5,4.75,23.0,799.0,546.92,417.75
2016,5,1,15,0,699.0,203.0,4.8,23.0,758.0,498.61,378.94
2016,5,1,15,15,683.0,198.0,4.75,23.0,716.5,448.25,337.77
2016,5,1,15,30,667.0,193.0,4.7,23.0,675.0,398.94,296.58
2016,5,1,15,45,616.5,193.0,4.7,23.0,615.5,343.96,251.24
2016,5,1,16,0,566.0,193.0,4.7,23.0,556.0,294.99,210.72
2016,5,1,16,15,524.5,188.0,4.55,22.5,502.0,247.79,172.4
2016,5,1,16,30,483.0,183.0,4.4,22.0,448.0,205.08,139.21
2016,5,1,16,45,421.5,174.0,4.3,22.0,388.0,162.16,109.41
2016,5,1,17,0,360.0,165.0,4.2,22.0,328.0,133.97,95.75
2016,5,1,17,15,315.5,152.5,3.95,21.5,281.0,110.77,89.93
2016,5,1,17,30,271.0,140.0,3.7,21.0,234.0,103.16,83.86
2016,5,1,17,45,231.5,118.5,3.5,21.0,188.5,89.09,71.85
2016,5,1,18,0,192.0,97.0,3.3,21.0,143.0,74.37,59.01
2016,5,1,18,15,141.5,73.5,3.3,20.5,103.0,57.58,44.18
2016,5,1,18,30,91.0,50.0,3.3,20.0,63.0,41.75,29.86
2016,5,1,18,45,45.5,28.0,3.3,19.5,34.5,24.13,12.39
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.36
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.01
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,22.25,13.37
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,30.62,20.71
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,39.93,28.76
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,49.26,36.7
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,34.82,24.18
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,20.42,11.77
2016,5,2,8,15,12.5,115.0,5.7,14.0,122.0,119.49,95.65
2016,5,2,8,30,25.0,208.0,5.7,14.0,222.0,227.39,184.59
2016,5,2,8,45,12.5,123.5,5.7,14.0,130.5,127.78,101.7
2016,5,2,9,0,0.0,39.0,5.7,14.0,39.0,36.29,24.83
2016,5,2,9,15,0.0,83.5,5.6,14.0,83.5,77.86,59.39
2016,5,2,9,30,0.0,128.0,5.5,14.0,128.0,120.48,94.31
2016,5,2,9,45,3.0,155.0,5.45,14.5,157.5,149.53,117.69
2016,5,2,10,0,6.0,182.0,5.4,15.0,187.0,178.65,140.84
2016,5,2,10,15,7.5,195.5,5.25,15.0,202.0,193.04,152.14
2016,5,2,10,30,9.0,209.0,5.1,15.0,217.0,207.36,163.34
2016,5,2,10,45,8.0,196.5,5.0,15.0,204.0,193.91,152.3
2016,5,2,11,0,7.0,184.0,4.9,15.0,191.0,180.62,141.46
2016,5,2,11,15,13.0,252.5,4.85,15.0,265.0,251.99,198.15
2016,5,2,11,30,19.0,321.0,4.8,15.0,339.0,323.02,253.5
2016,5,2,11,45,59.5,402.0,4.75,15.5,459.0,446.37,348.56
2016,5,2,12,0,100.0,483.0,4.7,16.0,579.0,558.73,432.27
2016,5,2,12,15,84.0,474.0,4.75,16.0,555.5,528.9,409.1
2016,5,2,12,30,68.0,465.0,4.8,16.0,532.0,499.77,386.95
2016,5,2,12,45,53.0,438.5,4.85,16.0,490.5,456.14,353.93
2016,5,2,13,0,38.0,412.0,4.9,16.0,449.0,414.0,321.83
2016,5,2,13,15,29.0,371.5,4.9,16.0,399.5,365.55,284.85
2016,5,2,13,30,20.0,331.0,4.9,16.0,350.0,320.43,250.12
2016,5,2,13,45,38.0,372.0,4.9,16.5,407.0,364.35,284.12
2016,5,2,14,0,56.0,413.0,4.9,17.0,464.0,407.0,316.46
2016,5,2,14,15,32.5,308.5,4.8,17.0,338.0,297.31,231.92
2016,5,2,14,30,9.0,204.0,4.7,17.0,212.0,192.98,150.17
2016,5,2,14,45,10.0,220.0,4.6,17.5,228.5,206.74,161.09
2016,5,2,15,0,11.0,236.0,4.5,18.0,245.0,219.96,171.38
2016,5,2,15,15,14.0,244.0,4.35,18.0,255.0,226.5,176.72
2016,5,2,15,30,17.0,252.0,4.2,18.0,265.0,232.23,181.42
2016,5,2,15,45,86.5,274.0,4.1,18.0,330.5,260.87,202.72
2016,5,2,16,0,156.0,296.0,4.0,18.0,396.0,278.77,214.35
2016,5,2,16,15,96.0,256.0,3.8,17.5,316.0,232.02,179.47
2016,5,2,16,30,36.0,216.0,3.6,17.0,236.0,184.83,144.78
2016,5,2,16,45,60.5,202.0,3.45,17.0,231.5,171.04,133.31
2016,5,2,17,0,85.0,188.0,3.3,17.0,227.0,154.18,120.46
2016,5,2,17,15,77.0,164.0,3.0,16.5,195.5,131.38,109.45
2016,5,2,17,30,69.0,140.0,2.7,16.0,164.0,113.74,94.67
2016,5,2,17,45,58.5,115.5,2.4,16.0,133.5,95.34,78.72
2016,5,2,18,0,48.0,91.0,2.1,16.0,103.0,76.5,62.07
2016,5,2,18,15,31.0,68.0,1.8,15.5,75.0,58.23,45.7
2016,5,2,18,30,14.0,45.0,1.5,15.0,47.0,39.56,28.69
2016,5,2,18,45,7.0,25.5,1.2,14.5,26.5,23.35,12.47
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.72,0.0
2016,5,2,19,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
