Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,51.53,0.0
2016,5,3,6,15,228.0,29.0,1.85,10.5,56.0,175.34,130.81
2016,5,3,6,30,369.0,44.0,2.0,11.0,96.0,279.06,228.26
2016,5,3,6,45,464.5,53.0,2.15,12.0,149.0,363.49,302.3
2016,5,3,7,0,560.0,62.0,2.3,13.0,202.0,455.82,379.7
2016,5,3,7,15,617.0,69.0,2.45,13.5,259.0,526.89,437.6
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,601.31,495.31
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.5,663.99,540.2
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,724.36,581.96
2016,5,3,8,15,785.0,89.5,3.05,16.5,489.5,776.75,617.07
2016,5,3,8,30,812.0,94.0,3.1,17.0,546.0,828.36,650.88
2016,5,3,8,45,832.5,97.0,3.15,17.5,599.0,871.27,677.86
2016,5,3,9,0,853.0,100.0,3.2,18.0,652.0,912.41,703.27
2016,5,3,9,15,868.0,103.0,3.2,18.5,700.5,938.34,717.54
2016,5,3,9,30,883.0,106.0,3.2,19.0,749.0,969.67,735.54
2016,5,3,9,45,893.5,108.5,3.2,19.5,791.5,993.36,748.2
2016,5,3,10,0,904.0,111.0,3.2,20.0,834.0,1014.02,758.88
2016,5,3,10,15,912.5,113.0,3.2,20.0,870.0,1028.97,767.28
2016,5,3,10,30,921.0,115.0,3.2,20.0,906.0,1040.57,773.63
2016,5,3,10,45,926.0,116.5,3.2,20.5,934.5,1044.74,773.74
2016,5,3,11,0,931.0,118.0,3.2,21.0,963.0,1045.39,771.77
2016,5,3,11,15,935.5,119.0,3.2,21.0,984.0,1041.52,768.48
2016,5,3,11,30,940.0,120.0,3.2,21.0,1005.0,1034.11,763.07
2016,5,3,11,45,943.0,120.0,3.2,21.5,1018.0,1020.8,752.48
2016,5,3,12,0,946.0,120.0,3.2,22.0,1031.0,1004.1,739.86
2016,5,3,12,15,946.5,120.0,3.2,22.0,1034.5,981.85,725.13
2016,5,3,12,30,947.0,120.0,3.2,22.0,1038.0,956.55,708.46
2016,5,3,12,45,946.0,120.0,3.2,22.5,1033.5,927.04,687.67
2016,5,3,13,0,945.0,120.0,3.2,23.0,1029.0,894.83,665.13
2016,5,3,13,15,942.0,119.0,3.2,23.0,1015.5,857.56,640.42
2016,5,3,13,30,939.0,118.0,3.2,23.0,1002.0,817.98,614.0
2016,5,3,13,45,934.0,117.5,3.2,23.0,980.0,775.22,585.19
2016,5,3,14,0,929.0,117.0,3.2,23.0,958.0,730.61,553.54
2016,5,3,14,15,922.5,115.5,3.15,23.0,928.5,682.53,517.75
2016,5,3,14,30,916.0,114.0,3.1,23.0,899.0,633.12,480.16
2016,5,3,14,45,907.0,112.0,3.1,23.0,862.0,580.83,439.67
2016,5,3,15,0,898.0,110.0,3.1,23.0,825.0,527.89,397.54
2016,5,3,15,15,886.0,107.5,3.1,23.0,781.5,472.82,352.61
2016,5,3,15,30,874.0,105.0,3.1,23.0,738.0,417.85,306.53
2016,5,3,15,45,859.0,102.0,3.1,23.0,689.5,361.85,258.66
2016,5,3,16,0,844.0,99.0,3.1,23.0,641.0,300.2,205.87
2016,5,3,16,15,823.5,95.5,3.0,22.5,588.0,244.42,158.22
2016,5,3,16,30,803.0,92.0,2.9,22.0,535.0,190.69,114.0
2016,5,3,16,45,775.0,88.0,2.8,22.0,479.0,138.09,75.44
2016,5,3,17,0,747.0,84.0,2.7,22.0,423.0,88.8,48.67
2016,5,3,17,15,708.0,78.5,2.4,21.0,366.0,49.91,37.78
2016,5,3,17,30,669.0,73.0,2.1,20.0,309.0,48.37,36.76
2016,5,3,17,45,610.0,66.5,1.8,19.5,252.0,45.87,34.7
2016,5,3,18,0,551.0,60.0,1.5,19.0,195.0,43.22,32.39
2016,5,3,18,15,462.0,50.0,1.45,18.0,143.0,37.32,27.09
2016,5,3,18,30,373.0,40.0,1.4,17.0,91.0,31.08,21.21
2016,5,3,18,45,228.5,26.0,1.35,16.5,52.5,20.59,10.45
2016,5,3,19,0,84.0,12.0,1.3,16.0,14.0,11.44,0.0
2016,5,3,19,15,42.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,14.0,2.1,12.0,16.0,47.72,0.0
2016,5,4,6,15,212.0,29.5,2.4,13.0,55.5,166.28,124.31
2016,5,4,6,30,346.0,45.0,2.7,14.0,95.0,268.35,217.95
2016,5,4,6,45,437.5,56.0,3.05,15.0,147.5,351.83,290.8
2016,5,4,7,0,529.0,67.0,3.4,16.0,200.0,443.01,367.28
2016,5,4,7,15,587.0,74.5,3.4,16.5,257.0,514.24,424.99
2016,5,4,7,30,645.0,82.0,3.4,17.0,314.0,588.86,482.86
2016,5,4,7,45,687.0,88.0,3.45,18.0,372.0,652.37,527.88
2016,5,4,8,0,729.0,94.0,3.5,19.0,430.0,717.08,572.19
2016,5,4,8,15,757.5,98.5,3.55,19.5,486.0,765.45,604.29
2016,5,4,8,30,786.0,103.0,3.6,20.0,542.0,817.51,638.44
2016,5,4,8,45,808.0,106.5,3.7,21.0,595.0,861.61,665.26
2016,5,4,9,0,830.0,110.0,3.8,22.0,648.0,904.05,690.47
2016,5,4,9,15,846.0,113.5,3.8,22.5,697.0,938.91,710.87
2016,5,4,9,30,862.0,117.0,3.8,23.0,746.0,971.31,729.44
2016,5,4,9,45,874.0,119.5,3.85,23.5,789.0,987.49,737.32
2016,5,4,10,0,886.0,122.0,3.9,24.0,832.0,1009.21,749.1
2016,5,4,10,15,895.0,124.0,3.9,24.0,868.5,1024.32,757.63
2016,5,4,10,30,904.0,126.0,3.9,24.0,905.0,1036.16,764.15
2016,5,4,10,45,910.5,128.0,3.9,24.5,934.0,1042.12,765.46
2016,5,4,11,0,917.0,130.0,3.9,25.0,963.0,1044.62,764.67
2016,5,4,11,15,921.5,131.0,3.85,25.0,984.0,1040.63,760.97
2016,5,4,11,30,926.0,132.0,3.8,25.0,1005.0,1033.16,755.2
2016,5,4,11,45,932.5,130.0,3.8,25.5,1019.0,1021.26,745.56
2016,5,4,12,0,939.0,128.0,3.8,26.0,1033.0,1005.97,733.88
2016,5,4,12,15,940.0,128.0,3.8,26.0,1037.0,984.2,719.53
2016,5,4,12,30,941.0,128.0,3.8,26.0,1041.0,959.4,703.27
2016,5,4,12,45,940.5,127.5,3.8,26.5,1036.5,929.95,682.6
2016,5,4,13,0,940.0,127.0,3.8,27.0,1032.0,897.82,660.22
2016,5,4,13,15,937.5,126.5,3.8,27.0,1019.0,861.52,636.31
2016,5,4,13,30,935.0,126.0,3.8,27.0,1006.0,822.88,610.7
2016,5,4,13,45,931.0,124.5,3.8,27.0,984.5,780.11,582.09
2016,5,4,14,0,927.0,123.0,3.8,27.0,963.0,735.43,550.53
2016,5,4,14,15,920.5,121.5,3.75,27.0,933.5,687.44,515.16
2016,5,4,14,30,914.0,120.0,3.7,27.0,904.0,638.12,478.03
2016,5,4,14,45,905.5,118.0,3.7,27.0,867.5,586.2,438.21
2016,5,4,15,0,897.0,116.0,3.7,27.0,831.0,533.57,396.76
2016,5,4,15,15,885.0,113.5,3.6,26.5,788.0,478.55,352.93
2016,5,4,15,30,873.0,111.0,3.5,26.0,745.0,423.63,307.88
2016,5,4,15,45,859.0,107.5,3.45,26.0,696.5,361.53,255.92
2016,5,4,16,0,845.0,104.0,3.4,26.0,648.0,305.97,208.16
2016,5,4,16,15,824.0,100.5,3.15,25.5,594.5,250.04,160.86
2016,5,4,16,30,803.0,97.0,2.9,25.0,541.0,196.23,117.0
2016,5,4,16,45,778.0,91.5,2.65,25.0,485.5,142.74,77.87
2016,5,4,17,0,753.0,86.0,2.4,25.0,430.0,92.24,49.98
2016,5,4,17,15,714.0,81.0,2.1,24.0,372.0,51.64,38.77
2016,5,4,17,30,675.0,76.0,1.8,23.0,314.0,50.58,38.18
2016,5,4,17,45,620.5,68.5,1.55,22.5,257.5,47.4,35.57
2016,5,4,18,0,566.0,61.0,1.3,22.0,201.0,43.99,32.64
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,38.56,27.81
2016,5,4,18,30,382.0,42.0,1.2,20.0,95.0,32.85,22.45
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,21.92,11.51
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.39,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,7.15,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,95.45,0.0
2016,5,5,6,15,286.0,28.0,1.3,16.0,62.5,203.47,152.03
2016,5,5,6,30,431.0,41.0,1.5,17.0,104.0,310.64,248.38
2016,5,5,6,45,514.5,50.0,1.7,18.0,157.5,390.81,316.83
2016,5,5,7,0,598.0,59.0,1.9,19.0,211.0,477.93,387.72
2016,5,5,7,15,651.0,65.5,1.85,19.5,268.5,547.32,441.56
2016,5,5,7,30,704.0,72.0,1.8,20.0,326.0,615.86,491.2
2016,5,5,7,45,737.5,77.5,1.8,20.5,383.0,674.91,531.51
2016,5,5,8,0,771.0,83.0,1.8,21.0,440.0,734.33,570.69
2016,5,5,8,15,796.5,87.0,1.8,22.0,495.5,785.27,601.56
2016,5,5,8,30,822.0,91.0,1.8,23.0,551.0,835.31,630.92
2016,5,5,8,45,837.0,95.5,1.8,24.0,602.5,875.36,652.79
2016,5,5,9,0,852.0,100.0,1.8,25.0,654.0,913.32,672.88
2016,5,5,9,15,865.5,103.0,1.75,25.0,701.5,937.77,685.92
2016,5,5,9,30,879.0,106.0,1.7,25.0,749.0,967.58,702.49
2016,5,5,9,45,886.0,110.0,1.7,25.5,789.5,989.45,713.1
2016,5,5,10,0,893.0,114.0,1.7,26.0,830.0,1008.17,721.81
2016,5,5,10,15,900.5,116.0,1.7,26.0,865.0,1021.97,728.94
2016,5,5,10,30,908.0,118.0,1.7,26.0,900.0,1032.46,734.19
2016,5,5,10,45,910.5,121.0,1.7,26.5,927.0,1035.63,733.6
2016,5,5,11,0,913.0,124.0,1.7,27.0,954.0,1035.32,731.09
2016,5,5,11,15,916.0,125.0,1.7,27.0,974.0,1029.99,727.12
2016,5,5,11,30,919.0,126.0,1.7,27.0,994.0,1021.24,721.22
2016,5,5,11,45,923.5,124.5,1.75,27.5,1006.0,1008.12,712.04
2016,5,5,12,0,928.0,123.0,1.8,28.0,1018.0,991.7,700.94
2016,5,5,12,15,928.0,123.0,1.85,28.0,1021.5,969.35,687.6
2016,5,5,12,30,928.0,123.0,1.9,28.0,1025.0,944.06,672.42
2016,5,5,12,45,925.5,123.0,2.0,28.0,1019.0,913.81,654.56
2016,5,5,13,0,923.0,123.0,2.1,28.0,1013.0,881.04,634.88
2016,5,5,13,15,919.5,122.5,2.15,28.0,999.5,844.61,612.16
2016,5,5,13,30,916.0,122.0,2.2,28.0,986.0,805.97,587.76
2016,5,5,13,45,721.0,242.0,2.25,28.5,913.0,732.09,534.67
2016,5,5,14,0,526.0,362.0,2.3,29.0,840.0,669.8,487.19
2016,5,5,14,15,709.0,239.5,2.3,28.5,861.5,651.59,478.73
2016,5,5,14,30,892.0,117.0,2.3,28.0,883.0,623.94,461.59
2016,5,5,14,45,701.5,205.5,2.35,28.0,792.5,544.39,401.92
2016,5,5,15,0,511.0,294.0,2.4,28.0,702.0,487.27,358.47
2016,5,5,15,15,673.0,204.5,2.4,28.0,712.0,453.43,331.66
2016,5,5,15,30,835.0,115.0,2.4,28.0,722.0,408.22,293.37
2016,5,5,15,45,675.0,164.0,2.4,28.0,633.5,343.67,243.43
2016,5,5,16,0,515.0,213.0,2.4,28.0,545.0,300.62,211.23
2016,5,5,16,15,417.5,219.5,2.3,27.5,474.0,252.63,175.87
2016,5,5,16,30,320.0,226.0,2.2,27.0,403.0,221.87,155.47
2016,5,5,16,45,244.5,209.5,2.15,27.0,337.0,180.27,127.5
2016,5,5,17,0,169.0,193.0,2.1,27.0,271.0,154.88,113.63
2016,5,5,17,15,160.0,168.5,1.85,26.0,234.5,127.68,102.12
2016,5,5,17,30,151.0,144.0,1.6,25.0,198.0,111.21,89.06
2016,5,5,17,45,139.5,119.5,1.35,24.5,162.5,94.11,74.95
2016,5,5,18,0,128.0,95.0,1.1,24.0,127.0,76.4,59.98
2016,5,5,18,15,104.0,72.0,1.1,23.0,94.0,59.1,45.09
2016,5,5,18,30,80.0,49.0,1.1,22.0,61.0,41.27,29.38
2016,5,5,18,45,40.0,30.0,1.1,21.5,36.0,25.84,14.63
2016,5,5,19,0,0.0,11.0,1.1,21.0,11.0,10.48,0.0
2016,5,5,19,15,0.0,5.5,1.1,20.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,8.0,1.05,14.5,10.5,31.83,0.0
2016,5,6,6,0,122.0,16.0,1.1,15.0,21.0,87.06,0.0
2016,5,6,6,15,259.5,30.0,1.3,15.5,62.0,193.03,145.58
2016,5,6,6,30,397.0,44.0,1.5,16.0,103.0,296.26,238.2
2016,5,6,6,45,477.5,54.5,1.7,16.5,155.5,375.16,306.27
2016,5,6,7,0,558.0,65.0,1.9,17.0,208.0,460.71,377.01
2016,5,6,7,15,613.0,72.0,1.95,17.5,265.0,530.53,432.13
2016,5,6,7,30,668.0,79.0,2.0,18.0,322.0,603.49,486.8
2016,5,6,7,45,705.5,85.0,2.05,19.0,379.0,664.47,528.49
2016,5,6,8,0,743.0,91.0,2.1,20.0,436.0,722.31,566.44
2016,5,6,8,15,770.5,95.0,2.3,20.5,492.0,774.02,601.04
2016,5,6,8,30,798.0,99.0,2.5,21.0,548.0,824.98,634.55
2016,5,6,8,45,820.5,102.0,2.7,22.0,601.0,869.23,661.62
2016,5,6,9,0,843.0,105.0,2.9,23.0,654.0,911.83,687.18
2016,5,6,9,15,858.0,107.5,2.85,23.5,702.0,944.85,705.4
2016,5,6,9,30,873.0,110.0,2.8,24.0,750.0,967.15,716.37
2016,5,6,9,45,886.0,111.5,2.75,24.5,793.0,991.89,728.97
2016,5,6,10,0,899.0,113.0,2.7,25.0,836.0,1013.73,739.58
2016,5,6,10,15,907.5,115.0,2.65,25.0,872.0,1028.56,747.14
2016,5,6,10,30,916.0,117.0,2.6,25.0,908.0,1040.08,752.72
2016,5,6,10,45,923.5,117.5,2.55,25.5,937.0,1045.61,753.13
2016,5,6,11,0,931.0,118.0,2.5,26.0,966.0,1047.69,751.53
2016,5,6,11,15,934.5,119.0,2.45,26.0,986.5,1042.82,747.19
2016,5,6,11,30,938.0,120.0,2.4,26.0,1007.0,1034.46,740.85
2016,5,6,11,45,947.0,116.0,2.35,26.5,1021.5,1023.02,731.28
2016,5,6,12,0,956.0,112.0,2.3,27.0,1036.0,1008.14,719.73
2016,5,6,12,15,956.5,112.0,2.25,27.0,1039.5,985.84,705.06
2016,5,6,12,30,957.0,112.0,2.2,27.0,1043.0,960.48,688.57
2016,5,6,12,45,957.0,111.0,2.15,27.5,1038.5,930.84,668.09
2016,5,6,13,0,957.0,110.0,2.1,28.0,1034.0,898.44,645.93
2016,5,6,13,15,954.0,109.5,2.1,28.0,1020.5,861.43,622.53
2016,5,6,13,30,951.0,109.0,2.1,28.0,1007.0,822.07,597.44
2016,5,6,13,45,946.0,108.5,2.1,28.0,985.0,779.07,569.74
2016,5,6,14,0,941.0,108.0,2.1,28.0,963.0,734.18,539.69
2016,5,6,14,15,934.5,106.5,2.15,28.0,933.5,685.79,505.63
2016,5,6,14,30,928.0,105.0,2.2,28.0,904.0,636.06,469.64
2016,5,6,14,45,916.5,105.0,2.25,28.0,866.5,583.75,430.69
2016,5,6,15,0,905.0,105.0,2.3,28.0,829.0,530.98,390.19
2016,5,6,15,15,893.5,103.0,2.4,27.5,786.0,476.37,347.9
2016,5,6,15,30,882.0,101.0,2.5,27.0,743.0,421.8,304.08
2016,5,6,15,45,864.0,99.5,2.65,27.0,694.0,365.76,257.47
2016,5,6,16,0,846.0,98.0,2.8,27.0,645.0,304.36,206.06
2016,5,6,16,15,826.0,94.5,2.75,26.5,592.5,248.68,159.24
2016,5,6,16,30,806.0,91.0,2.7,26.0,540.0,195.0,115.49
2016,5,6,16,45,776.5,88.0,2.65,26.0,484.0,142.91,77.36
2016,5,6,17,0,747.0,85.0,2.6,26.0,428.0,94.3,50.3
2016,5,6,17,15,709.5,79.5,2.35,25.0,371.0,50.36,37.5
2016,5,6,17,30,672.0,74.0,2.1,24.0,314.0,48.86,36.53
2016,5,6,17,45,618.5,67.0,1.9,23.5,258.0,46.0,34.21
2016,5,6,18,0,565.0,60.0,1.7,23.0,202.0,42.94,31.59
2016,5,6,18,15,480.5,50.5,1.65,22.0,150.0,37.47,26.77
2016,5,6,18,30,396.0,41.0,1.6,21.0,98.0,31.69,21.42
2016,5,6,18,45,263.5,27.5,1.55,20.0,58.0,21.73,11.66
2016,5,6,19,0,131.0,14.0,1.5,19.0,18.0,13.34,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,14.5,9.5,21.96,0.0
2016,5,7,6,0,72.0,16.0,2.9,15.0,19.0,65.26,0.0
2016,5,7,6,15,178.0,34.5,2.9,15.5,57.5,157.27,119.13
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,244.75,197.91
2016,5,7,6,45,364.5,66.5,2.95,16.5,145.5,320.36,263.67
2016,5,7,7,0,445.0,80.0,3.0,17.0,195.0,403.25,333.09
2016,5,7,7,15,421.5,99.0,3.2,17.5,229.5,428.4,353.27
2016,5,7,7,30,398.0,118.0,3.4,18.0,264.0,450.21,369.61
2016,5,7,7,45,270.5,158.5,3.6,19.0,265.0,401.81,327.04
2016,5,7,8,0,143.0,199.0,3.8,20.0,266.0,342.56,275.29
2016,5,7,8,15,426.0,160.5,4.1,20.5,394.0,561.94,451.11
2016,5,7,8,30,709.0,122.0,4.4,21.0,522.0,780.21,613.51
2016,5,7,8,45,728.5,128.0,4.7,22.0,572.5,822.59,640.0
2016,5,7,9,0,748.0,134.0,5.0,23.0,623.0,863.4,666.1
2016,5,7,9,15,764.5,138.0,5.0,23.0,669.5,892.38,684.47
2016,5,7,9,30,781.0,142.0,5.0,23.0,716.0,924.16,704.82
2016,5,7,9,45,789.0,147.5,5.05,23.5,755.5,946.86,717.71
2016,5,7,10,0,797.0,153.0,5.1,24.0,795.0,966.66,728.67
2016,5,7,10,15,806.5,155.5,5.05,24.5,829.5,981.73,735.72
2016,5,7,10,30,816.0,158.0,5.0,25.0,864.0,993.74,740.77
2016,5,7,10,45,819.5,162.0,5.0,25.5,891.0,998.19,741.21
2016,5,7,11,0,823.0,166.0,5.0,26.0,918.0,999.37,739.64
2016,5,7,11,15,827.5,167.5,5.0,26.0,937.5,995.7,736.48
2016,5,7,11,30,832.0,169.0,5.0,26.0,957.0,988.79,731.31
2016,5,7,11,45,862.5,150.5,5.0,26.5,976.5,976.1,720.95
2016,5,7,12,0,893.0,132.0,5.0,27.0,996.0,968.88,714.44
2016,5,7,12,15,893.0,132.5,4.95,27.0,999.5,947.63,699.68
2016,5,7,12,30,893.0,133.0,4.9,27.0,1003.0,923.56,683.18
2016,5,7,12,45,633.0,287.0,4.9,27.5,902.5,820.2,609.06
2016,5,7,13,0,373.0,441.0,4.9,28.0,802.0,719.3,530.76
2016,5,7,13,15,419.5,425.0,4.85,28.0,825.5,721.24,533.27
2016,5,7,13,30,466.0,409.0,4.8,28.0,849.0,720.43,533.15
2016,5,7,13,45,300.5,434.5,4.8,28.0,716.0,601.38,446.18
2016,5,7,14,0,135.0,460.0,4.8,28.0,583.0,496.54,368.37
2016,5,7,14,15,288.0,406.0,4.8,28.0,657.5,532.24,397.1
2016,5,7,14,30,441.0,352.0,4.8,28.0,732.0,554.39,414.21
2016,5,7,14,45,311.5,372.0,4.8,28.0,635.0,479.65,357.98
2016,5,7,15,0,182.0,392.0,4.8,28.0,538.0,418.29,312.07
2016,5,7,15,15,475.5,267.0,4.75,27.5,620.5,421.38,313.72
2016,5,7,15,30,769.0,142.0,4.7,27.0,703.0,407.92,298.38
2016,5,7,15,45,576.0,201.5,4.7,27.0,606.0,343.88,248.8
2016,5,7,16,0,383.0,261.0,4.7,27.0,509.0,309.74,224.38
2016,5,7,16,15,532.0,194.0,4.65,26.5,508.0,260.08,179.42
2016,5,7,16,30,681.0,127.0,4.6,26.0,507.0,198.94,124.19
2016,5,7,16,45,661.0,117.5,4.55,26.0,455.5,149.4,87.2
2016,5,7,17,0,641.0,108.0,4.5,26.0,404.0,102.31,59.14
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.0,65.5,50.28
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,63.28,48.67
2016,5,7,17,45,516.0,81.5,4.25,24.5,242.0,57.46,43.87
2016,5,7,18,0,472.0,70.0,4.2,24.0,190.0,51.17,38.51
2016,5,7,18,15,390.0,58.5,4.0,23.5,141.0,44.34,32.46
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,35.96,24.82
2016,5,7,18,45,195.0,30.5,3.65,22.5,54.5,23.75,13.21
2016,5,7,19,0,82.0,14.0,3.5,22.0,17.0,11.01,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,8.5,6.67,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,17.5,2.5,2.31,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.62,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,6.94,0.18
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.26,2.16
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.05,4.51
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,14.84,6.81
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,41.81,29.23
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,68.88,51.35
2016,5,8,8,15,0.0,70.5,5.3,21.0,70.5,65.62,48.47
2016,5,8,8,30,0.0,67.0,5.2,21.0,67.0,62.37,45.62
2016,5,8,8,45,0.0,56.0,5.15,21.5,56.0,52.13,37.02
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,41.89,28.5
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.5,140.42,107.79
2016,5,8,9,30,13.0,239.0,4.9,22.0,250.0,243.4,188.45
2016,5,8,9,45,6.5,149.5,4.8,22.5,155.0,147.55,112.44
2016,5,8,10,0,0.0,60.0,4.7,23.0,60.0,55.99,39.29
2016,5,8,10,15,0.5,99.5,4.6,23.0,100.0,93.64,69.2
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,131.82,99.13
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.5,202.62,154.27
2016,5,8,11,0,14.0,273.0,4.4,23.0,287.0,273.58,208.48
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.5,230.82,175.47
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,188.73,143.0
2016,5,8,11,45,11.5,229.5,4.25,23.5,241.0,227.31,172.31
2016,5,8,12,0,14.0,268.0,4.2,24.0,282.0,265.5,200.81
2016,5,8,12,15,7.0,200.5,4.05,24.0,207.5,194.55,146.48
2016,5,8,12,30,0.0,133.0,3.9,24.0,133.0,124.56,92.32
2016,5,8,12,45,14.0,259.0,3.8,24.0,273.0,254.03,192.13
2016,5,8,13,0,28.0,385.0,3.7,24.0,413.0,381.19,286.86
2016,5,8,13,15,131.0,432.5,3.6,23.5,557.5,501.54,377.63
2016,5,8,13,30,234.0,480.0,3.5,23.0,702.0,611.27,458.13
2016,5,8,13,45,125.0,383.5,3.45,23.0,501.5,435.14,328.94
2016,5,8,14,0,16.0,287.0,3.4,23.0,301.0,274.46,207.84
2016,5,8,14,15,16.0,285.5,3.6,23.0,300.0,271.41,206.23
2016,5,8,14,30,16.0,284.0,3.8,23.0,299.0,268.26,204.15
2016,5,8,14,45,11.0,234.5,4.0,23.0,244.5,220.27,167.75
2016,5,8,15,0,6.0,185.0,4.2,23.0,190.0,172.85,131.39
2016,5,8,15,15,39.0,258.0,4.7,22.5,287.0,243.34,186.76
2016,5,8,15,30,72.0,331.0,5.2,22.0,384.0,308.56,237.28
2016,5,8,15,45,36.5,245.0,5.7,22.0,271.5,223.32,171.97
2016,5,8,16,0,1.0,159.0,6.2,22.0,159.0,145.21,111.57
2016,5,8,16,15,136.5,198.0,6.15,21.5,274.0,193.13,145.44
2016,5,8,16,30,272.0,237.0,6.1,21.0,389.0,223.92,164.25
2016,5,8,16,45,201.0,217.0,6.05,21.0,323.0,190.42,141.19
2016,5,8,17,0,130.0,197.0,6.0,21.0,257.0,156.99,119.37
2016,5,8,17,15,118.5,173.0,5.55,21.0,222.5,130.36,106.86
2016,5,8,17,30,107.0,149.0,5.1,21.0,188.0,114.32,93.44
2016,5,8,17,45,92.0,124.0,4.7,21.0,153.5,97.02,78.72
2016,5,8,18,0,77.0,99.0,4.3,21.0,119.0,79.12,63.19
2016,5,8,18,15,56.0,75.5,3.95,20.5,88.0,64.01,49.88
2016,5,8,18,30,35.0,52.0,3.6,20.0,57.0,45.15,33.04
2016,5,8,18,45,17.5,31.0,3.3,19.5,33.5,27.7,16.75
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.27,0.0
2016,5,8,19,15,0.0,5.0,3.0,18.5,5.0,4.77,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.07,0.0
2016,5,9,6,15,104.0,40.5,4.6,19.0,57.0,119.43,89.16
2016,5,9,6,30,208.0,62.0,4.8,19.0,95.0,206.16,165.19
2016,5,9,6,45,261.0,83.0,5.0,19.5,141.0,270.82,221.27
2016,5,9,7,0,314.0,104.0,5.2,20.0,187.0,339.73,279.33
2016,5,9,7,15,162.5,116.0,5.5,20.5,159.5,248.65,203.43
2016,5,9,7,30,11.0,128.0,5.8,21.0,132.0,135.82,107.06
2016,5,9,7,45,5.5,112.5,6.1,21.5,114.5,112.5,87.42
2016,5,9,8,0,0.0,97.0,6.4,22.0,97.0,91.29,69.44
2016,5,9,8,15,279.5,141.0,6.45,22.5,300.0,401.28,325.75
2016,5,9,8,30,559.0,185.0,6.5,23.0,503.0,717.74,570.19
2016,5,9,8,45,440.0,233.5,6.6,23.5,498.0,679.26,534.48
2016,5,9,9,0,321.0,282.0,6.7,24.0,493.0,619.02,484.01
2016,5,9,9,15,323.5,304.5,6.65,24.5,530.5,650.0,504.56
2016,5,9,9,30,326.0,327.0,6.6,25.0,568.0,679.48,523.5
2016,5,9,9,45,297.5,355.5,6.55,25.5,585.0,683.84,523.03
2016,5,9,10,0,269.0,384.0,6.5,26.0,602.0,685.69,520.9
2016,5,9,10,15,335.0,378.0,6.35,26.5,661.0,741.82,560.76
2016,5,9,10,30,401.0,372.0,6.2,27.0,720.0,797.57,599.34
2016,5,9,10,45,600.5,281.0,6.05,27.5,821.0,910.04,680.9
2016,5,9,11,0,800.0,190.0,5.9,28.0,922.0,1002.15,742.18
2016,5,9,11,15,805.5,191.5,5.75,28.0,942.0,999.34,738.14
2016,5,9,11,30,811.0,193.0,5.6,28.0,962.0,993.33,732.57
2016,5,9,11,45,844.0,172.5,5.45,28.5,982.0,989.01,726.8
2016,5,9,12,0,877.0,152.0,5.3,29.0,1002.0,973.82,713.88
2016,5,9,12,15,878.0,152.0,5.2,29.0,1006.0,953.08,699.26
2016,5,9,12,30,879.0,152.0,5.1,29.0,1010.0,929.57,682.9
2016,5,9,12,45,882.5,148.5,5.0,29.5,1006.5,902.52,662.89
2016,5,9,13,0,886.0,145.0,4.9,30.0,1003.0,872.87,641.27
2016,5,9,13,15,883.5,144.0,4.8,30.0,990.0,838.01,617.51
2016,5,9,13,30,881.0,143.0,4.7,30.0,977.0,801.01,592.28
2016,5,9,13,45,879.5,139.5,4.65,30.0,957.0,760.61,564.89
2016,5,9,14,0,878.0,136.0,4.6,30.0,937.0,718.26,534.42
2016,5,9,14,15,871.0,134.0,4.55,30.0,908.0,671.87,500.3
2016,5,9,14,30,864.0,132.0,4.5,30.0,879.0,624.32,464.7
2016,5,9,14,45,856.5,129.0,4.45,30.0,843.5,574.73,426.78
2016,5,9,15,0,849.0,126.0,4.4,30.0,808.0,524.44,387.37
2016,5,9,15,15,836.5,123.0,4.3,30.0,766.0,466.6,341.48
2016,5,9,15,30,824.0,120.0,4.2,30.0,724.0,413.33,297.79
2016,5,9,15,45,808.5,117.0,4.15,30.0,677.0,359.62,252.96
2016,5,9,16,0,793.0,114.0,4.1,30.0,630.0,307.02,208.41
2016,5,9,16,15,772.0,110.0,3.95,29.5,578.5,253.71,163.98
2016,5,9,16,30,751.0,106.0,3.8,29.0,527.0,202.55,122.57
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.0,146.17,80.7
2016,5,9,17,0,697.0,95.0,3.6,29.0,419.0,98.33,52.6
2016,5,9,17,15,659.0,89.0,3.4,28.0,363.5,56.79,42.4
2016,5,9,17,30,621.0,83.0,3.2,27.0,308.0,55.28,41.48
2016,5,9,17,45,568.0,75.0,3.0,26.5,253.5,51.97,38.83
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,48.41,35.84
2016,5,9,18,15,432.0,56.5,2.85,25.0,148.5,42.35,30.58
2016,5,9,18,30,349.0,46.0,2.9,24.0,98.0,35.93,24.74
2016,5,9,18,45,223.5,31.0,2.95,23.5,59.0,24.1,13.68
2016,5,9,19,0,98.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.0,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,14.34,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,36.22,3.61
2016,5,10,6,15,107.0,41.0,2.55,21.5,56.5,121.36,90.07
2016,5,10,6,30,183.0,65.0,2.7,22.0,94.0,197.0,155.35
2016,5,10,6,45,272.0,81.0,2.9,22.5,143.5,274.5,220.86
2016,5,10,7,0,361.0,97.0,3.1,23.0,193.0,372.18,300.44
2016,5,10,7,15,417.0,109.5,3.15,23.5,245.5,439.64,353.72
2016,5,10,7,30,473.0,122.0,3.2,24.0,298.0,510.94,408.11
2016,5,10,7,45,534.0,125.5,3.3,24.5,354.5,578.43,458.29
2016,5,10,8,0,595.0,129.0,3.4,25.0,411.0,655.44,513.79
2016,5,10,8,15,625.5,136.0,3.35,25.5,464.0,708.12,548.48
2016,5,10,8,30,656.0,143.0,3.3,26.0,517.0,760.56,582.23
2016,5,10,8,45,688.5,144.0,3.3,26.5,568.5,807.33,611.49
2016,5,10,9,0,721.0,145.0,3.3,27.0,620.0,853.26,639.65
2016,5,10,9,15,738.0,149.5,3.3,27.0,666.0,887.46,660.75
2016,5,10,9,30,755.0,154.0,3.3,27.0,712.0,919.55,680.38
2016,5,10,9,45,771.5,155.0,3.35,27.5,753.0,939.7,690.97
2016,5,10,10,0,788.0,156.0,3.4,28.0,794.0,962.77,703.61
2016,5,10,10,15,797.0,158.5,3.45,28.0,828.0,977.23,712.01
2016,5,10,10,30,806.0,161.0,3.5,28.0,862.0,988.68,718.62
2016,5,10,10,45,812.5,163.0,3.55,28.5,889.0,993.98,719.95
2016,5,10,11,0,819.0,165.0,3.6,29.0,916.0,996.09,719.37
2016,5,10,11,15,823.5,166.5,3.65,29.0,935.0,992.49,716.69
2016,5,10,11,30,828.0,168.0,3.7,29.0,954.0,985.67,712.08
2016,5,10,11,45,826.0,171.5,3.8,29.5,964.5,971.38,701.65
2016,5,10,12,0,824.0,175.0,3.9,30.0,975.0,954.11,689.4
2016,5,10,12,15,824.5,175.0,3.95,30.0,978.5,932.97,675.79
2016,5,10,12,30,825.0,175.0,4.0,30.0,982.0,909.17,660.47
2016,5,10,12,45,819.0,178.0,4.05,30.0,975.5,880.01,641.58
2016,5,10,13,0,813.0,181.0,4.1,30.0,969.0,848.82,621.3
2016,5,10,13,15,809.5,180.0,4.1,30.0,956.5,814.19,598.4
2016,5,10,13,30,806.0,179.0,4.1,30.0,944.0,777.77,574.17
2016,5,10,13,45,794.5,181.5,4.15,30.0,921.5,736.93,545.53
2016,5,10,14,0,783.0,184.0,4.2,30.0,899.0,695.18,515.69
2016,5,10,14,15,775.0,181.5,4.2,30.0,871.0,650.68,483.32
2016,5,10,14,30,767.0,179.0,4.2,30.0,843.0,605.44,449.73
2016,5,10,14,45,746.5,182.0,4.2,30.0,805.5,554.01,410.9
2016,5,10,15,0,726.0,185.0,4.2,30.0,768.0,506.12,373.76
2016,5,10,15,15,711.0,180.5,4.15,30.0,727.5,455.63,333.89
2016,5,10,15,30,696.0,176.0,4.1,30.0,687.0,405.98,293.78
2016,5,10,15,45,493.0,231.0,4.05,30.0,581.0,343.39,246.81
2016,5,10,16,0,290.0,286.0,4.0,30.0,475.0,304.46,220.03
2016,5,10,16,15,435.5,225.0,3.85,29.5,483.0,265.01,184.3
2016,5,10,16,30,581.0,164.0,3.7,29.0,491.0,215.68,139.55
2016,5,10,16,45,434.5,174.0,3.6,29.0,404.5,172.0,112.43
2016,5,10,17,0,288.0,184.0,3.5,29.0,318.0,150.57,105.37
2016,5,10,17,15,347.5,157.0,3.35,28.5,298.5,113.53,89.55
2016,5,10,17,30,407.0,130.0,3.2,28.0,279.0,90.39,70.74
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.0,82.84,64.7
2016,5,10,18,0,283.0,102.0,3.0,27.0,175.0,78.04,60.73
2016,5,10,18,15,217.0,81.0,3.05,26.5,129.0,63.13,47.92
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,47.65,34.32
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,30.97,19.11
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,31.5,8.5,2.05,18.5,10.0,20.82,0.0
2016,5,11,6,0,63.0,17.0,2.3,19.0,20.0,56.44,13.62
2016,5,11,6,15,151.5,37.5,2.55,19.5,58.0,148.1,112.25
2016,5,11,6,30,240.0,58.0,2.8,20.0,96.0,228.04,182.03
2016,5,11,6,45,308.5,75.0,3.05,20.5,144.5,299.33,242.9
2016,5,11,7,0,377.0,92.0,3.3,21.0,193.0,376.54,306.73
2016,5,11,7,15,431.0,105.0,3.55,21.5,246.5,444.07,360.85
2016,5,11,7,30,485.0,118.0,3.8,22.0,300.0,515.22,416.02
2016,5,11,7,45,517.0,131.0,4.1,22.5,352.5,572.5,458.81
2016,5,11,8,0,549.0,144.0,4.4,23.0,405.0,630.68,501.27
2016,5,11,8,15,580.5,153.0,4.45,23.5,458.0,689.69,542.67
2016,5,11,8,30,612.0,162.0,4.5,24.0,511.0,743.96,579.58
2016,5,11,8,45,622.0,175.0,4.6,25.0,558.0,782.82,603.46
2016,5,11,9,0,632.0,188.0,4.7,26.0,605.0,819.78,625.69
2016,5,11,9,15,651.0,194.5,4.7,26.5,651.0,856.16,647.91
2016,5,11,9,30,670.0,201.0,4.7,27.0,697.0,890.66,668.56
2016,5,11,9,45,668.0,215.5,4.7,27.5,733.5,911.09,679.44
2016,5,11,10,0,666.0,230.0,4.7,28.0,770.0,928.54,688.4
2016,5,11,10,15,677.5,234.5,4.6,28.0,804.0,946.01,698.07
2016,5,11,10,30,689.0,239.0,4.5,28.0,838.0,960.73,706.25
2016,5,11,10,45,688.0,248.0,4.45,28.5,863.0,964.75,706.23
2016,5,11,11,0,687.0,257.0,4.4,29.0,888.0,965.76,704.42
2016,5,11,11,15,693.0,260.0,4.3,29.0,907.5,964.69,702.53
2016,5,11,11,30,699.0,263.0,4.2,29.0,927.0,960.66,698.83
2016,5,11,11,45,778.5,211.5,4.1,29.5,960.0,965.09,699.43
2016,5,11,12,0,858.0,160.0,4.0,30.0,993.0,964.52,696.78
2016,5,11,12,15,477.5,325.5,3.9,30.0,789.0,762.48,556.51
2016,5,11,12,30,97.0,491.0,3.8,30.0,585.0,550.74,399.86
2016,5,11,12,45,83.0,478.5,3.7,30.0,559.0,519.7,378.53
2016,5,11,13,0,69.0,466.0,3.6,30.0,533.0,489.61,357.03
2016,5,11,13,15,68.5,459.0,3.5,30.0,525.0,476.36,347.72
2016,5,11,13,30,68.0,452.0,3.4,30.0,517.0,463.15,338.39
2016,5,11,13,45,110.5,458.0,3.3,30.5,560.5,492.35,359.21
2016,5,11,14,0,153.0,464.0,3.2,31.0,604.0,512.98,373.42
2016,5,11,14,15,218.5,440.0,3.1,30.5,633.0,522.81,381.84
2016,5,11,14,30,284.0,416.0,3.0,30.0,662.0,520.86,381.58
2016,5,11,14,45,273.5,399.5,2.95,30.0,628.5,482.86,354.07
2016,5,11,15,0,263.0,383.0,2.9,30.0,595.0,445.81,327.07
2016,5,11,15,15,465.0,289.0,2.9,30.0,640.0,437.21,319.71
2016,5,11,15,30,667.0,195.0,2.9,30.0,685.0,411.26,296.6
2016,5,11,15,45,462.5,243.5,2.9,30.0,573.0,343.72,246.69
2016,5,11,16,0,258.0,292.0,2.9,30.0,461.0,300.48,217.26
2016,5,11,16,15,415.0,231.0,2.85,29.5,477.0,265.8,185.19
2016,5,11,16,30,572.0,170.0,2.8,29.0,493.0,220.52,143.37
2016,5,11,16,45,537.0,161.5,2.8,29.0,440.5,175.5,110.74
2016,5,11,17,0,502.0,153.0,2.8,29.0,388.0,134.48,85.98
2016,5,11,17,15,460.0,141.0,2.65,28.5,335.0,95.19,74.31
2016,5,11,17,30,418.0,129.0,2.5,28.0,282.0,89.59,70.06
2016,5,11,17,45,362.0,114.0,2.35,27.5,230.5,81.29,63.37
2016,5,11,18,0,306.0,99.0,2.2,27.0,179.0,76.02,59.02
2016,5,11,18,15,238.5,79.0,2.25,26.0,132.0,61.76,46.88
2016,5,11,18,30,171.0,59.0,2.3,25.0,85.0,46.97,33.94
2016,5,11,18,45,100.5,36.0,2.35,24.5,50.0,29.4,18.07
2016,5,11,19,0,30.0,13.0,2.4,24.0,15.0,11.77,0.0
2016,5,11,19,15,15.0,6.5,2.65,24.0,7.5,6.2,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.2,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.05,0.0
2016,5,12,6,15,2.5,33.5,1.4,20.5,34.0,34.7,22.04
2016,5,12,6,30,5.0,54.0,1.6,21.0,55.0,58.06,42.12
2016,5,12,6,45,16.0,77.0,1.8,21.5,81.0,89.0,68.26
2016,5,12,7,0,27.0,100.0,2.0,22.0,107.0,128.22,100.78
2016,5,12,7,15,39.0,122.5,2.0,22.5,136.0,161.19,127.57
2016,5,12,7,30,51.0,145.0,2.0,23.0,165.0,194.78,154.22
2016,5,12,7,45,107.5,174.0,2.05,23.5,223.0,283.51,224.65
2016,5,12,8,0,164.0,203.0,2.1,24.0,281.0,364.23,286.63
2016,5,12,8,15,82.0,160.0,2.05,24.0,199.0,245.51,192.37
2016,5,12,8,30,0.0,117.0,2.0,24.0,117.0,110.42,83.22
2016,5,12,8,45,0.0,119.5,2.0,24.5,119.5,112.6,84.68
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,114.85,86.0
2016,5,12,9,15,0.0,75.0,1.95,25.5,75.0,69.93,50.2
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,26.08,15.21
2016,5,12,9,45,98.0,212.5,1.85,26.5,292.0,319.48,244.43
2016,5,12,10,0,196.0,397.0,1.8,27.0,556.0,614.67,453.57
2016,5,12,10,15,320.5,375.5,1.7,27.0,649.0,725.22,528.39
2016,5,12,10,30,445.0,354.0,1.6,27.0,742.0,834.14,600.47
2016,5,12,10,45,566.0,303.5,1.55,27.5,813.0,897.92,641.33
2016,5,12,11,0,687.0,253.0,1.5,28.0,884.0,962.15,681.39
2016,5,12,11,15,692.5,255.0,1.5,28.0,903.0,959.65,678.45
2016,5,12,11,30,698.0,257.0,1.5,28.0,922.0,954.24,674.6
2016,5,12,11,45,723.0,242.0,1.55,28.0,938.5,948.02,671.06
2016,5,12,12,0,748.0,227.0,1.6,28.0,955.0,938.58,665.59
2016,5,12,12,15,581.5,329.5,1.65,28.0,897.0,862.24,614.04
2016,5,12,12,30,415.0,432.0,1.7,28.0,839.0,786.82,561.25
2016,5,12,12,45,303.0,466.0,1.75,28.5,762.5,701.35,502.16
2016,5,12,13,0,191.0,500.0,1.8,29.0,686.0,622.48,446.45
2016,5,12,13,15,210.5,490.5,1.85,28.5,693.0,617.11,445.05
2016,5,12,13,30,230.0,481.0,1.9,28.0,700.0,610.14,441.92
2016,5,12,13,45,478.0,350.5,1.95,28.0,792.0,657.14,480.02
2016,5,12,14,0,726.0,220.0,2.0,28.0,884.0,687.66,504.92
2016,5,12,14,15,717.0,217.0,2.0,28.0,856.0,643.59,473.26
2016,5,12,14,30,708.0,214.0,2.0,28.0,828.0,599.05,441.14
2016,5,12,14,45,679.5,220.5,2.0,28.0,790.0,551.52,405.96
2016,5,12,15,0,651.0,227.0,2.0,28.0,752.0,505.76,371.33
2016,5,12,15,15,433.5,287.0,1.95,28.0,629.0,422.42,309.66
2016,5,12,15,30,216.0,347.0,1.9,28.0,506.0,370.29,272.04
2016,5,12,15,45,228.5,321.0,1.9,28.0,479.5,338.8,248.13
2016,5,12,16,0,241.0,295.0,1.9,28.0,453.0,306.18,222.75
2016,5,12,16,15,216.5,272.5,1.8,27.5,405.5,266.47,193.27
2016,5,12,16,30,192.0,250.0,1.7,27.0,358.0,229.63,166.28
2016,5,12,16,45,336.0,204.5,1.6,26.5,371.0,191.86,132.32
2016,5,12,17,0,480.0,159.0,1.5,26.0,384.0,138.58,90.38
2016,5,12,17,15,438.5,146.5,1.35,25.5,332.0,99.86,79.0
2016,5,12,17,30,397.0,134.0,1.2,25.0,280.0,93.06,73.76
2016,5,12,17,45,343.5,118.5,1.1,25.0,229.5,84.52,66.69
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,78.75,61.77
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,64.22,49.26
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,49.14,35.96
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,32.91,21.13
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
