Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,10.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,26.06,6.52
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,89.48,66.65
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,150.45,119.63
2016,5,13,6,45,158.0,95.5,2.4,18.5,133.0,217.56,176.72
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,298.3,243.23
2016,5,13,7,15,258.0,143.5,2.4,19.5,229.5,362.49,294.64
2016,5,13,7,30,305.0,165.0,2.4,20.0,280.0,430.06,346.99
2016,5,13,7,45,346.0,181.5,2.4,21.0,331.5,489.62,390.8
2016,5,13,8,0,387.0,198.0,2.4,22.0,383.0,551.45,434.81
2016,5,13,8,15,419.5,211.5,2.4,22.5,433.5,617.09,480.65
2016,5,13,8,30,452.0,225.0,2.4,23.0,484.0,671.47,517.39
2016,5,13,8,45,477.0,236.5,2.4,23.5,532.0,717.05,547.05
2016,5,13,9,0,502.0,248.0,2.4,24.0,580.0,762.08,575.78
2016,5,13,9,15,522.5,256.5,2.35,24.5,624.5,798.69,597.89
2016,5,13,9,30,543.0,265.0,2.3,25.0,669.0,834.01,618.77
2016,5,13,9,45,567.0,267.5,2.25,25.5,710.0,864.67,636.46
2016,5,13,10,0,591.0,270.0,2.2,26.0,751.0,893.66,652.82
2016,5,13,10,15,603.5,275.0,2.1,26.0,784.5,914.57,664.21
2016,5,13,10,30,616.0,280.0,2.0,26.0,818.0,930.33,672.32
2016,5,13,10,45,633.5,278.5,1.95,26.5,846.5,941.95,677.25
2016,5,13,11,0,651.0,277.0,1.9,27.0,875.0,950.79,680.45
2016,5,13,11,15,505.0,358.0,1.85,27.0,828.0,877.0,627.51
2016,5,13,11,30,359.0,439.0,1.8,27.0,781.0,796.41,570.41
2016,5,13,11,45,409.5,402.5,1.75,27.5,797.5,803.32,575.48
2016,5,13,12,0,460.0,366.0,1.7,28.0,814.0,801.88,574.38
2016,5,13,12,15,425.0,402.5,1.65,28.0,817.5,787.15,562.62
2016,5,13,12,30,390.0,439.0,1.6,28.0,821.0,769.9,549.46
2016,5,13,12,45,561.5,338.5,1.6,28.0,886.0,810.51,580.81
2016,5,13,13,0,733.0,238.0,1.6,28.0,951.0,837.61,602.28
2016,5,13,13,15,729.5,236.5,1.6,28.0,938.0,803.83,579.61
2016,5,13,13,30,726.0,235.0,1.6,28.0,925.0,768.55,556.24
2016,5,13,13,45,557.0,319.0,1.6,28.0,841.5,688.06,498.84
2016,5,13,14,0,388.0,403.0,1.6,28.0,758.0,618.47,448.47
2016,5,13,14,15,389.0,389.5,1.6,28.0,736.0,585.56,426.18
2016,5,13,14,30,390.0,376.0,1.6,28.0,714.0,552.15,402.82
2016,5,13,14,45,420.0,346.0,1.6,28.0,697.0,515.51,377.1
2016,5,13,15,0,450.0,316.0,1.6,28.0,680.0,480.79,351.8
2016,5,13,15,15,493.0,282.5,1.55,28.0,662.0,445.99,325.23
2016,5,13,15,30,536.0,249.0,1.5,28.0,644.0,406.76,294.25
2016,5,13,15,45,541.0,227.0,1.5,28.0,604.0,359.12,256.62
2016,5,13,16,0,546.0,205.0,1.5,28.0,564.0,310.93,217.75
2016,5,13,16,15,347.0,228.5,1.45,27.5,450.0,257.27,181.57
2016,5,13,16,30,148.0,252.0,1.4,27.0,336.0,223.88,163.46
2016,5,13,16,45,186.0,223.5,1.35,27.0,318.0,195.76,141.0
2016,5,13,17,0,224.0,195.0,1.3,27.0,300.0,163.92,117.54
2016,5,13,17,15,191.5,177.5,1.2,26.5,259.5,134.63,107.36
2016,5,13,17,30,159.0,160.0,1.1,26.0,219.0,121.47,97.06
2016,5,13,17,45,214.5,134.0,1.0,25.5,199.0,99.29,78.91
2016,5,13,18,0,270.0,108.0,0.9,25.0,179.0,82.13,64.6
2016,5,13,18,15,207.5,86.0,0.9,24.5,133.0,66.66,51.33
2016,5,13,18,30,145.0,64.0,0.9,24.0,87.0,50.58,37.2
2016,5,13,18,45,72.5,40.0,0.9,24.0,51.5,33.69,21.81
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,19.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.7,20.0,15.0,13.91,1.42
2016,5,14,6,15,13.0,37.0,1.7,20.5,39.0,48.56,33.32
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,81.73,61.78
2016,5,14,6,45,48.0,81.0,1.7,21.5,93.0,120.12,94.3
2016,5,14,7,0,70.0,103.0,1.7,22.0,123.0,159.76,127.27
2016,5,14,7,15,92.0,128.0,1.65,22.5,160.0,215.55,172.2
2016,5,14,7,30,114.0,153.0,1.6,23.0,197.0,262.46,208.85
2016,5,14,7,45,128.0,179.0,1.55,23.5,235.0,305.5,241.27
2016,5,14,8,0,142.0,205.0,1.5,24.0,273.0,348.85,273.02
2016,5,14,8,15,111.5,227.0,1.5,24.5,284.0,350.03,271.2
2016,5,14,8,30,81.0,249.0,1.5,25.0,295.0,335.14,257.61
2016,5,14,8,45,66.5,264.5,1.5,25.5,305.0,338.12,258.01
2016,5,14,9,0,52.0,280.0,1.5,26.0,315.0,340.26,257.69
2016,5,14,9,15,38.5,280.5,1.45,26.0,307.5,325.77,245.7
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,297.97,224.05
2016,5,14,9,45,22.5,287.0,1.4,26.0,305.0,300.44,225.38
2016,5,14,10,0,20.0,293.0,1.4,26.0,310.0,302.92,226.62
2016,5,14,10,15,17.5,286.5,1.3,26.0,302.0,292.86,218.56
2016,5,14,10,30,15.0,280.0,1.2,26.0,294.0,283.02,210.78
2016,5,14,10,45,9.5,216.0,1.15,26.0,225.0,214.31,159.51
2016,5,14,11,0,4.0,152.0,1.1,26.0,156.0,147.11,108.72
2016,5,14,11,15,9.5,219.0,1.0,25.5,228.5,216.41,161.43
2016,5,14,11,30,15.0,286.0,0.9,25.0,301.0,285.53,212.37
2016,5,14,11,45,14.5,275.0,0.8,25.0,289.5,273.62,202.95
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,261.8,194.05
2016,5,14,12,15,15.5,291.5,0.65,25.0,307.0,288.19,213.16
2016,5,14,12,30,17.0,319.0,0.6,25.0,336.0,314.11,231.51
2016,5,14,12,45,20.5,343.5,0.6,25.0,364.0,338.43,248.8
2016,5,14,13,0,24.0,368.0,0.6,25.0,392.0,362.06,265.5
2016,5,14,13,15,23.5,361.0,0.65,24.5,384.5,353.0,259.68
2016,5,14,13,30,23.0,354.0,0.7,24.0,377.0,343.98,254.1
2016,5,14,13,45,11.5,240.5,0.8,24.0,252.0,230.79,171.87
2016,5,14,14,0,0.0,127.0,0.9,24.0,127.0,118.24,87.11
2016,5,14,14,15,0.0,111.0,1.0,23.5,111.0,103.43,76.19
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.65,64.92
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,101.96,75.53
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,115.13,86.0
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,126.97,95.64
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,138.51,105.11
2016,5,14,15,45,3.5,169.5,1.6,22.0,172.0,155.98,119.05
2016,5,14,16,0,6.0,189.0,1.7,22.0,193.0,172.38,132.13
2016,5,14,16,15,59.0,220.0,1.65,21.5,254.0,200.67,152.95
2016,5,14,16,30,112.0,251.0,1.6,21.0,315.0,217.34,164.13
2016,5,14,16,45,59.5,204.0,1.6,21.0,238.0,175.54,133.94
2016,5,14,17,0,7.0,157.0,1.6,21.0,161.0,138.55,107.35
2016,5,14,17,15,3.5,137.0,1.65,20.5,139.0,120.32,98.06
2016,5,14,17,30,0.0,117.0,1.7,20.0,117.0,103.41,84.16
2016,5,14,17,45,0.0,96.5,1.75,20.0,96.5,86.07,69.45
2016,5,14,18,0,0.0,76.0,1.8,20.0,76.0,68.54,54.29
2016,5,14,18,15,0.0,56.5,2.05,19.5,56.5,51.61,39.44
2016,5,14,18,30,0.0,37.0,2.3,19.0,37.0,34.38,24.11
2016,5,14,18,45,0.0,22.5,2.55,19.0,22.5,20.88,11.76
2016,5,14,19,0,0.0,8.0,2.8,19.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.0,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.15,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.91,2.12
2016,5,15,6,15,7.0,37.0,2.7,14.0,38.0,41.22,28.27
2016,5,15,6,30,14.0,59.0,2.7,14.0,61.0,69.13,52.88
2016,5,15,6,45,36.0,81.0,2.75,14.5,90.0,112.63,90.56
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,151.78,124.12
2016,5,15,7,15,168.5,122.5,2.8,15.0,183.5,261.17,217.26
2016,5,15,7,30,279.0,142.0,2.8,15.0,248.0,381.66,316.39
2016,5,15,7,45,202.5,173.5,2.85,15.5,257.0,356.11,292.42
2016,5,15,8,0,126.0,205.0,2.9,16.0,266.0,335.84,272.65
2016,5,15,8,15,93.0,223.5,2.9,16.5,271.0,316.93,255.36
2016,5,15,8,30,60.0,242.0,2.9,17.0,276.0,308.42,246.14
2016,5,15,8,45,57.0,262.5,2.95,17.5,297.5,327.17,259.39
2016,5,15,9,0,54.0,283.0,3.0,18.0,319.0,345.47,272.04
2016,5,15,9,15,113.5,319.5,2.95,18.5,402.0,454.75,355.62
2016,5,15,9,30,173.0,356.0,2.9,19.0,485.0,551.14,426.55
2016,5,15,9,45,152.5,376.5,2.9,19.5,495.5,552.03,424.02
2016,5,15,10,0,132.0,397.0,2.9,20.0,506.0,551.53,421.09
2016,5,15,10,15,97.5,399.5,2.85,20.0,482.0,503.3,384.04
2016,5,15,10,30,63.0,402.0,2.8,20.0,458.0,468.25,356.61
2016,5,15,10,45,41.5,364.0,2.8,20.5,401.5,403.97,307.73
2016,5,15,11,0,20.0,326.0,2.8,21.0,345.0,331.34,252.3
2016,5,15,11,15,32.5,374.5,2.7,21.0,406.0,400.03,303.58
2016,5,15,11,30,45.0,423.0,2.6,21.0,467.0,457.57,345.23
2016,5,15,11,45,33.5,390.5,2.55,21.5,423.5,410.52,309.43
2016,5,15,12,0,22.0,358.0,2.5,22.0,380.0,358.71,270.48
2016,5,15,12,15,32.0,394.5,2.45,22.0,426.5,405.68,305.25
2016,5,15,12,30,42.0,431.0,2.4,22.0,473.0,445.16,333.76
2016,5,15,12,45,31.0,387.0,2.35,22.0,418.0,389.83,293.02
2016,5,15,13,0,20.0,343.0,2.3,22.0,363.0,335.71,253.15
2016,5,15,13,15,22.5,353.5,2.3,22.0,376.0,345.38,260.65
2016,5,15,13,30,25.0,364.0,2.3,22.0,389.0,352.42,265.96
2016,5,15,13,45,19.5,317.0,2.3,22.0,336.0,305.91,231.48
2016,5,15,14,0,14.0,270.0,2.3,22.0,283.0,258.05,195.76
2016,5,15,14,15,21.5,307.5,2.3,22.0,327.0,294.72,223.84
2016,5,15,14,30,29.0,345.0,2.3,22.0,371.0,323.27,245.35
2016,5,15,14,45,25.0,319.0,2.3,22.0,341.0,295.29,224.5
2016,5,15,15,0,21.0,293.0,2.3,22.0,311.0,274.74,209.34
2016,5,15,15,15,71.5,321.5,2.3,22.0,376.0,309.86,236.12
2016,5,15,15,30,122.0,350.0,2.3,22.0,441.0,336.78,255.68
2016,5,15,15,45,67.5,284.5,2.3,22.0,334.5,265.46,202.27
2016,5,15,16,0,13.0,219.0,2.3,22.0,228.0,199.49,153.04
2016,5,15,16,15,8.5,195.0,2.25,21.5,200.5,176.35,135.88
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,153.87,118.95
2016,5,15,16,45,2.0,124.0,2.15,21.0,125.0,113.25,86.91
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,71.68,53.55
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,62.33,48.56
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,52.99,40.73
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,43.66,32.69
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,34.35,24.54
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,25.97,17.14
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,17.61,9.65
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.65,3.28
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,17.5,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.07
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.04
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,50.48,36.79
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,66.89,50.59
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,84.79,65.47
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,102.56,79.99
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,120.75,94.47
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,138.86,108.62
2016,5,16,8,15,0.0,140.0,3.7,20.0,140.0,134.37,104.56
2016,5,16,8,30,0.0,137.0,3.8,20.0,137.0,130.47,101.04
2016,5,16,8,45,0.0,107.0,3.9,20.5,107.0,100.3,76.23
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,71.77,52.84
2016,5,16,9,15,0.0,93.5,3.95,21.5,93.5,87.23,65.03
2016,5,16,9,30,0.0,110.0,3.9,22.0,110.0,103.08,77.35
2016,5,16,9,45,8.0,190.0,3.85,22.5,197.0,188.71,144.68
2016,5,16,10,0,16.0,270.0,3.8,23.0,284.0,275.74,211.12
2016,5,16,10,15,13.5,252.0,3.65,23.0,264.0,254.53,194.24
2016,5,16,10,30,11.0,234.0,3.5,23.0,244.0,233.76,177.99
2016,5,16,10,45,16.5,286.5,3.35,23.5,302.0,290.08,220.21
2016,5,16,11,0,22.0,339.0,3.2,24.0,360.0,346.1,261.13
2016,5,16,11,15,74.5,412.5,3.05,24.0,484.0,479.9,359.97
2016,5,16,11,30,127.0,486.0,2.9,24.0,608.0,609.41,451.69
2016,5,16,11,45,99.5,478.5,2.8,24.5,574.5,560.84,414.65
2016,5,16,12,0,72.0,471.0,2.7,25.0,541.0,521.59,385.1
2016,5,16,12,15,50.5,432.5,2.75,25.0,481.5,459.17,340.43
2016,5,16,12,30,29.0,394.0,2.8,25.0,422.0,398.62,296.55
2016,5,16,12,45,146.0,442.0,2.85,25.5,584.5,542.98,402.98
2016,5,16,13,0,263.0,490.0,2.9,26.0,747.0,673.99,494.98
2016,5,16,13,15,159.0,464.5,3.0,26.0,619.5,553.6,408.55
2016,5,16,13,30,55.0,439.0,3.1,26.0,492.0,442.18,327.6
2016,5,16,13,45,36.5,373.0,3.25,26.5,407.5,365.07,271.73
2016,5,16,14,0,18.0,307.0,3.4,27.0,323.0,294.01,219.22
2016,5,16,14,15,18.0,301.5,3.5,26.5,317.5,287.2,215.03
2016,5,16,14,30,18.0,296.0,3.6,26.0,312.0,280.35,210.63
2016,5,16,14,45,15.5,272.0,3.7,26.0,285.5,255.95,192.59
2016,5,16,15,0,13.0,248.0,3.8,26.0,259.0,231.95,174.79
2016,5,16,15,15,67.0,299.5,3.85,25.5,350.0,290.46,219.67
2016,5,16,15,30,121.0,351.0,3.9,25.0,441.0,337.44,254.74
2016,5,16,15,45,137.5,328.5,4.0,25.0,424.0,315.07,237.23
2016,5,16,16,0,154.0,306.0,4.1,25.0,407.0,291.09,218.25
2016,5,16,16,15,113.5,275.0,4.1,24.5,347.0,246.26,185.16
2016,5,16,16,30,73.0,244.0,4.1,24.0,287.0,213.98,162.11
2016,5,16,16,45,95.5,223.0,4.1,24.0,272.5,193.44,145.6
2016,5,16,17,0,118.0,202.0,4.1,24.0,258.0,163.02,122.1
2016,5,16,17,15,110.5,177.5,4.05,23.5,225.0,135.34,103.81
2016,5,16,17,30,103.0,153.0,4.0,23.0,192.0,117.15,94.95
2016,5,16,17,45,297.5,113.0,3.95,23.0,199.0,85.34,68.04
2016,5,16,18,0,492.0,73.0,3.9,23.0,206.0,52.67,39.99
2016,5,16,18,15,416.0,62.0,3.65,22.0,156.5,46.39,34.55
2016,5,16,18,30,340.0,51.0,3.4,21.0,107.0,38.71,27.64
2016,5,16,18,45,235.5,35.5,3.2,20.5,67.5,27.46,17.23
2016,5,16,19,0,131.0,20.0,3.0,20.0,28.0,15.7,1.5
2016,5,16,19,15,65.5,10.0,2.9,19.5,14.0,9.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.0,2.0,1.91,0.0
2016,5,17,6,0,0.0,4.0,2.4,17.0,4.0,3.7,0.0
2016,5,17,6,15,0.0,9.5,2.55,17.5,9.5,8.79,1.52
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.89,5.97
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,20.39,11.55
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,26.9,17.07
2016,5,17,7,15,0.0,76.5,3.1,19.0,76.5,72.34,55.14
2016,5,17,7,30,0.0,124.0,3.2,19.0,124.0,122.39,96.34
2016,5,17,7,45,0.0,97.5,3.35,19.5,97.5,92.28,71.07
2016,5,17,8,0,0.0,71.0,3.5,20.0,71.0,66.08,49.16
2016,5,17,8,15,12.0,143.0,3.5,20.5,150.0,147.58,115.6
2016,5,17,8,30,24.0,215.0,3.5,21.0,229.0,233.11,183.14
2016,5,17,8,45,12.0,158.0,3.5,21.5,165.0,161.88,125.47
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,94.41,70.75
2016,5,17,9,15,0.0,118.0,3.45,22.0,118.0,110.82,83.7
2016,5,17,9,30,0.0,135.0,3.4,22.0,135.0,127.24,96.47
2016,5,17,9,45,40.0,258.5,3.35,22.5,291.5,299.77,231.36
2016,5,17,10,0,80.0,382.0,3.3,23.0,448.0,470.07,357.62
2016,5,17,10,15,141.0,409.0,3.25,23.0,531.0,570.02,430.35
2016,5,17,10,30,202.0,436.0,3.2,23.0,614.0,655.8,491.53
2016,5,17,10,45,106.5,327.0,3.15,23.5,421.0,442.08,334.68
2016,5,17,11,0,11.0,218.0,3.1,24.0,228.0,217.37,163.84
2016,5,17,11,15,32.5,328.5,3.05,24.0,359.5,353.82,267.19
2016,5,17,11,30,54.0,439.0,3.0,24.0,491.0,482.42,360.34
2016,5,17,11,45,40.5,410.5,2.95,24.5,450.0,436.99,325.71
2016,5,17,12,0,27.0,382.0,2.9,25.0,409.0,392.65,292.56
2016,5,17,12,15,224.5,409.5,2.85,25.0,630.5,606.51,451.51
2016,5,17,12,30,422.0,437.0,2.8,25.0,852.0,799.19,586.09
2016,5,17,12,45,614.5,307.5,2.8,25.0,909.0,827.37,609.53
2016,5,17,13,0,807.0,178.0,2.8,25.0,966.0,845.69,624.85
2016,5,17,13,15,557.5,321.0,2.8,25.0,862.0,745.28,551.64
2016,5,17,13,30,308.0,464.0,2.8,25.0,758.0,653.83,482.27
2016,5,17,13,45,264.5,463.0,2.8,25.0,712.0,602.81,446.32
2016,5,17,14,0,221.0,462.0,2.8,25.0,666.0,559.51,415.14
2016,5,17,14,15,247.0,441.5,2.8,25.0,663.0,538.96,401.24
2016,5,17,14,30,273.0,421.0,2.8,25.0,660.0,520.84,388.52
2016,5,17,14,45,306.5,393.5,2.85,25.0,651.0,498.87,372.81
2016,5,17,15,0,340.0,366.0,2.9,25.0,642.0,473.77,354.21
2016,5,17,15,15,356.5,340.0,2.9,25.0,616.5,438.92,327.67
2016,5,17,15,30,373.0,314.0,2.9,25.0,591.0,402.45,299.21
2016,5,17,15,45,239.5,308.0,2.95,25.0,481.5,327.74,244.06
2016,5,17,16,0,106.0,302.0,3.0,25.0,372.0,282.42,212.27
2016,5,17,16,15,259.0,257.0,2.95,24.5,410.0,260.15,190.42
2016,5,17,16,30,412.0,212.0,2.9,24.0,448.0,229.75,160.27
2016,5,17,16,45,289.5,207.0,2.9,24.0,365.0,191.65,135.69
2016,5,17,17,0,167.0,202.0,2.9,24.0,282.0,166.89,123.22
2016,5,17,17,15,155.5,178.0,2.8,23.5,245.5,136.79,104.24
2016,5,17,17,30,144.0,154.0,2.7,23.0,209.0,117.95,95.52
2016,5,17,17,45,127.5,130.5,2.65,23.0,173.0,101.75,81.99
2016,5,17,18,0,111.0,107.0,2.6,23.0,137.0,84.98,67.7
2016,5,17,18,15,86.0,83.5,2.6,22.5,103.5,67.65,52.73
2016,5,17,18,30,61.0,60.0,2.6,22.0,70.0,49.78,36.96
2016,5,17,18,45,30.5,39.0,2.6,22.0,44.0,34.34,22.86
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.71,2.76
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.53,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,18.68,6.25
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,60.31,44.08
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,98.85,78.03
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.5,149.27,121.56
2016,5,18,7,0,98.0,107.0,3.7,16.0,135.0,192.89,158.74
2016,5,18,7,15,103.0,134.5,3.65,16.0,169.0,231.37,190.56
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,269.33,221.18
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,201.85,163.86
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,136.64,107.94
2016,5,18,8,15,2.0,157.5,3.5,17.0,159.0,154.27,122.07
2016,5,18,8,30,4.0,174.0,3.4,17.0,177.0,171.99,136.01
2016,5,18,8,45,113.5,239.5,3.35,17.5,315.5,365.16,292.04
2016,5,18,9,0,223.0,305.0,3.3,18.0,454.0,541.33,426.62
2016,5,18,9,15,228.0,326.0,3.3,18.5,487.5,570.57,445.37
2016,5,18,9,30,233.0,347.0,3.3,19.0,521.0,598.94,464.01
2016,5,18,9,45,215.5,373.0,3.3,19.5,541.0,609.84,469.01
2016,5,18,10,0,198.0,399.0,3.3,20.0,561.0,619.03,472.88
2016,5,18,10,15,108.0,350.0,3.25,20.5,439.5,473.84,363.06
2016,5,18,10,30,18.0,301.0,3.2,21.0,318.0,306.81,234.55
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.5,182.93,139.32
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,62.66,44.45
2016,5,18,11,15,11.5,211.0,3.05,22.0,222.0,210.75,160.74
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,359.96,273.09
2016,5,18,11,45,24.5,367.5,2.95,22.5,392.0,379.33,286.09
2016,5,18,12,0,26.0,380.0,2.9,23.0,407.0,389.79,292.95
2016,5,18,12,15,36.5,411.0,2.85,23.0,448.0,425.74,319.25
2016,5,18,12,30,47.0,442.0,2.8,23.0,489.0,460.19,344.1
2016,5,18,12,45,39.0,420.0,2.8,23.5,459.0,427.63,319.58
2016,5,18,13,0,31.0,398.0,2.8,24.0,429.0,396.03,296.01
2016,5,18,13,15,29.5,387.5,2.8,24.0,416.5,381.1,285.3
2016,5,18,13,30,28.0,377.0,2.8,24.0,404.0,366.49,274.75
2016,5,18,13,45,108.5,421.5,2.85,24.0,522.0,457.48,343.2
2016,5,18,14,0,189.0,466.0,2.9,24.0,640.0,541.08,404.13
2016,5,18,14,15,475.5,326.0,2.95,24.0,745.5,586.88,441.87
2016,5,18,14,30,762.0,186.0,3.0,24.0,851.0,615.88,465.32
2016,5,18,14,45,398.5,259.5,3.1,24.0,606.5,436.4,330.86
2016,5,18,15,0,35.0,333.0,3.2,24.0,362.0,308.06,233.0
2016,5,18,15,15,25.5,293.0,3.3,23.5,314.0,266.82,203.0
2016,5,18,15,30,16.0,253.0,3.4,23.0,266.0,233.78,178.62
2016,5,18,15,45,14.5,235.5,3.5,23.0,246.5,216.2,165.51
2016,5,18,16,0,13.0,218.0,3.6,23.0,227.0,198.87,152.47
2016,5,18,16,15,108.5,235.5,3.65,22.5,298.5,217.55,164.51
2016,5,18,16,30,204.0,253.0,3.7,22.0,370.0,236.94,175.99
2016,5,18,16,45,102.0,159.0,3.75,22.0,217.5,142.64,105.88
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,60.47,44.16
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,52.53,37.93
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,44.6,33.26
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,37.14,26.91
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,29.69,20.45
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,22.25,13.88
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.82,7.23
2016,5,18,18,45,0.0,10.0,3.35,18.5,10.0,9.26,2.17
2016,5,18,19,0,0.0,4.0,3.2,18.0,4.0,3.7,0.0
2016,5,18,19,15,0.0,2.0,3.15,17.5,2.0,1.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,13.5,3.4,15.0,13.5,12.51,5.08
2016,5,19,7,30,0.0,23.0,3.2,15.0,23.0,21.34,12.6
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,24.13,14.88
2016,5,19,8,0,0.0,29.0,2.8,16.0,29.0,26.93,17.13
2016,5,19,8,15,0.0,32.5,2.85,16.0,32.5,30.2,19.8
2016,5,19,8,30,0.0,36.0,2.9,16.0,36.0,33.48,22.45
2016,5,19,8,45,0.0,54.0,3.0,16.5,54.0,50.27,36.25
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,67.1,49.9
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.61
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,64.35,47.35
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,85.92,64.79
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,107.9,82.39
2016,5,19,10,15,0.0,118.0,2.5,17.0,118.0,110.78,84.51
2016,5,19,10,30,0.0,121.0,2.1,17.0,121.0,113.65,86.63
2016,5,19,10,45,4.5,156.0,1.7,17.5,160.5,151.55,116.58
2016,5,19,11,0,9.0,191.0,1.3,18.0,200.0,189.42,145.76
2016,5,19,11,15,71.0,339.5,1.25,18.0,408.0,402.95,308.87
2016,5,19,11,30,133.0,488.0,1.2,18.0,616.0,617.49,460.6
2016,5,19,11,45,192.0,491.0,1.2,18.5,678.0,669.8,495.08
2016,5,19,12,0,251.0,494.0,1.2,19.0,740.0,724.44,531.82
2016,5,19,12,15,206.5,501.5,1.2,19.5,704.0,673.99,494.76
2016,5,19,12,30,162.0,509.0,1.2,20.0,668.0,629.66,462.67
2016,5,19,12,45,221.0,497.5,1.2,20.5,714.0,659.72,484.31
2016,5,19,13,0,280.0,486.0,1.2,21.0,760.0,685.43,501.89
2016,5,19,13,15,250.5,486.0,1.2,21.5,728.5,645.13,472.66
2016,5,19,13,30,221.0,486.0,1.2,22.0,697.0,609.38,447.0
2016,5,19,13,45,150.5,465.0,1.2,22.5,608.0,525.58,387.31
2016,5,19,14,0,80.0,444.0,1.2,23.0,519.0,451.89,334.16
2016,5,19,14,15,48.0,364.5,1.2,23.0,409.0,356.55,266.17
2016,5,19,14,30,16.0,285.0,1.2,23.0,299.0,269.61,202.58
2016,5,19,14,45,36.5,324.0,1.2,23.0,354.5,306.15,230.52
2016,5,19,15,0,57.0,363.0,1.2,23.0,410.0,343.4,257.97
2016,5,19,15,15,36.0,306.0,1.3,23.0,335.5,282.13,212.91
2016,5,19,15,30,15.0,249.0,1.4,23.0,261.0,230.06,174.5
2016,5,19,15,45,20.5,250.0,1.5,23.0,265.0,230.43,175.31
2016,5,19,16,0,26.0,251.0,1.6,23.0,269.0,229.77,175.06
2016,5,19,16,15,32.0,239.0,1.75,22.5,259.0,209.4,159.91
2016,5,19,16,30,38.0,227.0,1.9,22.0,249.0,196.35,150.28
2016,5,19,16,45,20.5,189.5,2.05,22.0,201.5,168.8,129.9
2016,5,19,17,0,3.0,152.0,2.2,22.0,154.0,134.81,104.15
2016,5,19,17,15,1.5,133.5,2.2,21.5,134.5,118.06,91.36
2016,5,19,17,30,0.0,115.0,2.2,21.0,115.0,102.12,82.74
2016,5,19,17,45,241.0,95.5,2.2,21.0,162.0,72.94,57.87
2016,5,19,18,0,482.0,76.0,2.2,21.0,209.0,54.87,42.26
2016,5,19,18,15,408.5,64.5,2.05,20.5,159.5,47.7,35.97
2016,5,19,18,30,335.0,53.0,1.9,20.0,110.0,40.13,29.06
2016,5,19,18,45,232.0,37.5,1.8,19.5,70.5,28.94,18.74
2016,5,19,19,0,129.0,22.0,1.7,19.0,31.0,17.24,4.57
2016,5,19,19,15,64.5,11.0,1.7,18.5,15.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.0,12.5,0.8,14.5,17.5,40.83,0.0
2016,5,20,6,0,140.0,25.0,0.9,15.0,35.0,117.37,72.83
2016,5,20,6,15,243.0,40.5,0.9,15.5,76.5,198.41,156.22
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,285.24,230.87
2016,5,20,6,45,421.5,66.5,0.9,16.5,168.0,361.93,294.8
2016,5,20,7,0,497.0,77.0,0.9,17.0,218.0,442.7,359.23
2016,5,20,7,15,248.5,84.5,0.9,17.5,155.0,293.09,239.07
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,87.45,67.21
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,124.9,98.04
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,162.66,127.86
2016,5,20,8,15,8.5,175.5,0.95,19.5,180.0,178.81,139.9
2016,5,20,8,30,10.0,191.0,1.0,20.0,197.0,195.06,151.92
2016,5,20,8,45,11.5,206.0,1.05,20.5,213.0,210.83,163.44
2016,5,20,9,0,13.0,221.0,1.1,21.0,229.0,226.65,174.86
2016,5,20,9,15,26.5,265.5,1.15,21.5,285.0,297.51,228.32
2016,5,20,9,30,40.0,310.0,1.2,22.0,341.0,357.25,271.83
2016,5,20,9,45,65.5,349.5,1.3,22.5,402.5,422.99,319.4
2016,5,20,10,0,91.0,389.0,1.4,23.0,464.0,488.54,365.68
2016,5,20,10,15,91.5,406.5,1.45,23.0,485.0,504.82,376.2
2016,5,20,10,30,92.0,424.0,1.5,23.0,506.0,520.56,386.7
2016,5,20,10,45,471.5,285.5,1.6,23.5,720.0,786.83,581.01
2016,5,20,11,0,851.0,147.0,1.7,24.0,934.0,1004.79,723.02
2016,5,20,11,15,855.5,148.0,1.7,24.0,953.5,1001.18,717.51
2016,5,20,11,30,860.0,149.0,1.7,24.0,973.0,994.37,712.73
2016,5,20,11,45,869.5,145.0,1.75,24.5,986.5,984.49,705.46
2016,5,20,12,0,879.0,141.0,1.8,25.0,1000.0,971.47,696.32
2016,5,20,12,15,879.0,141.0,1.8,25.0,1003.5,950.23,682.8
2016,5,20,12,30,879.0,141.0,1.8,25.0,1007.0,926.33,667.7
2016,5,20,12,45,876.5,141.5,1.8,25.5,1002.0,898.21,648.63
2016,5,20,13,0,874.0,142.0,1.8,26.0,997.0,867.84,628.16
2016,5,20,13,15,870.5,141.5,1.8,26.0,983.5,833.62,606.37
2016,5,20,13,30,867.0,141.0,1.8,26.0,970.0,797.38,583.13
2016,5,20,13,45,860.5,141.0,1.8,26.0,949.0,757.46,557.27
2016,5,20,14,0,854.0,141.0,1.8,26.0,928.0,716.02,528.88
2016,5,20,14,15,847.0,139.0,1.8,26.0,900.0,671.25,497.17
2016,5,20,14,30,840.0,137.0,1.8,26.0,872.0,625.39,463.92
2016,5,20,14,45,832.0,134.0,1.85,26.0,837.0,577.24,428.43
2016,5,20,15,0,824.0,131.0,1.9,26.0,802.0,524.53,388.67
2016,5,20,15,15,811.5,128.0,1.95,26.0,761.5,472.71,348.27
2016,5,20,15,30,799.0,125.0,2.0,26.0,721.0,421.24,306.91
2016,5,20,15,45,781.5,122.5,2.05,26.0,674.5,369.02,263.95
2016,5,20,16,0,764.0,120.0,2.1,26.0,628.0,318.12,221.19
2016,5,20,16,15,743.5,116.0,2.1,25.5,578.5,266.81,178.31
2016,5,20,16,30,723.0,112.0,2.1,25.0,529.0,212.07,133.43
2016,5,20,16,45,694.0,107.5,2.15,25.0,476.0,163.18,95.56
2016,5,20,17,0,665.0,103.0,2.2,25.0,423.0,117.63,65.49
2016,5,20,17,15,628.0,96.5,2.1,24.5,369.5,73.89,46.21
2016,5,20,17,30,591.0,90.0,2.0,24.0,316.0,59.42,45.5
2016,5,20,17,45,540.0,82.0,1.9,24.0,263.0,56.35,42.99
2016,5,20,18,0,489.0,74.0,1.8,24.0,210.0,53.04,40.17
2016,5,20,18,15,416.5,63.5,1.65,23.0,160.5,47.24,35.19
2016,5,20,18,30,344.0,53.0,1.5,22.0,111.0,40.09,28.8
2016,5,20,18,45,239.5,38.0,1.4,21.5,71.5,29.3,18.92
2016,5,20,19,0,135.0,23.0,1.3,21.0,32.0,18.03,5.54
2016,5,20,19,15,67.5,11.5,1.35,21.0,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,20.33,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,53.18,30.21
2016,5,21,6,15,102.5,49.0,2.35,20.0,65.0,129.13,98.99
2016,5,21,6,30,162.0,74.0,2.4,20.0,103.0,197.27,157.56
2016,5,21,6,45,81.0,81.5,2.45,20.5,96.0,148.85,118.82
2016,5,21,7,0,0.0,89.0,2.5,21.0,89.0,88.18,67.66
2016,5,21,7,15,184.0,120.5,2.5,21.5,192.0,280.79,227.89
2016,5,21,7,30,368.0,152.0,2.5,22.0,295.0,460.44,369.67
2016,5,21,7,45,191.5,161.0,2.55,22.5,236.5,331.98,265.19
2016,5,21,8,0,15.0,170.0,2.6,23.0,178.0,180.05,140.09
2016,5,21,8,15,7.5,90.0,2.6,23.0,94.0,90.27,68.11
2016,5,21,8,30,0.0,10.0,2.6,23.0,10.0,9.29,1.95
2016,5,21,8,45,0.0,11.5,2.65,23.5,11.5,10.69,3.06
2016,5,21,9,0,0.0,13.0,2.7,24.0,13.0,12.09,4.15
2016,5,21,9,15,36.5,176.5,2.7,24.0,204.0,211.17,163.19
2016,5,21,9,30,73.0,340.0,2.7,24.0,395.0,422.4,322.1
2016,5,21,9,45,41.5,281.0,2.7,24.5,313.0,325.17,247.1
2016,5,21,10,0,10.0,222.0,2.7,25.0,231.0,221.9,167.59
2016,5,21,10,15,10.0,221.0,2.65,25.0,230.5,220.47,166.45
2016,5,21,10,30,10.0,220.0,2.6,25.0,230.0,219.09,165.13
2016,5,21,10,45,8.0,195.5,2.6,25.5,203.5,193.02,144.75
2016,5,21,11,0,6.0,171.0,2.6,26.0,177.0,167.28,124.7
2016,5,21,11,15,11.0,235.5,2.55,26.0,246.5,233.79,175.09
2016,5,21,11,30,16.0,300.0,2.5,26.0,316.0,300.05,224.13
2016,5,21,11,45,21.0,339.0,2.5,26.5,360.0,341.22,253.58
2016,5,21,12,0,26.0,378.0,2.5,27.0,404.0,387.94,286.64
2016,5,21,12,15,93.5,443.5,2.45,27.0,536.0,509.76,374.87
2016,5,21,12,30,161.0,509.0,2.4,27.0,668.0,629.05,457.87
2016,5,21,12,45,95.0,450.5,2.4,27.0,544.5,505.06,369.92
2016,5,21,13,0,29.0,392.0,2.4,27.0,421.0,388.99,286.46
2016,5,21,13,15,124.0,439.0,2.4,27.0,558.5,503.55,371.05
2016,5,21,13,30,219.0,486.0,2.4,27.0,696.0,608.35,445.07
2016,5,21,13,45,130.0,441.5,2.45,27.0,565.5,490.89,361.16
2016,5,21,14,0,41.0,397.0,2.5,27.0,435.0,384.9,284.51
2016,5,21,14,15,110.5,417.0,2.55,27.0,515.0,437.0,323.95
2016,5,21,14,30,180.0,437.0,2.6,27.0,595.0,485.26,359.04
2016,5,21,14,45,126.0,407.0,2.65,27.5,515.5,417.74,309.37
2016,5,21,15,0,72.0,377.0,2.7,28.0,436.0,362.48,268.84
2016,5,21,15,15,193.5,355.0,2.75,27.5,502.0,385.97,286.77
2016,5,21,15,30,315.0,333.0,2.8,27.0,568.0,396.16,293.02
2016,5,21,15,45,432.5,277.0,2.85,27.0,578.0,367.28,268.34
2016,5,21,16,0,550.0,221.0,2.9,27.0,588.0,332.16,236.84
2016,5,21,16,15,525.5,212.0,2.9,26.5,540.5,286.27,200.03
2016,5,21,16,30,501.0,203.0,2.9,26.0,493.0,242.99,165.79
2016,5,21,16,45,474.5,190.0,2.95,26.0,443.0,199.22,132.62
2016,5,21,17,0,448.0,177.0,3.0,26.0,393.0,158.55,105.19
2016,5,21,17,15,409.0,163.5,2.95,25.5,342.0,120.37,85.77
2016,5,21,17,30,370.0,150.0,2.9,25.0,291.0,109.63,87.76
2016,5,21,17,45,316.5,133.5,2.85,25.0,240.5,99.17,79.15
2016,5,21,18,0,263.0,117.0,2.8,25.0,190.0,88.21,69.91
2016,5,21,18,15,206.5,94.5,2.65,24.5,144.0,72.63,56.58
2016,5,21,18,30,150.0,72.0,2.5,24.0,98.0,56.43,42.37
2016,5,21,18,45,92.0,46.5,2.45,23.5,60.5,38.86,26.69
2016,5,21,19,0,34.0,21.0,2.4,23.0,23.0,18.52,6.23
2016,5,21,19,15,17.0,10.5,2.4,22.5,11.5,10.01,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,30.75,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,87.46,53.69
2016,5,22,6,15,172.0,47.0,2.3,22.0,73.0,161.23,124.03
2016,5,22,6,30,260.0,66.0,2.4,22.0,112.0,250.62,199.7
2016,5,22,6,45,130.0,68.5,2.55,22.5,91.5,170.75,136.47
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,67.7,50.33
2016,5,22,7,15,0.0,68.0,2.7,23.0,68.0,63.35,46.8
2016,5,22,7,30,0.0,65.0,2.7,23.0,65.0,60.46,44.31
2016,5,22,7,45,0.0,75.5,2.75,23.5,75.5,70.27,52.06
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,80.17,59.74
2016,5,22,8,15,30.5,166.0,2.8,24.0,184.0,196.63,153.31
2016,5,22,8,30,61.0,246.0,2.8,24.0,282.0,313.51,243.71
2016,5,22,8,45,94.0,278.0,2.8,24.5,339.0,378.2,291.92
2016,5,22,9,0,127.0,310.0,2.8,25.0,396.0,457.99,350.07
2016,5,22,9,15,408.0,245.5,2.75,25.0,547.5,679.72,516.72
2016,5,22,9,30,689.0,181.0,2.7,25.0,699.0,890.55,663.39
2016,5,22,9,45,420.0,291.5,2.7,25.5,612.5,748.41,557.01
2016,5,22,10,0,151.0,402.0,2.7,26.0,526.0,575.82,427.33
2016,5,22,10,15,83.5,342.5,2.7,26.0,412.0,428.51,321.03
2016,5,22,10,30,16.0,283.0,2.7,26.0,298.0,286.96,214.95
2016,5,22,10,45,14.5,266.5,2.75,26.5,280.0,268.49,200.95
2016,5,22,11,0,13.0,250.0,2.8,27.0,262.0,250.31,186.84
2016,5,22,11,15,10.5,214.5,2.8,27.0,224.5,213.14,158.82
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,176.45,131.03
2016,5,22,11,45,9.0,190.5,2.85,27.0,200.0,188.02,139.81
2016,5,22,12,0,10.0,202.0,2.9,27.0,213.0,199.42,148.37
2016,5,22,12,15,13.5,258.5,2.95,27.0,272.5,255.36,190.26
2016,5,22,12,30,17.0,315.0,3.0,27.0,332.0,310.54,230.92
2016,5,22,12,45,160.5,397.5,3.1,27.5,554.5,515.41,382.29
2016,5,22,13,0,304.0,480.0,3.2,28.0,777.0,701.06,511.86
2016,5,22,13,15,333.5,459.0,3.25,28.0,781.5,689.34,503.66
2016,5,22,13,30,363.0,438.0,3.3,28.0,786.0,675.46,495.05
2016,5,22,13,45,404.0,413.5,3.35,28.0,793.0,664.63,488.56
2016,5,22,14,0,445.0,389.0,3.4,28.0,800.0,646.52,476.75
2016,5,22,14,15,248.0,390.0,3.4,28.0,618.0,498.8,369.68
2016,5,22,14,30,51.0,391.0,3.4,28.0,436.0,375.63,278.41
2016,5,22,14,45,208.5,375.5,3.45,28.0,547.5,438.79,326.54
2016,5,22,15,0,366.0,360.0,3.5,28.0,659.0,484.92,359.65
2016,5,22,15,15,363.0,340.5,3.5,28.0,624.5,445.23,329.47
2016,5,22,15,30,360.0,321.0,3.5,28.0,590.0,405.77,299.24
2016,5,22,15,45,492.5,252.0,3.55,28.0,595.0,369.73,268.97
2016,5,22,16,0,625.0,183.0,3.6,28.0,600.0,324.49,229.12
2016,5,22,16,15,605.5,174.0,3.55,27.5,552.0,276.45,189.76
2016,5,22,16,30,586.0,165.0,3.5,27.0,504.0,230.54,152.6
2016,5,22,16,45,554.0,157.0,3.45,27.0,453.0,186.55,119.05
2016,5,22,17,0,522.0,149.0,3.4,27.0,402.0,145.06,91.35
2016,5,22,17,15,482.5,138.5,3.25,26.5,350.5,105.27,71.8
2016,5,22,17,30,443.0,128.0,3.1,26.0,299.0,87.89,69.15
2016,5,22,17,45,386.0,116.0,3.0,26.0,248.0,81.82,64.22
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,75.37,58.78
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.0,66.82,51.44
2016,5,22,18,30,200.0,68.0,2.7,25.0,103.0,53.67,39.89
2016,5,22,18,45,126.5,46.0,2.65,24.5,65.5,37.11,25.16
2016,5,22,19,0,53.0,24.0,2.6,24.0,28.0,20.9,8.2
2016,5,22,19,15,26.5,12.0,2.65,24.0,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
