Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,20.5,18.0,36.73,0.0
2016,5,23,6,0,115.0,27.0,2.5,21.0,36.0,110.2,70.36
2016,5,23,6,15,208.0,44.5,2.6,21.5,76.0,186.26,144.27
2016,5,23,6,30,301.0,62.0,2.7,22.0,116.0,268.39,214.37
2016,5,23,6,45,367.5,75.0,2.85,22.5,164.5,336.94,271.98
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,411.18,332.13
2016,5,23,7,15,367.5,116.0,3.05,23.0,237.0,416.12,335.11
2016,5,23,7,30,301.0,144.0,3.1,23.0,261.0,400.85,321.86
2016,5,23,7,45,299.5,171.5,3.2,23.5,303.5,441.84,351.84
2016,5,23,8,0,298.0,199.0,3.3,24.0,346.0,481.34,379.68
2016,5,23,8,15,310.0,220.5,3.35,24.0,388.0,523.61,410.09
2016,5,23,8,30,322.0,242.0,3.4,24.0,430.0,565.43,439.65
2016,5,23,8,45,188.5,263.5,3.45,24.5,376.0,460.68,356.61
2016,5,23,9,0,55.0,285.0,3.5,25.0,322.0,348.25,266.84
2016,5,23,9,15,54.5,306.0,3.55,25.5,345.0,369.07,281.45
2016,5,23,9,30,54.0,327.0,3.6,26.0,368.0,389.49,295.21
2016,5,23,9,45,40.5,321.5,3.65,26.5,353.5,367.82,277.48
2016,5,23,10,0,27.0,316.0,3.7,27.0,339.0,346.3,260.1
2016,5,23,10,15,29.5,328.0,3.75,27.0,353.5,359.29,269.39
2016,5,23,10,30,32.0,340.0,3.8,27.0,368.0,372.07,278.43
2016,5,23,10,45,20.5,267.0,3.9,27.0,285.5,283.71,212.59
2016,5,23,11,0,9.0,194.0,4.0,27.0,203.0,192.32,143.49
2016,5,23,11,15,12.0,241.5,4.05,27.0,253.5,240.56,180.01
2016,5,23,11,30,15.0,289.0,4.1,27.0,304.0,288.51,215.65
2016,5,23,11,45,13.5,259.0,4.15,27.5,273.0,257.51,191.94
2016,5,23,12,0,12.0,229.0,4.2,28.0,242.0,226.87,168.65
2016,5,23,12,15,27.0,332.0,4.25,28.0,359.5,341.53,254.02
2016,5,23,12,30,42.0,435.0,4.3,28.0,477.0,449.36,331.99
2016,5,23,12,45,31.5,393.0,4.35,28.5,425.0,396.21,292.59
2016,5,23,13,0,21.0,351.0,4.4,29.0,373.0,344.18,254.25
2016,5,23,13,15,16.5,294.5,4.4,29.0,311.5,286.74,212.3
2016,5,23,13,30,12.0,238.0,4.4,29.0,250.0,230.1,170.41
2016,5,23,13,45,47.0,342.5,4.4,29.0,387.0,346.38,257.36
2016,5,23,14,0,82.0,447.0,4.4,29.0,524.0,456.42,337.19
2016,5,23,14,15,422.5,313.5,4.35,29.0,686.5,544.85,406.77
2016,5,23,14,30,763.0,180.0,4.3,29.0,849.0,615.88,460.24
2016,5,23,14,45,561.5,272.0,4.25,29.0,753.5,540.32,401.7
2016,5,23,15,0,360.0,364.0,4.2,29.0,658.0,485.59,359.35
2016,5,23,15,15,201.0,338.0,4.15,28.5,501.0,377.0,280.29
2016,5,23,15,30,42.0,312.0,4.1,28.0,344.0,284.86,213.24
2016,5,23,15,45,186.5,298.0,4.05,28.0,425.0,312.2,231.86
2016,5,23,16,0,331.0,284.0,4.0,28.0,506.0,323.04,235.48
2016,5,23,16,15,399.5,241.5,3.95,27.5,488.5,286.64,204.36
2016,5,23,16,30,468.0,199.0,3.9,27.0,471.0,235.61,161.26
2016,5,23,16,45,379.0,196.0,3.9,27.0,402.5,200.06,136.93
2016,5,23,17,0,290.0,193.0,3.9,27.0,334.0,166.05,116.21
2016,5,23,17,15,269.5,173.0,3.8,26.5,291.5,131.95,96.12
2016,5,23,17,30,249.0,153.0,3.7,26.0,249.0,111.1,88.66
2016,5,23,17,45,221.0,132.0,3.65,26.0,207.0,97.84,77.74
2016,5,23,18,0,193.0,111.0,3.6,26.0,165.0,83.94,66.04
2016,5,23,18,15,155.0,89.0,3.6,25.5,126.5,71.84,55.71
2016,5,23,18,30,117.0,67.0,3.6,25.0,88.0,55.1,41.12
2016,5,23,18,45,68.5,45.5,3.6,24.5,57.0,38.25,26.15
2016,5,23,19,0,20.0,24.0,3.6,24.0,26.0,21.67,9.14
2016,5,23,19,15,10.0,12.0,3.7,24.0,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,38.0,14.5,2.6,21.5,17.5,29.61,0.0
2016,5,24,6,0,76.0,29.0,2.7,22.0,35.0,85.79,54.15
2016,5,24,6,15,161.0,49.0,2.9,22.0,74.5,158.56,122.18
2016,5,24,6,30,246.0,69.0,3.1,22.0,114.0,236.6,189.03
2016,5,24,6,45,336.0,75.5,3.3,22.5,159.5,318.44,257.58
2016,5,24,7,0,426.0,82.0,3.5,23.0,205.0,398.27,322.9
2016,5,24,7,15,330.5,117.0,3.65,23.0,224.5,391.55,316.24
2016,5,24,7,30,235.0,152.0,3.8,23.0,244.0,362.17,291.12
2016,5,24,7,45,237.0,180.5,4.0,23.5,285.5,404.37,322.65
2016,5,24,8,0,239.0,209.0,4.2,24.0,327.0,445.49,352.38
2016,5,24,8,15,176.0,234.5,4.25,24.5,326.5,413.19,324.23
2016,5,24,8,30,113.0,260.0,4.3,25.0,326.0,389.26,302.45
2016,5,24,8,45,114.5,284.5,4.4,25.5,356.5,418.22,322.76
2016,5,24,9,0,116.0,309.0,4.5,26.0,387.0,446.55,342.21
2016,5,24,9,15,172.5,328.0,4.55,26.0,453.5,520.19,397.28
2016,5,24,9,30,229.0,347.0,4.6,26.0,520.0,595.2,452.17
2016,5,24,9,45,222.0,373.0,4.65,26.5,548.0,616.35,464.72
2016,5,24,10,0,215.0,399.0,4.7,27.0,576.0,636.04,476.39
2016,5,24,10,15,228.5,405.0,4.65,27.0,600.0,653.22,487.86
2016,5,24,10,30,242.0,411.0,4.6,27.0,624.0,682.04,507.26
2016,5,24,10,45,193.0,428.5,4.6,27.5,602.0,634.69,470.75
2016,5,24,11,0,144.0,446.0,4.6,28.0,580.0,598.68,442.38
2016,5,24,11,15,133.0,466.0,4.6,28.0,592.0,602.36,444.09
2016,5,24,11,30,122.0,486.0,4.6,28.0,604.0,605.09,445.04
2016,5,24,11,45,103.5,484.5,4.65,28.5,585.5,571.16,419.66
2016,5,24,12,0,85.0,483.0,4.7,29.0,567.0,546.1,400.61
2016,5,24,12,15,70.0,470.0,4.7,29.0,539.5,513.64,377.2
2016,5,24,12,30,55.0,457.0,4.7,29.0,512.0,481.94,354.27
2016,5,24,12,45,90.5,478.5,4.7,29.0,568.0,527.44,387.68
2016,5,24,13,0,126.0,500.0,4.7,29.0,624.0,569.87,418.26
2016,5,24,13,15,72.0,408.0,4.65,29.0,479.0,434.47,320.88
2016,5,24,13,30,18.0,316.0,4.6,29.0,334.0,306.01,226.53
2016,5,24,13,45,36.0,368.5,4.55,29.0,402.5,361.31,267.8
2016,5,24,14,0,54.0,421.0,4.5,29.0,471.0,414.86,306.83
2016,5,24,14,15,133.0,428.0,4.45,29.0,546.5,461.35,341.72
2016,5,24,14,30,212.0,435.0,4.4,29.0,622.0,503.97,372.96
2016,5,24,14,45,343.5,374.0,4.35,29.0,662.0,507.2,376.24
2016,5,24,15,0,475.0,313.0,4.3,29.0,702.0,498.51,369.66
2016,5,24,15,15,462.0,299.0,4.15,28.5,662.0,453.24,335.55
2016,5,24,15,30,449.0,285.0,4.0,28.0,622.0,409.06,301.69
2016,5,24,15,45,398.5,282.5,3.9,28.0,567.5,368.24,269.75
2016,5,24,16,0,348.0,280.0,3.8,28.0,513.0,325.83,236.95
2016,5,24,16,15,351.5,255.0,3.65,27.5,475.0,285.42,204.87
2016,5,24,16,30,355.0,230.0,3.5,27.0,437.0,244.9,172.67
2016,5,24,16,45,342.5,208.0,3.35,27.0,392.0,204.25,141.53
2016,5,24,17,0,330.0,186.0,3.2,27.0,347.0,165.29,113.9
2016,5,24,17,15,281.0,176.5,3.1,26.5,302.0,135.24,98.16
2016,5,24,17,30,232.0,167.0,3.0,26.0,257.0,120.03,96.07
2016,5,24,17,45,190.0,146.0,2.95,26.0,212.0,111.95,89.56
2016,5,24,18,0,148.0,125.0,2.9,26.0,167.0,96.95,76.99
2016,5,24,18,15,109.5,99.5,2.95,25.5,126.5,78.66,61.48
2016,5,24,18,30,71.0,74.0,3.0,25.0,86.0,59.82,45.12
2016,5,24,18,45,35.5,47.5,3.05,25.0,53.5,41.02,28.43
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,19.49,7.94
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,22.5,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.43
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,36.72,23.87
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,58.36,42.19
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,86.93,66.11
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,115.82,89.95
2016,5,25,7,15,87.0,130.5,3.9,24.0,164.0,214.2,170.93
2016,5,25,7,30,155.0,159.0,4.0,24.0,220.0,299.63,239.84
2016,5,25,7,45,77.5,139.5,4.1,24.5,170.0,205.57,162.69
2016,5,25,8,0,0.0,120.0,4.2,25.0,120.0,114.48,86.93
2016,5,25,8,15,0.0,137.5,4.2,25.0,137.5,131.6,100.31
2016,5,25,8,30,0.0,155.0,4.2,25.0,155.0,148.67,113.41
2016,5,25,8,45,2.0,166.5,4.25,25.5,168.0,161.38,122.82
2016,5,25,9,0,4.0,178.0,4.3,26.0,181.0,174.18,132.24
2016,5,25,9,15,8.0,206.0,4.35,26.0,212.0,205.61,156.31
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,237.07,180.13
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,240.87,182.22
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,244.71,184.42
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,295.3,222.29
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,357.77,268.27
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,297.03,222.22
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,249.36,185.99
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.5,257.47,191.95
2016,5,25,11,30,14.0,266.0,4.3,28.0,280.0,265.45,197.71
2016,5,25,11,45,18.0,310.5,4.25,28.0,328.0,311.08,231.41
2016,5,25,12,0,22.0,355.0,4.2,28.0,376.0,356.07,264.19
2016,5,25,12,15,21.5,353.5,4.15,28.0,375.0,352.54,261.35
2016,5,25,12,30,21.0,352.0,4.1,28.0,374.0,348.93,258.63
2016,5,25,12,45,32.5,393.0,4.05,28.5,425.5,397.19,293.36
2016,5,25,13,0,44.0,434.0,4.0,29.0,477.0,440.41,323.8
2016,5,25,13,15,47.5,434.5,4.0,29.0,480.5,438.58,322.51
2016,5,25,13,30,51.0,435.0,4.0,29.0,484.0,436.37,321.12
2016,5,25,13,45,48.0,420.5,4.0,29.0,466.0,415.86,306.51
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,395.81,292.26
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.5,427.72,316.17
2016,5,25,14,30,123.0,434.0,3.9,29.0,543.0,449.42,332.2
2016,5,25,14,45,88.0,397.5,3.85,29.0,474.0,396.03,293.27
2016,5,25,15,0,53.0,361.0,3.8,29.0,405.0,340.69,252.97
2016,5,25,15,15,56.5,345.5,3.85,29.0,390.0,323.75,240.89
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,306.48,228.32
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,236.43,176.54
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,174.52,130.44
2016,5,25,16,15,13.5,201.5,4.1,29.0,209.5,183.55,137.59
2016,5,25,16,30,21.0,212.0,4.1,29.0,224.0,190.8,143.23
2016,5,25,16,45,86.5,210.5,4.2,29.0,253.5,186.49,137.61
2016,5,25,17,0,152.0,209.0,4.3,29.0,283.0,174.06,126.47
2016,5,25,17,15,136.5,186.5,4.1,28.5,247.0,145.44,107.88
2016,5,25,17,30,121.0,164.0,3.9,28.0,211.0,124.33,98.91
2016,5,25,17,45,106.5,139.5,3.75,27.5,176.5,107.74,85.53
2016,5,25,18,0,92.0,115.0,3.6,27.0,142.0,90.55,71.33
2016,5,25,18,15,70.0,91.0,3.45,26.5,109.0,76.04,59.04
2016,5,25,18,30,48.0,67.0,3.3,26.0,76.0,57.17,42.73
2016,5,25,18,45,24.0,45.0,3.2,26.0,49.5,39.3,26.93
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.18,9.38
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,23.5,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.37
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,15.64
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,24.97
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,34.17
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,81.69,61.36
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,116.32,89.16
2016,5,26,7,45,0.0,131.5,4.15,25.0,131.5,127.9,98.11
2016,5,26,8,0,0.0,144.0,4.4,25.0,144.0,139.58,107.05
2016,5,26,8,15,2.0,158.5,4.45,25.0,160.0,155.11,119.02
2016,5,26,8,30,4.0,173.0,4.5,25.0,176.0,170.76,130.98
2016,5,26,8,45,6.5,189.5,4.55,25.0,194.0,189.03,144.92
2016,5,26,9,0,9.0,206.0,4.6,25.0,212.0,207.35,158.81
2016,5,26,9,15,27.0,262.0,4.6,25.0,282.0,293.96,225.52
2016,5,26,9,30,45.0,318.0,4.6,25.0,352.0,370.74,283.24
2016,5,26,9,45,221.0,332.0,4.7,25.0,512.0,584.16,445.87
2016,5,26,10,0,397.0,346.0,4.8,25.0,672.0,772.56,583.31
2016,5,26,10,15,255.0,389.5,4.7,25.0,602.5,676.17,508.44
2016,5,26,10,30,113.0,433.0,4.6,25.0,533.0,563.79,422.64
2016,5,26,10,45,258.0,416.5,4.55,25.0,653.5,698.94,523.23
2016,5,26,11,0,403.0,400.0,4.5,25.0,774.0,829.3,616.06
2016,5,26,11,15,260.5,443.0,4.4,25.0,687.0,714.99,531.07
2016,5,26,11,30,118.0,486.0,4.3,25.0,600.0,601.32,446.24
2016,5,26,11,45,220.5,480.0,4.25,25.5,695.5,687.4,509.22
2016,5,26,12,0,323.0,474.0,4.2,26.0,791.0,774.73,570.3
2016,5,26,12,15,241.5,492.0,4.5,26.5,729.5,698.6,514.68
2016,5,26,12,30,160.0,510.0,4.8,27.0,668.0,629.84,464.52
2016,5,26,12,45,89.5,420.5,5.15,27.5,509.0,472.84,351.7
2016,5,26,13,0,19.0,331.0,5.5,28.0,350.0,324.12,241.27
2016,5,26,13,15,50.0,399.5,5.6,28.0,448.0,409.08,304.98
2016,5,26,13,30,81.0,468.0,5.7,28.0,546.0,488.98,363.54
2016,5,26,13,45,415.5,334.0,5.85,28.5,720.0,603.96,454.25
2016,5,26,14,0,750.0,200.0,6.0,29.0,894.0,699.05,526.96
2016,5,26,14,15,742.0,197.5,5.85,29.0,867.5,654.85,493.31
2016,5,26,14,30,734.0,195.0,5.7,29.0,841.0,611.0,459.89
2016,5,26,14,45,528.5,285.0,5.6,29.0,740.5,534.62,400.34
2016,5,26,15,0,323.0,375.0,5.5,29.0,640.0,476.96,355.25
2016,5,26,15,15,389.0,329.0,5.3,28.5,632.5,450.6,335.47
2016,5,26,15,30,455.0,283.0,5.1,28.0,625.0,411.39,304.83
2016,5,26,15,45,444.5,268.5,4.9,28.0,585.5,368.64,270.47
2016,5,26,16,0,434.0,254.0,4.7,28.0,546.0,326.94,236.57
2016,5,26,16,15,297.0,257.5,4.5,28.0,450.5,274.96,198.81
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,237.85,174.43
2016,5,26,16,45,312.5,210.0,4.1,28.0,371.0,202.84,141.29
2016,5,26,17,0,465.0,159.0,3.9,28.0,387.0,151.51,97.43
2016,5,26,17,15,399.0,158.5,3.8,27.5,337.5,120.86,83.56
2016,5,26,17,30,333.0,158.0,3.7,27.0,288.0,114.57,91.19
2016,5,26,17,45,290.5,139.5,3.65,26.5,240.0,102.99,81.89
2016,5,26,18,0,248.0,121.0,3.6,26.0,192.0,90.85,71.88
2016,5,26,18,15,191.0,99.0,3.7,25.5,147.0,75.73,59.04
2016,5,26,18,30,134.0,77.0,3.8,25.0,102.0,62.06,47.07
2016,5,26,18,45,74.5,51.0,3.9,24.5,64.0,42.32,29.66
2016,5,26,19,0,15.0,25.0,4.0,24.0,26.0,22.6,10.8
2016,5,26,19,15,7.5,12.5,4.15,23.5,13.0,11.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,19.75,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,53.66,32.72
2016,5,27,6,15,89.5,52.5,4.9,23.0,68.0,118.19,89.75
2016,5,27,6,30,146.0,78.0,4.9,23.0,106.0,184.39,146.19
2016,5,27,6,45,73.0,45.0,4.9,23.5,59.0,95.46,74.49
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.56
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,21.23
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.77
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.82
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.85
2016,5,27,8,15,0.0,54.0,5.6,25.0,54.0,50.23,35.15
2016,5,27,8,30,0.0,44.0,5.7,25.0,44.0,40.93,27.51
2016,5,27,8,45,0.0,54.0,5.8,25.5,54.0,50.27,34.84
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.1
2016,5,27,9,15,3.5,129.0,5.8,26.0,131.5,124.83,93.64
2016,5,27,9,30,7.0,194.0,5.7,26.0,199.0,192.03,145.8
2016,5,27,9,45,4.0,166.0,5.6,26.5,168.5,161.19,121.15
2016,5,27,10,0,1.0,138.0,5.5,27.0,138.0,130.96,97.16
2016,5,27,10,15,5.0,169.0,5.4,27.0,173.5,164.8,123.3
2016,5,27,10,30,9.0,200.0,5.3,27.0,209.0,198.65,149.16
2016,5,27,10,45,29.0,307.5,5.25,27.5,335.5,333.45,250.66
2016,5,27,11,0,49.0,415.0,5.2,28.0,462.0,461.02,343.25
2016,5,27,11,15,31.5,340.0,5.0,28.0,370.5,364.52,271.7
2016,5,27,11,30,14.0,265.0,4.8,28.0,279.0,264.52,197.07
2016,5,27,11,45,15.5,285.0,4.65,28.5,300.5,284.31,211.37
2016,5,27,12,0,17.0,305.0,4.5,29.0,322.0,303.78,225.08
2016,5,27,12,15,17.5,313.0,4.2,29.0,330.5,310.6,229.8
2016,5,27,12,30,18.0,321.0,3.9,29.0,339.0,317.19,234.4
2016,5,27,12,45,15.5,280.5,3.6,29.0,296.0,275.74,203.78
2016,5,27,13,0,13.0,240.0,3.3,29.0,253.0,234.83,173.49
2016,5,27,13,15,13.5,252.5,2.9,29.0,266.0,245.76,181.54
2016,5,27,13,30,14.0,265.0,2.5,29.0,279.0,256.46,189.26
2016,5,27,13,45,20.5,312.5,2.2,29.0,332.0,303.03,223.28
2016,5,27,14,0,27.0,360.0,1.9,29.0,385.0,343.64,252.27
2016,5,27,14,15,24.5,340.5,1.65,29.0,362.5,321.41,235.88
2016,5,27,14,30,22.0,321.0,1.4,29.0,340.0,305.23,224.09
2016,5,27,14,45,88.0,362.0,1.2,29.0,435.0,367.39,269.22
2016,5,27,15,0,154.0,403.0,1.0,29.0,530.0,419.44,305.07
2016,5,27,15,15,443.0,282.5,0.9,29.0,622.0,433.42,313.98
2016,5,27,15,30,732.0,162.0,0.8,29.0,714.0,427.59,305.26
2016,5,27,15,45,730.0,150.5,0.7,29.0,672.0,376.8,264.45
2016,5,27,16,0,728.0,139.0,0.6,29.0,630.0,325.87,222.98
2016,5,27,16,15,562.5,180.5,0.65,28.5,542.5,276.05,187.52
2016,5,27,16,30,397.0,222.0,0.7,28.0,455.0,242.38,166.35
2016,5,27,16,45,525.0,166.0,0.75,28.0,443.0,194.27,124.37
2016,5,27,17,0,653.0,110.0,0.8,28.0,431.0,130.76,73.32
2016,5,27,17,15,616.5,103.5,0.85,27.5,378.0,87.5,51.97
2016,5,27,17,30,580.0,97.0,0.9,27.0,325.0,64.09,48.77
2016,5,27,17,45,538.0,87.5,0.95,26.5,273.0,60.06,45.64
2016,5,27,18,0,496.0,78.0,1.0,26.0,221.0,55.67,42.06
2016,5,27,18,15,424.5,67.5,0.95,25.5,171.5,49.99,37.2
2016,5,27,18,30,353.0,57.0,0.9,25.0,122.0,42.9,30.91
2016,5,27,18,45,251.5,42.5,0.9,24.5,81.0,32.63,21.67
2016,5,27,19,0,150.0,28.0,0.9,24.0,40.0,21.9,10.58
2016,5,27,19,15,75.0,14.0,0.95,23.5,20.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,36.0,16.0,2.75,21.5,19.0,30.28,0.0
2016,5,28,6,0,72.0,32.0,2.8,22.0,38.0,89.9,59.13
2016,5,28,6,15,159.5,52.5,2.95,22.0,78.5,162.93,125.95
2016,5,28,6,30,247.0,73.0,3.1,22.0,119.0,242.86,194.16
2016,5,28,6,45,123.5,66.0,3.3,22.5,89.0,163.05,130.47
2016,5,28,7,0,0.0,59.0,3.5,23.0,59.0,54.87,39.8
2016,5,28,7,15,0.0,69.0,3.65,23.5,69.0,64.31,47.49
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.89,55.08
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,123.57,95.06
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,174.34,135.02
2016,5,28,8,15,5.5,158.0,4.25,25.5,161.0,157.52,120.74
2016,5,28,8,30,0.0,148.0,4.3,26.0,148.0,141.48,107.27
2016,5,28,8,45,49.0,227.5,4.35,26.5,260.5,279.4,215.33
2016,5,28,9,0,98.0,307.0,4.4,27.0,373.0,413.24,315.94
2016,5,28,9,15,68.0,308.0,4.35,27.0,355.5,384.0,291.87
2016,5,28,9,30,38.0,309.0,4.3,27.0,338.0,354.0,267.75
2016,5,28,9,45,63.0,349.0,4.3,27.5,399.5,419.84,316.03
2016,5,28,10,0,88.0,389.0,4.3,28.0,461.0,485.49,362.86
2016,5,28,10,15,85.0,404.5,4.2,28.0,477.0,496.17,369.31
2016,5,28,10,30,82.0,420.0,4.1,28.0,493.0,506.36,375.61
2016,5,28,10,45,175.5,438.0,4.1,28.5,599.0,627.3,462.56
2016,5,28,11,0,269.0,456.0,4.1,29.0,705.0,744.66,543.64
2016,5,28,11,15,325.0,442.5,4.05,29.0,750.5,778.75,567.17
2016,5,28,11,30,381.0,429.0,4.0,29.0,796.0,810.88,589.6
2016,5,28,11,45,387.5,433.0,3.95,29.5,810.0,809.8,586.98
2016,5,28,12,0,394.0,437.0,3.9,30.0,824.0,806.84,583.36
2016,5,28,12,15,408.5,439.5,3.85,30.0,842.0,807.98,583.9
2016,5,28,12,30,423.0,442.0,3.8,30.0,860.0,808.03,583.68
2016,5,28,12,45,628.0,303.5,3.8,30.0,921.0,840.46,611.7
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,862.58,629.04
2016,5,28,13,15,829.0,164.0,3.8,30.0,969.5,827.96,605.96
2016,5,28,13,30,825.0,163.0,3.8,30.0,957.0,791.53,581.92
2016,5,28,13,45,820.0,161.5,3.8,30.0,936.5,752.24,555.7
2016,5,28,14,0,815.0,160.0,3.8,30.0,916.0,711.51,526.87
2016,5,28,14,15,573.0,284.0,3.8,30.0,808.5,618.82,457.1
2016,5,28,14,30,331.0,408.0,3.8,30.0,701.0,550.13,404.18
2016,5,28,14,45,545.0,286.0,3.8,30.0,744.5,546.12,403.62
2016,5,28,15,0,759.0,164.0,3.8,30.0,788.0,527.32,389.94
2016,5,28,15,15,745.5,161.0,3.75,29.5,748.5,478.49,352.24
2016,5,28,15,30,732.0,158.0,3.7,29.0,709.0,425.42,310.59
2016,5,28,15,45,715.5,153.5,3.65,29.0,664.5,375.05,269.35
2016,5,28,16,0,699.0,149.0,3.6,29.0,620.0,325.99,228.45
2016,5,28,16,15,677.0,144.0,3.5,28.5,572.0,276.64,187.65
2016,5,28,16,30,655.0,139.0,3.4,28.0,524.0,229.57,149.07
2016,5,28,16,45,627.5,132.5,3.3,28.0,473.0,182.99,112.62
2016,5,28,17,0,600.0,126.0,3.2,28.0,422.0,139.62,82.58
2016,5,28,17,15,562.5,118.5,3.1,27.5,370.0,98.46,61.48
2016,5,28,17,30,525.0,111.0,3.0,27.0,318.0,75.66,58.56
2016,5,28,17,45,481.0,100.0,2.95,26.5,267.0,69.97,54.05
2016,5,28,18,0,437.0,89.0,2.9,26.0,216.0,63.91,49.07
2016,5,28,18,15,366.5,76.5,2.9,25.5,167.5,56.28,42.55
2016,5,28,18,30,296.0,64.0,2.9,25.0,119.0,48.24,35.43
2016,5,28,18,45,203.5,47.0,2.9,25.0,79.0,36.14,24.54
2016,5,28,19,0,111.0,30.0,2.9,25.0,39.0,24.69,12.79
2016,5,28,19,15,55.5,15.0,2.9,24.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,24.52,12.16
2016,5,29,6,15,21.5,46.5,2.25,22.0,50.5,64.64,46.75
2016,5,29,6,30,43.0,68.0,2.3,22.0,76.0,101.73,78.43
2016,5,29,6,45,68.5,90.0,2.4,22.5,107.5,142.96,113.14
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,195.97,156.62
2016,5,29,7,15,210.5,126.5,2.55,23.0,204.5,306.86,247.24
2016,5,29,7,30,327.0,141.0,2.6,23.0,270.0,416.33,334.03
2016,5,29,7,45,275.5,173.5,2.7,23.5,293.5,425.57,337.89
2016,5,29,8,0,224.0,206.0,2.8,24.0,317.0,416.2,327.89
2016,5,29,8,15,263.0,225.0,2.85,24.0,369.5,489.11,382.35
2016,5,29,8,30,302.0,244.0,2.9,24.0,422.0,550.24,426.79
2016,5,29,8,45,250.0,277.5,2.95,24.5,433.5,546.86,420.2
2016,5,29,9,0,198.0,311.0,3.0,25.0,445.0,524.97,400.77
2016,5,29,9,15,109.5,291.5,3.0,25.0,366.5,418.97,319.83
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,284.56,216.07
2016,5,29,9,45,14.5,234.0,3.0,25.5,245.5,238.8,180.82
2016,5,29,10,0,8.0,196.0,3.0,26.0,203.0,194.29,146.17
2016,5,29,10,15,12.5,245.0,3.0,26.0,256.5,246.6,185.79
2016,5,29,10,30,17.0,294.0,3.0,26.0,310.0,298.87,224.57
2016,5,29,10,45,16.0,290.0,3.05,26.5,305.0,293.05,219.36
2016,5,29,11,0,15.0,286.0,3.1,27.0,300.0,287.33,214.45
2016,5,29,11,15,18.0,313.5,3.05,27.0,330.5,316.16,235.57
2016,5,29,11,30,21.0,341.0,3.0,27.0,361.0,344.62,256.14
2016,5,29,11,45,24.5,366.0,3.0,27.5,390.0,378.15,279.74
2016,5,29,12,0,28.0,391.0,3.0,28.0,419.0,402.74,296.66
2016,5,29,12,15,434.0,273.5,2.95,28.0,703.0,677.97,503.25
2016,5,29,12,30,840.0,156.0,2.9,28.0,987.0,909.02,660.78
2016,5,29,12,45,836.5,157.5,2.9,28.0,982.0,882.16,641.28
2016,5,29,13,0,833.0,159.0,2.9,28.0,977.0,853.3,622.56
2016,5,29,13,15,830.0,158.5,2.85,28.0,965.0,824.48,603.53
2016,5,29,13,30,827.0,158.0,2.8,28.0,953.0,789.35,580.22
2016,5,29,13,45,644.5,274.0,2.75,28.0,886.5,720.43,529.58
2016,5,29,14,0,462.0,390.0,2.7,28.0,820.0,662.83,485.37
2016,5,29,14,15,428.5,383.5,2.6,28.0,773.0,609.97,447.97
2016,5,29,14,30,395.0,377.0,2.5,28.0,726.0,564.42,415.14
2016,5,29,14,45,271.5,389.5,2.4,28.0,625.5,481.45,354.77
2016,5,29,15,0,148.0,402.0,2.3,28.0,525.0,416.16,307.0
2016,5,29,15,15,222.0,371.5,2.15,27.5,544.5,414.83,306.44
2016,5,29,15,30,296.0,341.0,2.0,27.0,564.0,398.78,293.88
2016,5,29,15,45,511.0,238.0,1.95,27.0,594.5,371.15,269.41
2016,5,29,16,0,726.0,135.0,1.9,27.0,625.0,324.37,226.97
2016,5,29,16,15,705.0,130.5,1.9,27.0,577.0,274.29,185.19
2016,5,29,16,30,684.0,126.0,1.9,27.0,529.0,226.33,145.52
2016,5,29,16,45,651.0,122.5,1.95,27.0,477.0,179.7,109.2
2016,5,29,17,0,618.0,119.0,2.0,27.0,425.0,136.84,79.71
2016,5,29,17,15,581.5,112.0,1.9,26.5,372.5,95.06,58.04
2016,5,29,17,30,545.0,105.0,1.8,26.0,320.0,70.11,54.09
2016,5,29,17,45,488.5,97.0,1.7,25.5,268.0,67.77,52.4
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,63.84,49.21
2016,5,29,18,15,362.5,77.0,1.6,24.5,168.0,56.59,43.01
2016,5,29,18,30,293.0,65.0,1.6,24.0,120.0,48.97,36.23
2016,5,29,18,45,197.0,48.0,1.65,24.0,79.5,36.89,25.33
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.46,13.67
2016,5,29,19,15,50.5,15.5,1.85,23.5,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,20.5,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.49
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.22
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,9.87
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.48
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.97
2016,5,30,8,15,8.0,118.5,0.5,22.5,123.5,119.0,91.29
2016,5,30,8,30,16.0,205.0,0.4,23.0,215.0,214.96,165.17
2016,5,30,8,45,181.5,243.5,0.35,23.5,366.0,431.11,328.69
2016,5,30,9,0,347.0,282.0,0.3,24.0,517.0,644.6,475.56
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,684.51,502.15
2016,5,30,9,30,379.0,319.0,0.9,24.0,605.0,723.47,530.22
2016,5,30,9,45,538.0,259.0,1.2,24.5,689.0,829.78,605.82
2016,5,30,10,0,697.0,199.0,1.5,25.0,773.0,930.75,673.75
2016,5,30,10,15,707.5,202.5,1.75,25.0,806.0,946.84,684.93
2016,5,30,10,30,718.0,206.0,2.0,25.0,839.0,960.25,695.26
2016,5,30,10,45,721.5,211.5,2.25,25.5,864.5,965.91,699.19
2016,5,30,11,0,725.0,217.0,2.5,26.0,890.0,968.64,701.19
2016,5,30,11,15,730.5,219.0,2.55,26.0,909.5,966.78,699.79
2016,5,30,11,30,736.0,221.0,2.6,26.0,929.0,961.98,696.64
2016,5,30,11,45,780.5,192.0,2.7,26.0,951.5,956.16,693.39
2016,5,30,12,0,825.0,163.0,2.8,26.0,974.0,952.89,691.87
2016,5,30,12,15,826.0,163.5,2.65,26.0,978.0,933.51,677.88
2016,5,30,12,30,827.0,164.0,2.5,26.0,982.0,911.51,662.4
2016,5,30,12,45,830.0,161.0,2.45,26.0,979.5,885.61,645.27
2016,5,30,13,0,833.0,158.0,2.4,26.0,977.0,853.01,623.74
2016,5,30,13,15,830.5,157.0,2.3,26.0,965.5,820.94,602.2
2016,5,30,13,30,828.0,156.0,2.2,26.0,954.0,789.05,580.74
2016,5,30,13,45,828.5,152.0,2.1,26.5,936.0,750.78,553.83
2016,5,30,14,0,829.0,148.0,2.0,27.0,918.0,712.7,525.95
2016,5,30,14,15,822.5,146.0,1.9,27.0,891.5,668.66,494.23
2016,5,30,14,30,816.0,144.0,1.8,27.0,865.0,623.81,461.36
2016,5,30,14,45,811.0,140.0,1.75,27.0,832.5,577.29,426.89
2016,5,30,15,0,806.0,136.0,1.7,27.0,800.0,530.01,390.99
2016,5,30,15,15,794.5,133.0,1.65,27.0,761.0,479.94,352.12
2016,5,30,15,30,783.0,130.0,1.6,27.0,722.0,430.14,312.42
2016,5,30,15,45,773.0,124.5,1.6,27.0,678.5,379.29,271.08
2016,5,30,16,0,763.0,119.0,1.6,27.0,635.0,328.98,229.21
2016,5,30,16,15,743.5,115.0,1.65,27.0,586.5,278.17,186.81
2016,5,30,16,30,724.0,111.0,1.7,27.0,538.0,229.29,146.24
2016,5,30,16,45,696.5,107.0,1.75,27.0,486.5,175.69,104.13
2016,5,30,17,0,669.0,103.0,1.8,27.0,435.0,130.45,72.49
2016,5,30,17,15,634.0,97.5,1.7,26.5,382.0,87.06,49.94
2016,5,30,17,30,599.0,92.0,1.6,26.0,329.0,59.97,45.51
2016,5,30,17,45,537.5,87.0,1.5,26.0,275.5,59.32,45.12
2016,5,30,18,0,476.0,82.0,1.4,26.0,222.0,58.72,44.65
2016,5,30,18,15,408.0,71.0,1.3,25.5,173.5,52.07,38.99
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,45.07,32.79
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.49,23.31
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.43,12.33
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.5,13.5,1.85,21.0,14.0,14.33,0.0
2016,5,31,6,0,7.0,27.0,1.9,21.0,28.0,30.64,16.92
2016,5,31,6,15,38.5,49.0,1.95,21.0,56.0,77.23,57.28
2016,5,31,6,30,70.0,71.0,2.0,21.0,84.0,129.98,102.06
2016,5,31,6,45,101.0,91.5,2.1,21.5,117.5,174.22,139.4
2016,5,31,7,0,132.0,112.0,2.2,22.0,151.0,220.81,177.81
2016,5,31,7,15,66.0,114.0,2.25,22.0,133.5,167.32,133.4
2016,5,31,7,30,0.0,116.0,2.3,22.0,116.0,112.9,87.22
2016,5,31,7,45,3.0,137.5,2.35,22.5,139.0,136.63,106.05
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,160.44,124.49
2016,5,31,8,15,37.5,205.0,2.45,23.0,227.0,247.11,193.19
2016,5,31,8,30,69.0,251.0,2.5,23.0,292.0,326.02,253.97
2016,5,31,8,45,46.5,250.5,2.6,23.5,279.5,303.13,234.3
2016,5,31,9,0,24.0,250.0,2.7,24.0,267.0,266.99,204.96
2016,5,31,9,15,12.0,189.0,2.75,24.0,197.5,192.24,146.79
2016,5,31,9,30,0.0,128.0,2.8,24.0,128.0,120.43,90.16
2016,5,31,9,45,0.5,134.5,2.85,24.5,135.0,127.15,95.14
2016,5,31,10,0,1.0,141.0,2.9,25.0,142.0,133.86,99.99
2016,5,31,10,15,9.5,221.0,2.9,25.5,230.0,219.97,165.99
2016,5,31,10,30,18.0,301.0,2.9,26.0,318.0,306.82,230.51
2016,5,31,10,45,9.0,181.5,2.95,26.5,190.0,180.57,134.7
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.85
2016,5,31,11,15,38.5,263.5,3.1,27.0,301.0,295.22,221.89
2016,5,31,11,30,77.0,465.0,3.2,27.0,540.0,531.61,392.19
2016,5,31,11,45,47.0,385.0,3.3,27.0,431.0,418.69,310.08
2016,5,31,12,0,17.0,305.0,3.4,27.0,322.0,303.85,225.92
2016,5,31,12,15,9.0,220.0,3.65,27.0,229.5,215.02,159.97
2016,5,31,12,30,1.0,135.0,3.9,27.0,137.0,127.42,93.35
2016,5,31,12,45,0.5,91.0,4.2,27.0,92.0,85.65,61.26
2016,5,31,13,0,0.0,47.0,4.5,27.0,47.0,44.02,28.9
2016,5,31,13,15,0.0,53.5,4.55,27.0,53.5,50.09,33.67
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.16,38.43
2016,5,31,13,45,0.0,75.0,4.65,27.0,75.0,70.13,49.36
2016,5,31,14,0,0.0,90.0,4.7,27.0,90.0,84.05,60.24
2016,5,31,14,15,0.0,70.5,4.4,26.5,70.5,65.92,46.26
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.06
2016,5,31,14,45,0.0,48.5,3.8,25.5,48.5,45.28,30.33
2016,5,31,15,0,0.0,46.0,3.5,25.0,46.0,42.92,28.59
2016,5,31,15,15,0.0,42.5,3.4,24.5,42.5,39.63,26.09
2016,5,31,15,30,0.0,39.0,3.3,24.0,39.0,36.34,23.59
2016,5,31,15,45,0.0,72.5,3.25,24.0,72.5,67.6,48.7
2016,5,31,16,0,0.0,106.0,3.2,24.0,106.0,98.51,73.46
2016,5,31,16,15,11.5,161.5,3.1,24.0,168.5,149.8,113.88
2016,5,31,16,30,23.0,217.0,3.0,24.0,231.0,195.77,149.69
2016,5,31,16,45,129.5,211.5,2.95,24.0,277.5,187.84,139.28
2016,5,31,17,0,236.0,206.0,2.9,24.0,324.0,174.87,125.76
2016,5,31,17,15,216.5,185.0,2.85,23.5,283.5,150.35,111.13
2016,5,31,17,30,197.0,164.0,2.8,23.0,243.0,124.84,101.2
2016,5,31,17,45,158.5,144.0,2.8,23.0,201.0,110.98,89.77
2016,5,31,18,0,120.0,124.0,2.8,23.0,159.0,96.67,77.71
2016,5,31,18,15,91.5,99.5,2.7,23.0,123.0,79.08,62.54
2016,5,31,18,30,63.0,75.0,2.6,23.0,87.0,63.14,48.49
2016,5,31,18,45,31.5,50.0,2.55,23.0,56.0,43.34,30.91
2016,5,31,19,0,0.0,25.0,2.5,23.0,25.0,23.05,12.24
2016,5,31,19,15,0.0,12.5,2.45,22.5,12.5,11.91,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,32.4,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,94.35,63.77
2016,6,1,6,15,162.5,52.0,1.05,21.0,78.5,163.13,126.34
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,238.77,190.26
2016,6,1,6,45,313.0,86.5,0.95,21.5,165.5,318.54,255.15
2016,6,1,7,0,383.0,101.0,0.9,22.0,213.0,394.38,314.61
2016,6,1,7,15,433.0,112.5,0.8,22.0,264.0,457.9,362.54
2016,6,1,7,30,483.0,124.0,0.7,22.0,315.0,524.64,410.8
2016,6,1,7,45,524.5,131.5,0.65,22.5,367.5,582.63,450.37
2016,6,1,8,0,566.0,139.0,0.6,23.0,420.0,648.24,493.58
2016,6,1,8,15,595.0,146.0,0.6,23.0,470.5,698.69,526.2
2016,6,1,8,30,624.0,153.0,0.6,23.0,521.0,748.9,557.66
2016,6,1,8,45,646.0,159.0,0.6,23.0,569.0,791.1,583.21
2016,6,1,9,0,668.0,165.0,0.6,23.0,617.0,832.1,607.68
2016,6,1,9,15,503.5,247.5,0.65,23.0,601.5,773.16,565.01
2016,6,1,9,30,339.0,330.0,0.7,23.0,586.0,697.03,509.9
2016,6,1,9,45,535.5,255.0,0.8,23.5,685.0,823.05,598.63
2016,6,1,10,0,732.0,180.0,0.9,24.0,784.0,944.87,676.15
2016,6,1,10,15,522.5,297.0,0.9,24.0,737.5,857.93,614.86
2016,6,1,10,30,313.0,414.0,0.9,24.0,691.0,756.99,543.15
2016,6,1,10,45,295.5,434.0,0.95,24.5,701.5,755.35,541.37
2016,6,1,11,0,278.0,454.0,1.0,25.0,712.0,752.02,537.4
2016,6,1,11,15,307.0,436.0,1.0,25.0,727.0,754.82,539.87
2016,6,1,11,30,336.0,418.0,1.0,25.0,742.0,756.33,541.49
2016,6,1,11,45,376.5,426.5,1.0,25.0,793.5,793.57,565.89
2016,6,1,12,0,417.0,435.0,1.0,25.0,845.0,831.56,590.0
2016,6,1,12,15,412.0,437.5,1.0,25.0,844.5,810.42,575.72
2016,6,1,12,30,407.0,440.0,1.0,25.0,844.0,791.75,563.62
2016,6,1,12,45,430.5,440.5,1.0,25.5,866.0,795.28,565.21
2016,6,1,13,0,454.0,441.0,1.0,26.0,888.0,795.22,564.22
2016,6,1,13,15,437.5,430.5,1.05,26.0,857.0,750.49,535.71
2016,6,1,13,30,421.0,420.0,1.1,26.0,826.0,706.25,507.47
2016,6,1,13,45,402.5,414.5,1.15,26.0,796.5,668.7,482.96
2016,6,1,14,0,384.0,409.0,1.2,26.0,767.0,629.36,456.78
2016,6,1,14,15,412.5,385.0,1.3,26.0,759.0,602.2,439.66
2016,6,1,14,30,441.0,361.0,1.4,26.0,751.0,576.28,422.56
2016,6,1,14,45,343.5,378.5,1.55,26.0,675.5,514.73,378.79
2016,6,1,15,0,246.0,396.0,1.7,26.0,600.0,456.45,337.12
2016,6,1,15,15,142.5,353.5,1.75,26.0,470.5,364.77,271.09
2016,6,1,15,30,39.0,311.0,1.8,26.0,341.0,284.08,212.59
2016,6,1,15,45,298.5,260.5,1.9,26.0,465.0,320.06,236.49
2016,6,1,16,0,558.0,210.0,2.0,26.0,589.0,336.19,240.97
2016,6,1,16,15,377.5,236.5,1.95,26.0,484.5,283.73,203.24
2016,6,1,16,30,197.0,263.0,1.9,26.0,380.0,249.2,181.98
2016,6,1,16,45,109.5,222.0,1.85,26.0,286.0,192.39,142.0
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,160.08,121.26
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,140.32,106.86
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,121.64,97.54
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,104.16,83.18
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,86.51,68.41
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,68.32,52.99
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,49.9,37.06
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,34.07,23.11
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,17.63,8.16
2016,6,1,19,15,0.0,9.5,1.15,22.5,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
