Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.38,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.62,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.26,1.9
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.89,5.9
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,19.93,11.04
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,25.97,16.14
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,59.53,44.05
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,95.66,73.64
2016,6,2,7,45,19.5,146.0,2.6,21.0,156.0,158.76,125.22
2016,6,2,8,0,39.0,192.0,2.7,21.0,212.0,235.49,186.4
2016,6,2,8,15,25.5,194.5,2.75,21.0,208.5,213.39,167.68
2016,6,2,8,30,12.0,197.0,2.8,21.0,205.0,202.91,158.37
2016,6,2,8,45,84.0,255.0,2.85,21.5,312.0,342.22,268.19
2016,6,2,9,0,156.0,313.0,2.9,22.0,419.0,488.14,377.75
2016,6,2,9,15,83.0,268.5,2.9,22.0,325.5,354.27,274.33
2016,6,2,9,30,10.0,224.0,2.9,22.0,232.0,224.99,172.66
2016,6,2,9,45,20.5,276.5,2.95,22.5,293.5,287.59,220.53
2016,6,2,10,0,31.0,329.0,3.0,23.0,355.0,364.1,277.2
2016,6,2,10,15,61.5,377.5,3.0,23.0,431.0,443.79,336.23
2016,6,2,10,30,92.0,426.0,3.0,23.0,507.0,522.86,393.46
2016,6,2,10,45,95.0,441.5,3.05,23.5,528.0,538.51,403.07
2016,6,2,11,0,98.0,457.0,3.1,24.0,549.0,553.54,412.53
2016,6,2,11,15,82.0,456.5,2.95,24.0,534.5,532.66,396.28
2016,6,2,11,30,66.0,456.0,2.8,24.0,520.0,511.86,380.32
2016,6,2,11,45,78.0,471.5,2.65,24.5,548.0,534.23,395.21
2016,6,2,12,0,90.0,487.0,2.5,25.0,576.0,555.47,408.86
2016,6,2,12,15,251.5,464.0,2.3,25.0,713.0,686.33,503.17
2016,6,2,12,30,413.0,441.0,2.1,25.0,850.0,798.43,580.15
2016,6,2,12,45,331.0,468.5,1.9,25.0,796.0,733.63,532.15
2016,6,2,13,0,249.0,496.0,1.7,25.0,742.0,672.39,487.8
2016,6,2,13,15,298.0,472.0,1.6,25.0,762.5,675.34,490.94
2016,6,2,13,30,347.0,448.0,1.5,25.0,783.0,675.73,491.58
2016,6,2,13,45,360.5,431.0,1.45,25.0,773.0,652.02,475.44
2016,6,2,14,0,374.0,414.0,1.4,25.0,763.0,626.98,458.38
2016,6,2,14,15,618.0,267.5,1.45,25.0,823.0,637.79,470.87
2016,6,2,14,30,862.0,121.0,1.5,25.0,883.0,637.86,473.81
2016,6,2,14,45,854.5,118.5,1.55,25.0,850.0,590.14,438.62
2016,6,2,15,0,847.0,116.0,1.6,25.0,817.0,541.71,402.22
2016,6,2,15,15,836.0,113.5,1.6,25.0,777.0,491.13,362.9
2016,6,2,15,30,825.0,111.0,1.6,25.0,737.0,440.59,322.46
2016,6,2,15,45,813.0,107.5,1.6,25.0,692.5,383.29,276.01
2016,6,2,16,0,801.0,104.0,1.6,25.0,648.0,332.03,232.92
2016,6,2,16,15,782.5,100.5,1.55,25.0,599.0,279.93,188.77
2016,6,2,16,30,764.0,97.0,1.5,25.0,550.0,229.6,146.33
2016,6,2,16,45,741.5,92.5,1.5,25.0,498.5,179.81,106.28
2016,6,2,17,0,719.0,88.0,1.5,25.0,447.0,132.59,72.27
2016,6,2,17,15,686.5,83.0,1.4,24.5,394.0,82.09,43.56
2016,6,2,17,30,654.0,78.0,1.3,24.0,341.0,49.51,36.97
2016,6,2,17,45,612.0,71.5,1.25,24.0,288.0,47.16,35.1
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,44.61,32.95
2016,6,2,18,15,505.0,57.5,1.1,23.5,185.0,40.98,29.83
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,37.14,26.36
2016,6,2,18,45,345.5,38.5,0.9,22.5,92.5,29.43,19.35
2016,6,2,19,0,251.0,27.0,0.8,22.0,50.0,21.24,11.17
2016,6,2,19,15,125.5,13.5,0.8,21.5,25.0,10.58,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.0,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,18.0,20.0,18.56,8.3
2016,6,3,6,15,0.0,38.0,1.55,18.0,38.0,36.81,24.65
2016,6,3,6,30,0.0,56.0,1.6,18.0,56.0,55.31,40.64
2016,6,3,6,45,0.5,76.5,1.65,18.5,77.0,76.62,58.69
2016,6,3,7,0,1.0,97.0,1.7,19.0,98.0,97.57,76.07
2016,6,3,7,15,55.5,129.0,1.7,19.0,151.5,178.83,144.07
2016,6,3,7,30,110.0,161.0,1.7,19.0,205.0,268.35,216.72
2016,6,3,7,45,127.5,186.5,1.7,19.5,244.5,313.35,251.06
2016,6,3,8,0,145.0,212.0,1.7,20.0,284.0,358.94,285.16
2016,6,3,8,15,476.5,144.0,1.85,20.5,418.5,588.96,465.39
2016,6,3,8,30,808.0,76.0,2.0,21.0,553.0,808.11,619.52
2016,6,3,8,45,824.5,78.0,2.15,21.5,601.5,845.96,641.55
2016,6,3,9,0,841.0,80.0,2.3,22.0,650.0,882.06,663.92
2016,6,3,9,15,593.0,204.0,2.4,22.5,619.5,815.47,615.68
2016,6,3,9,30,345.0,328.0,2.5,23.0,589.0,700.61,527.27
2016,6,3,9,45,325.0,354.0,2.7,23.5,610.5,710.72,533.08
2016,6,3,10,0,305.0,380.0,2.9,24.0,632.0,718.55,536.38
2016,6,3,10,15,600.5,236.0,2.95,24.0,758.0,875.65,652.8
2016,6,3,10,30,896.0,92.0,3.0,24.0,884.0,1003.92,736.67
2016,6,3,10,45,656.0,244.0,3.05,24.5,833.5,934.55,687.92
2016,6,3,11,0,416.0,396.0,3.1,25.0,783.0,839.5,615.22
2016,6,3,11,15,215.5,341.5,3.1,25.0,542.5,567.79,424.34
2016,6,3,11,30,15.0,287.0,3.1,25.0,302.0,286.71,214.53
2016,6,3,11,45,7.5,189.0,3.1,25.0,196.5,185.23,138.58
2016,6,3,12,0,0.0,91.0,3.1,25.0,91.0,85.34,61.45
2016,6,3,12,15,65.0,299.0,3.05,25.0,363.5,345.81,261.46
2016,6,3,12,30,130.0,507.0,3.0,25.0,636.0,601.05,444.11
2016,6,3,12,45,220.0,493.0,2.95,25.0,710.5,657.78,484.5
2016,6,3,13,0,310.0,479.0,2.9,25.0,785.0,708.65,521.15
2016,6,3,13,15,159.0,331.5,2.85,25.0,488.5,437.62,328.21
2016,6,3,13,30,8.0,184.0,2.8,25.0,192.0,177.49,132.3
2016,6,3,13,45,4.0,148.5,2.75,25.0,152.5,141.22,104.95
2016,6,3,14,0,0.0,113.0,2.7,25.0,113.0,105.35,77.22
2016,6,3,14,15,21.5,247.5,2.65,25.0,267.0,238.87,180.11
2016,6,3,14,30,43.0,382.0,2.6,25.0,421.0,364.66,273.53
2016,6,3,14,45,29.0,322.5,2.55,25.0,348.0,302.06,226.93
2016,6,3,15,0,15.0,263.0,2.5,25.0,275.0,246.79,185.88
2016,6,3,15,15,58.0,309.0,2.45,25.0,353.5,296.65,223.75
2016,6,3,15,30,101.0,355.0,2.4,25.0,432.0,344.56,258.91
2016,6,3,15,45,66.0,310.0,2.35,25.0,359.0,288.06,216.92
2016,6,3,16,0,31.0,265.0,2.3,25.0,286.0,235.76,178.32
2016,6,3,16,15,142.5,260.5,2.15,24.5,346.5,249.14,185.86
2016,6,3,16,30,254.0,256.0,2.0,24.0,407.0,249.23,181.54
2016,6,3,16,45,127.5,203.5,1.9,24.0,279.5,182.86,134.97
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,134.76,103.06
2016,6,3,17,15,0.5,133.5,1.7,23.5,134.0,118.98,91.16
2016,6,3,17,30,0.0,116.0,1.6,23.0,116.0,103.49,83.05
2016,6,3,17,45,0.0,97.5,1.55,23.0,97.5,87.69,69.89
2016,6,3,18,0,0.0,79.0,1.5,23.0,79.0,71.72,56.37
2016,6,3,18,15,0.0,62.0,1.35,22.5,62.0,56.81,43.59
2016,6,3,18,30,0.0,45.0,1.2,22.0,45.0,41.75,30.43
2016,6,3,18,45,0.0,30.5,1.05,21.5,30.5,28.32,18.51
2016,6,3,19,0,0.0,16.0,0.9,21.0,16.0,14.83,6.22
2016,6,3,19,15,0.0,8.0,0.9,21.0,8.0,7.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.0,13.5,2.05,17.5,23.5,61.41,0.0
2016,6,4,6,0,232.0,27.0,2.3,18.0,47.0,168.8,120.08
2016,6,4,6,15,332.0,38.0,2.4,18.5,89.0,243.9,193.09
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,329.11,266.54
2016,6,4,6,45,289.0,80.5,2.6,19.5,143.0,296.03,241.29
2016,6,4,7,0,146.0,112.0,2.7,20.0,155.0,229.78,186.65
2016,6,4,7,15,73.0,117.0,2.85,20.5,138.5,175.83,141.42
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,119.45,92.96
2016,6,4,7,45,0.0,135.0,3.15,21.5,135.5,131.54,102.33
2016,6,4,8,0,0.0,148.0,3.3,22.0,149.0,143.72,111.52
2016,6,4,8,15,0.0,150.0,3.45,22.5,150.5,144.45,111.46
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,145.53,111.72
2016,6,4,8,45,3.5,173.0,3.75,23.5,175.5,169.3,130.03
2016,6,4,9,0,7.0,194.0,3.9,24.0,199.0,193.16,148.14
2016,6,4,9,15,110.0,275.5,4.0,24.0,358.5,401.44,310.66
2016,6,4,9,30,213.0,357.0,4.1,24.0,518.0,590.95,451.27
2016,6,4,9,45,256.0,369.5,4.2,24.5,573.5,660.0,499.17
2016,6,4,10,0,299.0,382.0,4.3,25.0,629.0,714.8,536.91
2016,6,4,10,15,371.5,370.5,4.35,25.0,690.0,772.76,578.57
2016,6,4,10,30,444.0,359.0,4.4,25.0,751.0,841.65,626.88
2016,6,4,10,45,368.0,404.0,4.45,25.5,736.0,797.12,591.56
2016,6,4,11,0,292.0,449.0,4.5,26.0,721.0,761.21,562.64
2016,6,4,11,15,277.5,464.0,4.55,26.0,726.5,754.27,557.13
2016,6,4,11,30,263.0,479.0,4.6,26.0,732.0,745.94,550.58
2016,6,4,11,45,255.0,487.5,4.65,26.0,736.0,736.26,543.46
2016,6,4,12,0,247.0,496.0,4.7,26.0,740.0,720.17,532.04
2016,6,4,12,15,331.5,468.5,4.75,26.0,797.0,765.65,566.15
2016,6,4,12,30,416.0,441.0,4.8,26.0,854.0,801.76,593.21
2016,6,4,12,45,410.0,438.0,4.85,26.0,844.0,775.89,575.14
2016,6,4,13,0,404.0,435.0,4.9,26.0,834.0,749.41,556.86
2016,6,4,13,15,418.0,428.5,4.9,26.0,836.5,733.97,546.4
2016,6,4,13,30,432.0,422.0,4.9,26.0,839.0,717.83,535.25
2016,6,4,13,45,364.5,436.0,4.95,26.0,782.5,660.07,493.07
2016,6,4,14,0,297.0,450.0,5.0,26.0,726.0,603.81,451.79
2016,6,4,14,15,270.5,442.0,4.95,26.0,688.0,561.19,420.64
2016,6,4,14,30,244.0,434.0,4.9,26.0,650.0,520.6,390.7
2016,6,4,14,45,263.5,411.5,4.85,26.0,637.0,496.9,373.43
2016,6,4,15,0,283.0,389.0,4.8,26.0,624.0,471.45,354.39
2016,6,4,15,15,231.0,376.0,4.7,25.5,561.5,424.82,319.76
2016,6,4,15,30,179.0,363.0,4.6,25.0,499.0,376.41,283.88
2016,6,4,15,45,214.0,335.0,4.55,25.0,488.0,354.36,266.33
2016,6,4,16,0,249.0,307.0,4.5,25.0,477.0,321.21,239.56
2016,6,4,16,15,279.0,277.0,4.3,25.0,454.0,289.41,213.07
2016,6,4,16,30,309.0,247.0,4.1,25.0,431.0,254.8,184.06
2016,6,4,16,45,287.0,225.5,3.9,25.0,384.0,215.3,153.65
2016,6,4,17,0,265.0,204.0,3.7,25.0,337.0,178.45,126.78
2016,6,4,17,15,257.5,180.5,3.35,24.5,297.0,143.66,103.68
2016,6,4,17,30,250.0,157.0,3.0,24.0,257.0,113.4,91.16
2016,6,4,17,45,390.0,115.5,2.65,23.5,245.0,80.43,63.61
2016,6,4,18,0,530.0,74.0,2.3,23.0,233.0,51.6,39.1
2016,6,4,18,15,465.0,65.0,2.05,22.5,184.0,47.07,35.22
2016,6,4,18,30,400.0,56.0,1.8,22.0,135.0,42.25,30.87
2016,6,4,18,45,304.0,43.5,1.55,22.0,92.5,33.2,22.61
2016,6,4,19,0,208.0,31.0,1.3,22.0,50.0,24.14,13.66
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.0,12.21,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,94.0,15.0,3.3,19.0,23.5,53.62,0.0
2016,6,5,6,0,188.0,30.0,3.5,19.0,47.0,150.53,106.53
2016,6,5,6,15,291.5,43.5,3.6,19.5,89.5,227.13,179.44
2016,6,5,6,30,395.0,57.0,3.7,20.0,132.0,317.19,256.75
2016,6,5,6,45,282.0,84.0,3.8,20.5,146.5,296.15,241.23
2016,6,5,7,0,169.0,111.0,3.9,21.0,161.0,243.5,198.0
2016,6,5,7,15,311.5,115.5,4.0,21.5,230.5,363.03,296.37
2016,6,5,7,30,454.0,120.0,4.1,22.0,300.0,497.96,402.87
2016,6,5,7,45,585.5,108.5,4.25,23.0,376.0,608.89,486.75
2016,6,5,8,0,717.0,97.0,4.4,24.0,452.0,721.79,566.71
2016,6,5,8,15,443.5,180.0,4.45,24.0,407.5,603.23,473.94
2016,6,5,8,30,170.0,263.0,4.5,24.0,363.0,442.48,345.33
2016,6,5,8,45,492.0,186.0,4.55,24.5,511.5,675.41,526.13
2016,6,5,9,0,814.0,109.0,4.6,25.0,660.0,898.77,682.96
2016,6,5,9,15,465.0,232.5,4.6,25.5,552.5,719.84,549.53
2016,6,5,9,30,116.0,356.0,4.6,26.0,445.0,495.88,375.41
2016,6,5,9,45,300.5,334.0,4.65,26.5,578.5,664.63,502.34
2016,6,5,10,0,485.0,312.0,4.7,27.0,712.0,836.65,624.49
2016,6,5,10,15,428.0,350.5,4.75,27.0,714.5,819.55,608.91
2016,6,5,10,30,371.0,389.0,4.8,27.0,717.0,789.05,585.49
2016,6,5,10,45,635.0,256.0,4.85,27.0,838.0,925.96,687.21
2016,6,5,11,0,899.0,123.0,4.9,27.0,959.0,1032.96,758.06
2016,6,5,11,15,903.5,123.5,4.9,27.0,979.0,1029.51,754.36
2016,6,5,11,30,908.0,124.0,4.9,27.0,999.0,1022.76,749.37
2016,6,5,11,45,689.5,280.0,4.95,27.5,949.5,961.37,706.59
2016,6,5,12,0,471.0,436.0,5.0,28.0,900.0,885.04,646.57
2016,6,5,12,15,698.5,277.0,4.95,28.0,968.0,929.27,683.99
2016,6,5,12,30,926.0,118.0,4.9,28.0,1036.0,956.27,701.92
2016,6,5,12,45,924.5,118.5,4.9,28.0,1032.0,928.87,683.44
2016,6,5,13,0,923.0,119.0,4.9,28.0,1028.0,899.05,663.65
2016,6,5,13,15,921.0,118.5,4.85,28.0,1016.5,865.56,641.03
2016,6,5,13,30,919.0,118.0,4.8,28.0,1005.0,829.8,616.83
2016,6,5,13,45,913.5,118.0,4.8,28.0,985.0,789.71,589.8
2016,6,5,14,0,908.0,118.0,4.8,28.0,965.0,747.87,561.38
2016,6,5,14,15,902.5,116.5,4.7,28.0,938.0,703.19,528.52
2016,6,5,14,30,897.0,115.0,4.6,28.0,911.0,657.15,493.84
2016,6,5,14,45,886.0,115.5,4.6,28.0,876.0,608.46,456.81
2016,6,5,15,0,875.0,116.0,4.6,28.0,841.0,559.28,418.53
2016,6,5,15,15,865.0,113.5,4.5,27.5,801.5,507.88,378.2
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,456.39,336.65
2016,6,5,15,45,843.5,107.5,4.3,27.0,717.0,403.65,292.53
2016,6,5,16,0,832.0,104.0,4.2,27.0,672.0,345.19,243.3
2016,6,5,16,15,814.5,101.0,3.95,26.5,622.5,292.14,198.11
2016,6,5,16,30,797.0,98.0,3.7,26.0,573.0,240.73,154.46
2016,6,5,16,45,722.5,104.0,3.45,26.0,504.5,184.16,110.62
2016,6,5,17,0,648.0,110.0,3.2,26.0,436.0,140.18,80.62
2016,6,5,17,15,607.0,107.5,2.85,25.5,385.0,99.76,58.49
2016,6,5,17,30,566.0,105.0,2.5,25.0,334.0,69.4,53.69
2016,6,5,17,45,533.5,93.5,2.15,24.5,283.5,64.01,49.4
2016,6,5,18,0,501.0,82.0,1.8,24.0,233.0,58.14,44.55
2016,6,5,18,15,445.5,70.0,1.65,23.0,184.5,51.29,38.78
2016,6,5,18,30,390.0,58.0,1.5,22.0,136.0,43.96,32.35
2016,6,5,18,45,304.5,44.5,1.4,21.5,94.0,33.95,23.33
2016,6,5,19,0,219.0,31.0,1.3,21.0,52.0,24.12,13.81
2016,6,5,19,15,109.5,15.5,1.3,20.5,26.0,12.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,68.76,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,185.19,132.39
2016,6,6,6,15,374.5,38.5,2.6,18.5,96.0,266.33,211.02
2016,6,6,6,30,484.0,49.0,2.8,19.0,141.0,358.34,290.18
2016,6,6,6,45,552.0,56.5,3.0,19.5,194.0,430.97,351.54
2016,6,6,7,0,620.0,64.0,3.2,20.0,247.0,508.75,414.56
2016,6,6,7,15,665.0,69.5,3.15,20.5,302.0,572.52,463.61
2016,6,6,7,30,710.0,75.0,3.1,21.0,357.0,635.1,508.34
2016,6,6,7,45,742.5,79.0,3.1,22.0,412.5,691.56,546.09
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,748.34,582.78
2016,6,6,8,15,798.0,87.0,3.2,23.5,521.5,797.05,614.32
2016,6,6,8,30,821.0,91.0,3.3,24.0,575.0,844.8,644.65
2016,6,6,8,45,838.5,94.0,3.4,25.0,625.5,885.09,668.07
2016,6,6,9,0,856.0,97.0,3.5,26.0,676.0,915.75,684.61
2016,6,6,9,15,869.0,99.5,3.5,26.0,722.0,947.19,703.71
2016,6,6,9,30,882.0,102.0,3.5,26.0,768.0,976.2,721.1
2016,6,6,9,45,892.0,104.0,3.5,26.5,808.5,999.06,732.96
2016,6,6,10,0,902.0,106.0,3.5,27.0,849.0,1019.02,742.97
2016,6,6,10,15,909.0,107.5,3.45,27.0,883.5,1032.4,749.85
2016,6,6,10,30,916.0,109.0,3.4,27.0,918.0,1042.57,754.81
2016,6,6,10,45,921.0,110.5,3.4,27.0,945.0,1047.45,756.89
2016,6,6,11,0,926.0,112.0,3.4,27.0,972.0,1048.96,756.99
2016,6,6,11,15,929.5,112.5,3.35,27.0,992.0,1044.57,753.08
2016,6,6,11,30,933.0,113.0,3.3,27.0,1012.0,1036.82,747.19
2016,6,6,11,45,936.5,112.5,3.25,27.5,1024.5,1024.75,737.21
2016,6,6,12,0,940.0,112.0,3.2,28.0,1037.0,1009.42,725.33
2016,6,6,12,15,940.0,112.0,3.15,28.0,1041.0,988.13,711.21
2016,6,6,12,30,940.0,112.0,3.1,28.0,1045.0,963.99,695.36
2016,6,6,12,45,938.5,112.0,3.1,28.0,1040.5,935.9,677.34
2016,6,6,13,0,937.0,112.0,3.1,28.0,1036.0,905.34,657.72
2016,6,6,13,15,934.5,111.5,3.05,28.0,1024.0,871.11,635.29
2016,6,6,13,30,932.0,111.0,3.0,28.0,1012.0,834.6,611.29
2016,6,6,13,45,927.5,110.5,3.0,28.0,991.5,794.44,585.0
2016,6,6,14,0,923.0,110.0,3.0,28.0,971.0,752.42,557.25
2016,6,6,14,15,917.0,109.0,2.95,28.0,943.5,707.31,525.39
2016,6,6,14,30,911.0,108.0,2.9,28.0,916.0,660.83,491.34
2016,6,6,14,45,898.0,109.5,2.85,28.0,880.5,611.27,454.25
2016,6,6,15,0,885.0,111.0,2.8,28.0,845.0,561.39,416.02
2016,6,6,15,15,874.5,109.0,2.75,28.0,805.0,509.73,375.58
2016,6,6,15,30,864.0,107.0,2.7,28.0,765.0,458.01,333.99
2016,6,6,15,45,851.0,104.0,2.65,28.0,719.5,404.71,290.22
2016,6,6,16,0,838.0,101.0,2.6,28.0,674.0,352.03,246.0
2016,6,6,16,15,820.5,98.0,2.45,27.5,624.5,292.43,196.55
2016,6,6,16,30,803.0,95.0,2.3,27.0,575.0,240.71,153.13
2016,6,6,16,45,780.5,91.0,2.2,27.0,522.0,189.22,111.44
2016,6,6,17,0,758.0,87.0,2.1,27.0,469.0,140.27,75.7
2016,6,6,17,15,726.5,82.5,1.95,26.5,414.5,93.19,49.26
2016,6,6,17,30,695.0,78.0,1.8,26.0,360.0,49.41,36.53
2016,6,6,17,45,652.0,72.0,1.7,25.5,305.5,47.41,35.06
2016,6,6,18,0,609.0,66.0,1.6,25.0,251.0,45.23,33.33
2016,6,6,18,15,544.5,58.5,1.45,24.0,199.0,41.61,30.32
2016,6,6,18,30,480.0,51.0,1.3,23.0,147.0,37.78,26.94
2016,6,6,18,45,378.0,40.5,1.2,22.5,102.0,30.99,20.73
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,23.8,13.56
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,11.77,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,18.5,24.0,56.1,0.0
2016,6,7,6,0,200.0,30.0,0.9,19.0,48.0,155.97,110.24
2016,6,7,6,15,303.0,43.0,1.0,19.5,91.0,232.16,181.94
2016,6,7,6,30,406.0,56.0,1.1,20.0,134.0,322.16,257.63
2016,6,7,6,45,472.5,65.5,1.2,21.0,184.0,393.06,315.42
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,468.95,374.51
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,532.76,421.89
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,598.98,468.62
2016,6,7,7,45,666.5,95.0,1.2,23.5,394.5,655.48,505.98
2016,6,7,8,0,700.0,101.0,1.2,24.0,448.0,712.61,542.61
2016,6,7,8,15,725.5,105.5,1.3,24.5,500.5,761.35,573.52
2016,6,7,8,30,751.0,110.0,1.4,25.0,553.0,805.58,600.88
2016,6,7,8,45,770.0,113.5,1.55,26.0,602.0,845.9,624.63
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,884.6,646.97
2016,6,7,9,15,803.5,120.0,1.7,27.0,696.5,916.6,665.59
2016,6,7,9,30,818.0,123.0,1.7,27.0,742.0,946.33,682.72
2016,6,7,9,45,829.0,126.0,1.75,27.5,781.5,970.16,695.32
2016,6,7,10,0,840.0,129.0,1.8,28.0,821.0,982.33,700.65
2016,6,7,10,15,848.5,131.0,1.8,28.0,855.0,996.95,708.49
2016,6,7,10,30,857.0,133.0,1.8,28.0,889.0,1008.58,714.53
2016,6,7,10,45,862.5,134.5,1.8,28.0,916.0,1013.57,716.58
2016,6,7,11,0,868.0,136.0,1.8,28.0,943.0,1015.39,716.87
2016,6,7,11,15,872.5,137.5,1.85,28.0,963.0,1013.0,715.37
2016,6,7,11,30,877.0,139.0,1.9,28.0,983.0,1007.39,712.01
2016,6,7,11,45,882.0,137.5,1.95,28.5,996.0,996.18,703.89
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,981.87,693.98
2016,6,7,12,15,888.0,136.0,2.0,29.0,1013.5,962.21,681.62
2016,6,7,12,30,889.0,136.0,2.0,29.0,1018.0,939.86,667.66
2016,6,7,12,45,889.5,135.0,2.05,29.5,1014.5,913.72,650.54
2016,6,7,13,0,890.0,134.0,2.1,30.0,1011.0,885.24,631.92
2016,6,7,13,15,598.5,301.0,2.1,30.0,888.0,768.09,552.53
2016,6,7,13,30,307.0,468.0,2.1,30.0,765.0,663.42,475.8
2016,6,7,13,45,592.0,299.0,2.15,30.0,857.0,707.93,513.71
2016,6,7,14,0,877.0,130.0,2.2,30.0,949.0,737.65,538.96
2016,6,7,14,15,871.0,128.5,2.2,30.0,922.0,693.97,507.9
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,649.04,475.84
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.5,601.18,441.15
2016,6,7,15,0,848.0,123.0,2.3,30.0,828.0,552.69,405.01
2016,6,7,15,15,837.5,121.0,2.25,29.5,788.5,502.82,367.24
2016,6,7,15,30,827.0,119.0,2.2,29.0,749.0,447.79,324.64
2016,6,7,15,45,812.0,116.5,2.2,29.0,704.0,395.54,282.34
2016,6,7,16,0,797.0,114.0,2.2,29.0,659.0,344.25,239.83
2016,6,7,16,15,778.5,110.0,2.1,29.0,610.5,291.99,196.08
2016,6,7,16,30,760.0,106.0,2.0,29.0,562.0,241.49,153.96
2016,6,7,16,45,739.0,101.0,1.9,29.0,510.5,191.74,114.08
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,138.98,75.47
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,93.27,49.63
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,54.99,40.89
2016,6,7,17,45,607.0,80.0,1.55,27.5,298.5,53.29,39.71
2016,6,7,18,0,561.0,74.0,1.5,27.0,245.0,51.45,38.3
2016,6,7,18,15,496.0,65.5,1.35,26.0,194.5,47.32,34.9
2016,6,7,18,30,431.0,57.0,1.2,25.0,144.0,42.94,31.09
2016,6,7,18,45,334.0,45.0,1.1,24.5,100.0,35.0,23.92
2016,6,7,19,0,237.0,33.0,1.0,24.0,56.0,25.71,15.02
2016,6,7,19,15,118.5,16.5,1.05,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,73.5,16.0,0.25,21.5,22.5,45.96,0.0
2016,6,8,6,0,147.0,32.0,0.2,22.0,45.0,134.39,93.07
2016,6,8,6,15,237.5,47.5,0.35,22.5,85.5,204.77,157.55
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,284.42,223.64
2016,6,8,6,45,419.5,67.5,0.7,23.5,174.5,362.77,287.3
2016,6,8,7,0,511.0,72.0,0.9,24.0,223.0,446.82,353.24
2016,6,8,7,15,511.5,90.0,1.1,24.5,267.5,489.94,385.43
2016,6,8,7,30,512.0,108.0,1.3,25.0,312.0,531.52,415.51
2016,6,8,7,45,591.5,107.0,1.55,25.5,375.5,611.38,473.83
2016,6,8,8,0,671.0,106.0,1.8,26.0,439.0,694.93,531.49
2016,6,8,8,15,696.5,111.0,1.9,26.0,490.5,743.33,563.33
2016,6,8,8,30,722.0,116.0,2.0,26.0,542.0,791.2,594.63
2016,6,8,8,45,583.0,183.0,2.15,26.5,546.0,759.93,570.55
2016,6,8,9,0,444.0,250.0,2.3,27.0,550.0,712.32,532.48
2016,6,8,9,15,341.0,301.5,2.35,27.0,541.0,664.59,495.8
2016,6,8,9,30,238.0,353.0,2.4,27.0,532.0,610.67,454.4
2016,6,8,9,45,386.5,325.0,2.45,27.5,635.0,739.24,545.78
2016,6,8,10,0,535.0,297.0,2.5,28.0,738.0,870.5,634.08
2016,6,8,10,15,358.0,368.0,2.5,28.0,668.5,756.74,551.38
2016,6,8,10,30,181.0,439.0,2.5,28.0,599.0,638.93,465.78
2016,6,8,10,45,228.5,446.0,2.5,28.0,654.5,689.58,501.77
2016,6,8,11,0,276.0,453.0,2.5,28.0,710.0,749.71,542.29
2016,6,8,11,15,554.0,306.0,2.5,28.0,836.0,879.15,636.02
2016,6,8,11,30,832.0,159.0,2.5,28.0,962.0,991.48,709.9
2016,6,8,11,45,820.0,170.5,2.5,28.5,970.0,976.43,697.44
2016,6,8,12,0,808.0,182.0,2.5,29.0,978.0,958.38,684.42
2016,6,8,12,15,622.5,315.0,2.5,29.0,930.0,894.53,640.9
2016,6,8,12,30,437.0,448.0,2.5,29.0,882.0,829.65,592.78
2016,6,8,12,45,298.0,477.0,2.55,29.0,772.5,713.89,513.59
2016,6,8,13,0,159.0,506.0,2.6,29.0,663.0,605.88,437.71
2016,6,8,13,15,476.0,346.5,2.6,29.0,808.5,711.37,519.17
2016,6,8,13,30,793.0,187.0,2.6,29.0,954.0,794.82,581.15
2016,6,8,13,45,789.0,185.0,2.65,29.0,935.0,757.37,555.44
2016,6,8,14,0,785.0,183.0,2.7,29.0,916.0,718.49,528.7
2016,6,8,14,15,558.5,297.0,2.7,29.0,811.0,629.48,462.61
2016,6,8,14,30,332.0,411.0,2.7,29.0,706.0,557.94,408.61
2016,6,8,14,45,539.0,293.5,2.7,29.0,751.0,556.09,409.85
2016,6,8,15,0,746.0,176.0,2.7,29.0,796.0,536.74,396.31
2016,6,8,15,15,733.0,172.5,2.7,28.5,757.5,488.0,359.37
2016,6,8,15,30,720.0,169.0,2.7,28.0,719.0,439.78,321.87
2016,6,8,15,45,703.5,164.5,2.7,28.0,675.0,390.17,281.79
2016,6,8,16,0,687.0,160.0,2.7,28.0,631.0,341.86,241.95
2016,6,8,16,15,510.5,201.5,2.6,27.5,537.0,289.75,203.75
2016,6,8,16,30,334.0,243.0,2.5,27.0,443.0,259.36,184.54
2016,6,8,16,45,465.0,188.0,2.4,27.0,439.0,211.41,141.63
2016,6,8,17,0,596.0,133.0,2.3,27.0,435.0,155.45,93.92
2016,6,8,17,15,560.0,125.5,2.15,26.5,383.5,114.21,70.05
2016,6,8,17,30,524.0,118.0,2.0,26.0,332.0,79.84,62.22
2016,6,8,17,45,480.5,107.0,1.85,26.0,281.0,74.34,57.8
2016,6,8,18,0,437.0,96.0,1.7,26.0,230.0,68.46,52.91
2016,6,8,18,15,373.5,83.0,1.6,25.5,181.5,60.65,46.32
2016,6,8,18,30,310.0,70.0,1.5,25.0,133.0,52.41,39.12
2016,6,8,18,45,228.5,53.0,1.4,24.5,92.0,40.5,28.55
2016,6,8,19,0,147.0,36.0,1.3,24.0,51.0,28.03,16.95
2016,6,8,19,15,73.5,18.0,1.35,23.5,25.5,15.09,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,77.0,15.5,1.0,20.5,22.5,46.92,0.0
2016,6,9,6,0,154.0,31.0,1.1,21.0,45.0,135.97,94.92
2016,6,9,6,15,246.0,46.5,1.0,21.5,85.5,207.64,161.27
2016,6,9,6,30,338.0,62.0,0.9,22.0,126.0,288.6,228.85
2016,6,9,6,45,410.5,72.0,0.85,22.5,175.0,358.77,285.78
2016,6,9,7,0,483.0,82.0,0.8,23.0,224.0,439.9,348.37
2016,6,9,7,15,530.5,90.0,1.0,23.5,276.0,503.06,396.3
2016,6,9,7,30,578.0,98.0,1.2,24.0,328.0,568.71,444.61
2016,6,9,7,45,616.5,103.5,1.4,25.0,380.5,626.51,484.32
2016,6,9,8,0,655.0,109.0,1.6,26.0,433.0,685.34,523.19
2016,6,9,8,15,681.0,114.0,1.7,26.0,484.0,733.66,555.17
2016,6,9,8,30,707.0,119.0,1.8,26.0,535.0,781.5,586.45
2016,6,9,8,45,727.5,123.0,1.95,26.5,583.5,822.37,611.89
2016,6,9,9,0,748.0,127.0,2.1,27.0,632.0,857.61,633.36
2016,6,9,9,15,763.0,130.0,2.2,27.0,676.5,889.24,653.16
2016,6,9,9,30,778.0,133.0,2.3,27.0,721.0,918.73,671.56
2016,6,9,9,45,790.5,135.5,2.4,27.5,760.5,942.88,685.13
2016,6,9,10,0,803.0,138.0,2.5,28.0,800.0,964.45,697.07
2016,6,9,10,15,567.5,272.5,2.6,28.0,750.0,877.36,637.75
2016,6,9,10,30,332.0,407.0,2.7,28.0,700.0,769.2,558.6
2016,6,9,10,45,583.0,276.5,2.8,28.5,810.5,894.8,649.47
2016,6,9,11,0,834.0,146.0,2.9,29.0,921.0,991.63,711.69
2016,6,9,11,15,838.5,147.0,2.95,29.0,941.0,988.89,708.84
2016,6,9,11,30,843.0,148.0,3.0,29.0,961.0,983.06,705.0
2016,6,9,11,45,847.0,148.0,3.1,29.5,973.5,972.7,697.36
2016,6,9,12,0,851.0,148.0,3.2,30.0,986.0,959.34,687.9
2016,6,9,12,15,852.0,148.0,3.25,30.0,990.5,940.27,675.86
2016,6,9,12,30,853.0,148.0,3.3,30.0,995.0,918.66,662.22
2016,6,9,12,45,851.5,148.5,3.35,30.0,991.0,892.96,645.92
2016,6,9,13,0,850.0,149.0,3.4,30.0,987.0,865.15,628.19
2016,6,9,13,15,847.5,148.0,3.4,30.0,975.5,833.11,607.33
2016,6,9,13,30,845.0,147.0,3.4,30.0,964.0,799.08,585.06
2016,6,9,13,45,840.5,146.0,3.4,30.0,945.0,761.64,560.36
2016,6,9,14,0,836.0,145.0,3.4,30.0,926.0,722.57,533.73
2016,6,9,14,15,829.5,143.5,3.35,30.0,900.0,680.27,503.32
2016,6,9,14,30,823.0,142.0,3.3,30.0,874.0,636.85,471.52
2016,6,9,14,45,794.0,152.0,3.3,30.0,836.5,586.49,434.07
2016,6,9,15,0,765.0,162.0,3.3,30.0,799.0,539.45,398.21
2016,6,9,15,15,752.5,159.0,3.25,29.5,760.0,491.14,361.44
2016,6,9,15,30,740.0,156.0,3.2,29.0,721.0,438.68,320.68
2016,6,9,15,45,546.5,221.0,3.2,29.0,625.0,379.23,275.26
2016,6,9,16,0,353.0,286.0,3.2,29.0,529.0,341.27,247.71
2016,6,9,16,15,506.5,213.5,3.1,28.5,533.5,298.51,210.02
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,244.11,160.87
2016,6,9,16,45,631.0,135.5,2.95,28.0,487.0,197.65,123.92
2016,6,9,17,0,602.0,130.0,2.9,28.0,436.0,154.52,92.61
2016,6,9,17,15,567.0,122.5,2.7,27.5,384.5,112.95,68.33
2016,6,9,17,30,532.0,115.0,2.5,27.0,333.0,77.73,60.2
2016,6,9,17,45,487.0,105.0,2.35,27.0,282.0,72.87,56.33
2016,6,9,18,0,442.0,95.0,2.2,27.0,231.0,67.69,52.04
2016,6,9,18,15,379.0,82.5,2.05,26.0,182.5,60.23,45.88
2016,6,9,18,30,316.0,70.0,1.9,25.0,134.0,52.37,39.1
2016,6,9,18,45,234.5,53.0,1.75,24.5,93.0,40.47,28.54
2016,6,9,19,0,153.0,36.0,1.6,24.0,52.0,28.01,16.99
2016,6,9,19,15,76.5,18.0,1.65,23.5,26.0,15.11,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,55.39,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,154.35,107.76
2016,6,10,6,15,296.0,42.5,1.25,22.0,88.5,227.5,176.78
2016,6,10,6,30,395.0,55.0,1.4,22.0,130.0,314.44,250.21
2016,6,10,6,45,465.0,63.5,1.6,22.5,179.5,385.67,309.07
2016,6,10,7,0,535.0,72.0,1.8,23.0,229.0,462.21,369.92
2016,6,10,7,15,580.5,78.5,1.9,23.5,281.5,524.07,417.02
2016,6,10,7,30,626.0,85.0,2.0,24.0,334.0,588.28,463.78
2016,6,10,7,45,407.5,147.0,2.1,24.5,318.5,509.18,399.69
2016,6,10,8,0,189.0,209.0,2.2,25.0,303.0,390.84,305.01
2016,6,10,8,15,273.5,220.0,2.25,25.5,373.0,491.46,380.86
2016,6,10,8,30,358.0,231.0,2.3,26.0,443.0,583.56,447.17
2016,6,10,8,45,570.0,170.5,2.35,26.5,540.5,734.34,556.15
2016,6,10,9,0,782.0,110.0,2.4,27.0,638.0,869.63,644.7
2016,6,10,9,15,796.0,113.0,2.4,27.0,682.5,901.12,662.65
2016,6,10,9,30,810.0,116.0,2.4,27.0,727.0,930.38,679.98
2016,6,10,9,45,821.0,118.0,2.4,27.5,766.5,944.6,686.14
2016,6,10,10,0,832.0,120.0,2.4,28.0,806.0,964.7,696.29
2016,6,10,10,15,840.5,122.0,2.4,28.0,839.5,979.52,704.4
2016,6,10,10,30,849.0,124.0,2.4,28.0,873.0,991.38,710.77
2016,6,10,10,45,855.5,125.0,2.4,28.5,900.0,997.13,711.97
2016,6,10,11,0,862.0,126.0,2.4,29.0,927.0,999.77,711.38
2016,6,10,11,15,866.0,127.0,2.4,29.0,947.0,996.75,708.79
2016,6,10,11,30,870.0,128.0,2.4,29.0,967.0,990.55,704.38
2016,6,10,11,45,876.5,126.0,2.45,29.5,980.5,980.74,696.92
2016,6,10,12,0,883.0,124.0,2.5,30.0,994.0,967.83,687.63
2016,6,10,12,15,884.0,124.0,2.5,30.0,998.5,948.59,675.36
2016,6,10,12,30,885.0,124.0,2.5,30.0,1003.0,926.66,661.47
2016,6,10,12,45,884.0,124.0,2.55,30.0,999.5,900.49,645.28
2016,6,10,13,0,883.0,124.0,2.6,30.0,996.0,872.05,627.58
2016,6,10,13,15,881.0,123.5,2.6,30.0,984.5,840.07,607.14
2016,6,10,13,30,879.0,123.0,2.6,30.0,973.0,805.93,585.19
2016,6,10,13,45,874.0,122.5,2.6,30.0,954.0,767.49,560.23
2016,6,10,14,0,869.0,122.0,2.6,30.0,935.0,727.37,533.96
2016,6,10,14,15,527.0,282.5,2.6,30.0,771.5,597.31,438.19
2016,6,10,14,30,185.0,443.0,2.6,30.0,608.0,498.94,363.63
2016,6,10,14,45,230.0,417.5,2.65,30.0,615.0,490.9,359.02
2016,6,10,15,0,275.0,392.0,2.7,30.0,622.0,471.95,345.76
2016,6,10,15,15,252.5,376.0,2.65,30.0,579.0,430.14,315.24
2016,6,10,15,30,230.0,360.0,2.6,30.0,536.0,397.88,291.41
2016,6,10,15,45,506.5,236.0,2.6,30.0,593.0,376.55,272.14
2016,6,10,16,0,783.0,112.0,2.6,30.0,650.0,341.0,237.72
2016,6,10,16,15,765.0,108.5,2.5,29.5,602.0,290.05,195.37
2016,6,10,16,30,747.0,105.0,2.4,29.0,554.0,240.8,154.45
2016,6,10,16,45,717.0,103.0,2.35,29.0,502.5,192.7,115.98
2016,6,10,17,0,687.0,101.0,2.3,29.0,451.0,142.26,79.07
2016,6,10,17,15,654.5,95.5,2.15,28.5,398.5,97.73,53.11
2016,6,10,17,30,622.0,90.0,2.0,28.0,346.0,57.62,43.1
2016,6,10,17,45,568.5,85.0,1.85,28.0,293.0,56.84,42.61
2016,6,10,18,0,515.0,80.0,1.7,28.0,240.0,56.04,42.01
2016,6,10,18,15,451.5,70.5,1.55,27.5,190.5,51.3,38.04
2016,6,10,18,30,388.0,61.0,1.4,27.0,141.0,45.48,32.97
2016,6,10,18,45,292.5,48.0,1.3,26.5,98.0,36.55,25.03
2016,6,10,19,0,197.0,35.0,1.2,26.0,55.0,27.21,16.25
2016,6,10,19,15,98.5,17.5,1.2,25.5,27.5,13.74,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,38.18,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,106.64,72.87
2016,6,11,6,15,196.0,49.5,2.2,23.5,81.5,185.94,143.52
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,263.44,208.84
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,332.83,266.39
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,408.36,326.95
2016,6,11,7,15,212.5,78.5,2.9,25.0,141.0,246.1,198.02
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,61.39,44.55
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,103.31,78.23
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,146.68,112.17
2016,6,11,8,15,327.5,143.5,3.25,26.0,336.5,461.35,363.86
2016,6,11,8,30,654.0,137.0,3.3,26.0,522.0,755.93,579.91
2016,6,11,8,45,671.0,144.0,3.35,26.5,569.5,795.69,602.96
2016,6,11,9,0,688.0,151.0,3.4,27.0,617.0,834.0,626.41
2016,6,11,9,15,705.0,155.5,3.4,27.0,661.0,867.76,647.5
2016,6,11,9,30,722.0,160.0,3.4,27.0,705.0,899.61,667.2
2016,6,11,9,45,727.0,168.5,3.45,27.5,742.5,922.07,679.51
2016,6,11,10,0,732.0,177.0,3.5,28.0,780.0,941.82,690.08
2016,6,11,10,15,742.0,180.0,3.5,28.0,813.0,951.73,695.28
2016,6,11,10,30,752.0,183.0,3.5,28.0,846.0,965.05,702.91
2016,6,11,10,45,752.0,190.5,3.55,28.5,871.5,970.0,704.07
2016,6,11,11,0,752.0,198.0,3.6,29.0,897.0,971.91,703.41
2016,6,11,11,15,757.5,199.5,3.6,29.0,916.5,970.35,701.74
2016,6,11,11,30,763.0,201.0,3.6,29.0,936.0,965.82,698.27
2016,6,11,11,45,533.5,340.5,3.6,29.0,857.5,870.58,630.91
2016,6,11,12,0,304.0,480.0,3.6,29.0,779.0,765.74,553.56
2016,6,11,12,15,532.5,345.5,3.55,29.0,873.0,842.5,612.62
2016,6,11,12,30,761.0,211.0,3.5,29.0,967.0,900.17,654.66
2016,6,11,12,45,517.5,350.5,3.5,29.5,864.0,794.44,577.3
2016,6,11,13,0,274.0,490.0,3.5,30.0,761.0,689.96,498.83
2016,6,11,13,15,514.5,348.5,3.45,30.0,849.5,746.04,544.17
2016,6,11,13,30,755.0,207.0,3.4,30.0,938.0,784.06,575.19
2016,6,11,13,45,750.5,205.0,3.4,30.0,919.5,747.63,549.57
2016,6,11,14,0,746.0,203.0,3.4,30.0,901.0,709.92,523.15
2016,6,11,14,15,739.0,200.5,3.35,30.0,875.0,667.42,492.8
2016,6,11,14,30,732.0,198.0,3.3,30.0,849.0,624.88,461.85
2016,6,11,14,45,702.0,207.0,3.25,30.0,812.5,578.07,426.98
2016,6,11,15,0,672.0,216.0,3.2,30.0,776.0,532.91,392.72
2016,6,11,15,15,658.5,211.5,3.15,29.5,738.5,486.57,357.87
2016,6,11,15,30,645.0,207.0,3.1,29.0,701.0,440.96,322.63
2016,6,11,15,45,627.0,201.5,3.05,29.0,658.0,393.75,284.86
2016,6,11,16,0,609.0,196.0,3.0,29.0,615.0,348.12,247.69
2016,6,11,16,15,586.5,189.0,2.9,29.0,568.0,301.82,209.84
2016,6,11,16,30,564.0,182.0,2.8,29.0,521.0,258.38,174.45
2016,6,11,16,45,537.0,172.5,2.7,29.0,472.0,213.67,139.46
2016,6,11,17,0,510.0,163.0,2.6,29.0,423.0,171.99,109.29
2016,6,11,17,15,473.5,152.5,2.4,28.5,372.5,132.14,85.4
2016,6,11,17,30,437.0,142.0,2.2,28.0,322.0,96.46,75.52
2016,6,11,17,45,392.0,128.5,2.05,27.5,272.0,89.44,70.08
2016,6,11,18,0,347.0,115.0,1.9,27.0,222.0,82.22,64.27
2016,6,11,18,15,287.5,98.0,1.8,26.5,175.5,75.29,58.5
2016,6,11,18,30,228.0,81.0,1.7,26.0,129.0,63.16,48.04
2016,6,11,18,45,157.0,60.0,1.65,26.0,88.5,47.68,34.39
2016,6,11,19,0,86.0,39.0,1.6,26.0,48.0,31.67,19.87
2016,6,11,19,15,43.0,19.5,1.65,25.5,24.0,17.05,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
