Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,36.49,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,102.92,69.78
2016,6,12,6,15,182.5,50.5,2.45,24.0,80.0,170.25,131.0
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,255.24,202.28
2016,6,12,6,45,333.0,82.0,2.65,24.5,166.0,324.03,259.3
2016,6,12,7,0,403.0,95.0,2.8,25.0,213.0,398.84,319.27
2016,6,12,7,15,318.5,124.5,2.9,25.0,230.0,378.87,302.84
2016,6,12,7,30,234.0,154.0,3.0,25.0,247.0,362.99,288.58
2016,6,12,7,45,289.5,170.0,3.1,25.5,302.0,431.27,340.83
2016,6,12,8,0,345.0,186.0,3.2,26.0,357.0,502.91,393.9
2016,6,12,8,15,221.5,222.0,3.25,26.0,336.5,436.01,339.43
2016,6,12,8,30,98.0,258.0,3.3,26.0,316.0,359.61,277.46
2016,6,12,8,45,224.0,269.0,3.35,26.5,416.0,498.75,383.45
2016,6,12,9,0,350.0,280.0,3.4,27.0,516.0,644.65,489.09
2016,6,12,9,15,299.5,314.5,3.4,27.0,526.5,639.73,481.68
2016,6,12,9,30,249.0,349.0,3.4,27.0,537.0,631.03,472.54
2016,6,12,9,45,284.5,361.5,3.4,27.5,587.5,679.26,505.2
2016,6,12,10,0,320.0,374.0,3.4,28.0,638.0,727.15,536.75
2016,6,12,10,15,392.5,363.5,3.35,28.0,700.5,786.6,577.9
2016,6,12,10,30,465.0,353.0,3.3,28.0,763.0,857.18,625.39
2016,6,12,10,45,463.0,371.0,3.3,28.5,790.5,869.19,630.36
2016,6,12,11,0,461.0,389.0,3.3,29.0,818.0,878.81,634.23
2016,6,12,11,15,462.5,403.5,3.3,29.0,841.5,886.08,638.05
2016,6,12,11,30,464.0,418.0,3.3,29.0,865.0,890.95,640.39
2016,6,12,11,45,464.5,427.0,3.35,29.5,879.5,887.19,636.31
2016,6,12,12,0,465.0,436.0,3.4,30.0,894.0,881.18,630.91
2016,6,12,12,15,453.5,441.5,3.35,30.0,890.0,858.54,615.24
2016,6,12,12,30,442.0,447.0,3.3,30.0,886.0,834.54,598.81
2016,6,12,12,45,419.0,441.5,3.3,30.0,857.0,789.55,568.69
2016,6,12,13,0,396.0,436.0,3.3,30.0,828.0,746.06,539.4
2016,6,12,13,15,358.0,450.5,3.3,30.0,801.5,708.68,513.29
2016,6,12,13,30,320.0,465.0,3.3,30.0,775.0,672.61,487.88
2016,6,12,13,45,399.0,428.5,3.3,30.0,807.5,682.51,496.52
2016,6,12,14,0,478.0,392.0,3.3,30.0,840.0,682.71,497.92
2016,6,12,14,15,419.5,395.0,3.25,30.0,780.0,620.21,453.45
2016,6,12,14,30,361.0,398.0,3.2,30.0,720.0,566.97,415.23
2016,6,12,14,45,359.5,383.5,3.2,30.0,694.0,532.8,390.91
2016,6,12,15,0,358.0,369.0,3.2,30.0,668.0,498.51,365.98
2016,6,12,15,15,304.5,363.0,3.15,30.0,608.5,445.74,327.26
2016,6,12,15,30,251.0,357.0,3.1,30.0,549.0,397.97,292.11
2016,6,12,15,45,136.0,302.5,3.05,30.0,406.0,303.2,223.43
2016,6,12,16,0,21.0,248.0,3.0,30.0,263.0,227.81,169.34
2016,6,12,16,15,120.5,256.5,2.9,29.5,330.5,242.64,178.5
2016,6,12,16,30,220.0,265.0,2.8,29.0,398.0,259.81,187.87
2016,6,12,16,45,271.0,231.5,2.7,29.0,380.5,220.65,155.58
2016,6,12,17,0,322.0,198.0,2.6,29.0,363.0,184.34,126.37
2016,6,12,17,15,386.0,167.0,2.4,28.5,342.5,138.15,92.56
2016,6,12,17,30,450.0,136.0,2.2,28.0,322.0,92.87,72.52
2016,6,12,17,45,409.0,122.5,2.05,28.0,272.5,85.06,66.27
2016,6,12,18,0,368.0,109.0,1.9,28.0,223.0,77.72,60.23
2016,6,12,18,15,307.0,93.5,1.85,27.5,176.0,68.32,52.4
2016,6,12,18,30,246.0,78.0,1.8,27.0,129.0,61.07,46.1
2016,6,12,18,45,175.5,58.5,1.75,26.5,89.5,46.62,33.46
2016,6,12,19,0,105.0,39.0,1.7,26.0,50.0,31.7,19.95
2016,6,12,19,15,52.5,19.5,1.85,25.5,25.0,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.5,16.0,2.9,23.5,21.5,40.42,0.0
2016,6,13,6,0,121.0,32.0,3.0,24.0,43.0,111.79,76.12
2016,6,13,6,15,213.5,48.5,3.15,24.0,83.0,193.4,149.35
2016,6,13,6,30,306.0,65.0,3.3,24.0,123.0,274.08,217.89
2016,6,13,6,45,391.5,73.5,3.5,24.5,173.0,348.53,279.96
2016,6,13,7,0,477.0,82.0,3.7,25.0,223.0,435.15,349.54
2016,6,13,7,15,526.0,90.0,3.75,25.5,274.5,499.07,398.94
2016,6,13,7,30,575.0,98.0,3.8,26.0,326.0,565.62,448.64
2016,6,13,7,45,623.0,100.5,3.85,26.5,380.5,627.09,492.43
2016,6,13,8,0,671.0,103.0,3.9,27.0,435.0,690.22,535.64
2016,6,13,8,15,696.5,107.5,3.85,27.0,486.0,738.07,567.59
2016,6,13,8,30,722.0,112.0,3.8,27.0,537.0,785.41,598.66
2016,6,13,8,45,746.0,113.5,3.8,27.5,586.0,823.19,621.59
2016,6,13,9,0,770.0,115.0,3.8,28.0,635.0,863.79,646.18
2016,6,13,9,15,784.5,118.0,3.75,28.0,679.5,895.56,665.47
2016,6,13,9,30,799.0,121.0,3.7,28.0,724.0,925.15,683.24
2016,6,13,9,45,510.5,259.0,3.7,28.5,651.5,802.81,594.78
2016,6,13,10,0,222.0,397.0,3.7,29.0,579.0,641.28,472.85
2016,6,13,10,15,276.0,402.0,3.65,29.0,638.5,711.38,522.44
2016,6,13,10,30,330.0,407.0,3.6,29.0,698.0,767.43,560.6
2016,6,13,10,45,254.0,437.5,3.6,29.5,666.5,718.27,522.6
2016,6,13,11,0,178.0,468.0,3.6,30.0,635.0,656.78,476.86
2016,6,13,11,15,518.0,302.0,3.55,30.0,798.5,840.02,611.7
2016,6,13,11,30,858.0,136.0,3.5,30.0,962.0,987.2,709.69
2016,6,13,11,45,860.0,136.5,3.5,30.5,974.0,975.57,699.2
2016,6,13,12,0,862.0,137.0,3.5,31.0,986.0,960.93,688.16
2016,6,13,12,15,627.0,289.5,3.5,31.0,908.5,876.86,631.66
2016,6,13,12,30,392.0,442.0,3.5,31.0,831.0,783.35,562.62
2016,6,13,12,45,249.5,469.0,3.5,31.5,716.5,664.77,478.76
2016,6,13,13,0,107.0,496.0,3.5,32.0,602.0,552.86,397.87
2016,6,13,13,15,480.0,317.5,3.5,32.0,783.0,690.78,503.65
2016,6,13,13,30,853.0,139.0,3.5,32.0,964.0,800.91,582.96
2016,6,13,13,45,846.5,139.0,3.5,32.0,944.5,762.73,556.98
2016,6,13,14,0,840.0,139.0,3.5,32.0,925.0,723.04,530.41
2016,6,13,14,15,833.5,137.5,3.5,32.0,899.5,680.76,500.4
2016,6,13,14,30,827.0,136.0,3.5,32.0,874.0,637.34,468.97
2016,6,13,14,45,811.0,139.0,3.5,32.0,839.5,588.34,432.88
2016,6,13,15,0,795.0,142.0,3.5,32.0,805.0,541.62,397.52
2016,6,13,15,15,424.0,237.0,3.4,31.5,589.0,397.75,292.1
2016,6,13,15,30,53.0,332.0,3.3,31.0,373.0,307.99,226.99
2016,6,13,15,45,192.0,313.0,3.25,31.0,447.5,332.64,243.85
2016,6,13,16,0,331.0,294.0,3.2,31.0,522.0,341.92,246.94
2016,6,13,16,15,397.5,251.0,3.05,30.5,505.5,306.68,217.59
2016,6,13,16,30,464.0,208.0,2.9,30.0,489.0,257.3,176.59
2016,6,13,16,45,423.5,197.0,2.8,30.0,436.0,214.32,144.04
2016,6,13,17,0,383.0,186.0,2.7,30.0,383.0,175.84,116.84
2016,6,13,17,15,334.5,171.0,2.5,29.5,328.5,145.88,99.67
2016,6,13,17,30,286.0,156.0,2.3,29.0,274.0,113.77,89.48
2016,6,13,17,45,262.0,136.5,2.15,29.0,232.5,100.63,78.91
2016,6,13,18,0,238.0,117.0,2.0,29.0,191.0,87.98,68.53
2016,6,13,18,15,204.5,97.0,1.95,28.5,151.5,74.38,57.25
2016,6,13,18,30,171.0,77.0,1.9,28.0,112.0,60.21,45.18
2016,6,13,18,45,122.5,57.0,1.9,27.5,78.5,45.45,32.35
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,31.52,19.76
2016,6,13,19,15,37.0,18.5,2.05,26.5,22.5,16.31,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,34.84,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,100.24,67.58
2016,6,14,6,15,178.5,51.0,3.3,24.0,80.5,168.94,130.03
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,256.14,203.41
2016,6,14,6,45,326.5,84.0,3.55,24.5,166.5,322.32,258.56
2016,6,14,7,0,388.0,99.0,3.7,25.0,213.0,393.67,316.08
2016,6,14,7,15,201.5,118.5,3.75,25.0,179.0,289.31,231.74
2016,6,14,7,30,15.0,138.0,3.8,25.0,145.0,148.55,115.24
2016,6,14,7,45,25.5,163.5,3.9,25.5,176.0,182.93,142.47
2016,6,14,8,0,36.0,189.0,4.0,26.0,207.0,229.44,178.41
2016,6,14,8,15,19.0,176.5,3.9,26.0,186.0,188.5,145.2
2016,6,14,8,30,2.0,164.0,3.8,26.0,165.0,159.65,121.52
2016,6,14,8,45,11.5,203.0,3.7,26.5,211.0,207.53,158.41
2016,6,14,9,0,21.0,242.0,3.6,27.0,257.0,255.83,194.74
2016,6,14,9,15,37.0,283.5,3.45,27.5,311.0,327.18,247.74
2016,6,14,9,30,53.0,325.0,3.3,28.0,365.0,386.27,290.3
2016,6,14,9,45,35.5,302.5,3.15,28.5,330.0,342.4,256.06
2016,6,14,10,0,18.0,280.0,3.0,29.0,295.0,287.77,214.25
2016,6,14,10,15,43.0,344.5,2.95,29.0,382.0,390.44,289.76
2016,6,14,10,30,68.0,409.0,2.9,29.0,469.0,481.1,354.16
2016,6,14,10,45,49.5,392.0,2.85,29.5,437.0,441.52,323.9
2016,6,14,11,0,31.0,375.0,2.8,30.0,405.0,402.53,294.64
2016,6,14,11,15,28.5,373.0,2.9,30.0,400.5,395.25,289.37
2016,6,14,11,30,26.0,371.0,3.0,30.0,396.0,387.99,284.03
2016,6,14,11,45,30.5,392.5,3.1,30.5,422.5,410.7,299.67
2016,6,14,12,0,35.0,414.0,3.2,31.0,449.0,432.6,314.53
2016,6,14,12,15,29.5,394.5,3.35,31.0,424.5,404.8,294.74
2016,6,14,12,30,24.0,375.0,3.5,31.0,400.0,373.88,272.79
2016,6,14,12,45,187.0,416.5,3.7,31.0,601.5,560.0,409.43
2016,6,14,13,0,350.0,458.0,3.9,31.0,803.0,727.09,526.75
2016,6,14,13,15,602.5,298.5,4.0,31.0,885.0,772.29,564.03
2016,6,14,13,30,855.0,139.0,4.1,31.0,967.0,803.04,588.72
2016,6,14,13,45,853.0,136.5,4.25,31.5,949.0,766.1,563.22
2016,6,14,14,0,851.0,134.0,4.4,32.0,931.0,727.32,536.55
2016,6,14,14,15,597.0,271.5,4.4,31.5,823.0,634.24,467.27
2016,6,14,14,30,343.0,409.0,4.4,31.0,715.0,565.45,414.72
2016,6,14,14,45,583.0,267.5,4.45,31.0,764.0,561.43,415.04
2016,6,14,15,0,823.0,126.0,4.5,31.0,813.0,547.63,405.63
2016,6,14,15,15,562.0,236.5,4.45,31.0,695.5,462.56,340.58
2016,6,14,15,30,301.0,347.0,4.4,31.0,578.0,412.6,302.7
2016,6,14,15,45,536.0,231.5,4.4,31.0,613.5,386.6,280.08
2016,6,14,16,0,771.0,116.0,4.4,31.0,649.0,343.74,240.89
2016,6,14,16,15,752.5,112.5,4.25,30.5,601.0,293.28,198.8
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,244.58,158.17
2016,6,14,16,45,708.0,105.5,4.0,30.0,502.5,191.26,115.27
2016,6,14,17,0,682.0,102.0,3.9,30.0,452.0,145.73,81.55
2016,6,14,17,15,650.0,96.5,3.6,29.5,400.0,101.39,54.96
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,60.85,45.61
2016,6,14,17,45,572.5,84.5,3.05,29.0,296.0,56.2,41.88
2016,6,14,18,0,527.0,78.0,2.8,29.0,244.0,54.13,40.22
2016,6,14,18,15,463.5,69.5,2.65,28.5,194.5,50.17,36.93
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,45.97,33.25
2016,6,14,18,45,307.0,48.5,2.4,27.5,102.0,36.85,25.2
2016,6,14,19,0,214.0,36.0,2.3,27.0,59.0,27.94,16.92
2016,6,14,19,15,107.0,18.0,2.4,26.5,29.5,14.1,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.5,16.5,2.85,23.5,18.5,25.89,0.0
2016,6,15,6,0,49.0,33.0,3.0,24.0,37.0,71.84,46.8
2016,6,15,6,15,120.0,55.5,3.15,24.0,75.5,146.23,111.72
2016,6,15,6,30,191.0,78.0,3.3,24.0,114.0,217.45,172.02
2016,6,15,6,45,266.0,93.0,3.5,24.5,161.0,286.41,229.57
2016,6,15,7,0,341.0,108.0,3.7,25.0,208.0,373.81,299.91
2016,6,15,7,15,392.0,120.5,3.8,25.5,258.0,437.25,349.45
2016,6,15,7,30,443.0,133.0,3.9,26.0,308.0,504.06,400.08
2016,6,15,7,45,500.0,136.0,4.05,26.5,361.5,567.08,446.84
2016,6,15,8,0,557.0,139.0,4.2,27.0,415.0,638.86,498.68
2016,6,15,8,15,586.5,146.0,4.3,27.5,465.0,689.54,533.35
2016,6,15,8,30,616.0,153.0,4.4,28.0,515.0,740.07,566.73
2016,6,15,8,45,659.0,149.0,4.5,28.5,566.5,789.89,599.02
2016,6,15,9,0,702.0,145.0,4.6,29.0,618.0,839.45,630.62
2016,6,15,9,15,718.5,149.0,4.6,29.0,662.5,872.58,651.38
2016,6,15,9,30,735.0,153.0,4.6,29.0,707.0,903.79,670.81
2016,6,15,9,45,762.5,148.0,4.7,29.5,749.5,928.73,685.28
2016,6,15,10,0,790.0,143.0,4.8,30.0,792.0,956.85,701.9
2016,6,15,10,15,799.5,145.0,4.8,30.0,826.0,972.22,710.71
2016,6,15,10,30,809.0,147.0,4.8,30.0,860.0,984.71,717.8
2016,6,15,10,45,823.5,144.0,4.85,30.5,889.5,984.8,715.75
2016,6,15,11,0,838.0,141.0,4.9,31.0,919.0,991.47,718.24
2016,6,15,11,15,842.5,142.0,4.85,31.0,939.0,989.06,715.56
2016,6,15,11,30,847.0,143.0,4.8,31.0,959.0,983.55,711.04
2016,6,15,11,45,857.0,138.5,4.8,31.5,973.5,975.07,703.64
2016,6,15,12,0,867.0,134.0,4.8,32.0,988.0,963.52,694.39
2016,6,15,12,15,868.5,134.0,4.7,32.0,993.0,945.11,681.49
2016,6,15,12,30,870.0,134.0,4.6,32.0,998.0,924.04,667.23
2016,6,15,12,45,870.0,133.5,4.55,32.0,995.0,898.77,650.5
2016,6,15,13,0,870.0,133.0,4.5,32.0,992.0,871.27,632.32
2016,6,15,13,15,867.5,132.5,4.4,32.0,981.0,839.42,611.04
2016,6,15,13,30,865.0,132.0,4.3,32.0,970.0,805.5,588.36
2016,6,15,13,45,860.5,131.0,4.2,32.5,951.5,767.66,561.81
2016,6,15,14,0,856.0,130.0,4.1,33.0,933.0,728.13,534.12
2016,6,15,14,15,850.5,128.5,4.0,33.0,907.0,685.97,503.84
2016,6,15,14,30,845.0,127.0,3.9,33.0,881.0,642.54,472.1
2016,6,15,14,45,836.0,126.0,3.8,33.0,848.5,596.4,437.77
2016,6,15,15,0,827.0,125.0,3.7,33.0,816.0,549.67,402.26
2016,6,15,15,15,817.0,122.5,3.6,32.5,778.0,500.85,365.19
2016,6,15,15,30,807.0,120.0,3.5,32.0,740.0,446.94,323.44
2016,6,15,15,45,792.5,117.5,3.45,32.0,696.5,396.02,282.19
2016,6,15,16,0,778.0,115.0,3.4,32.0,653.0,345.99,240.78
2016,6,15,16,15,760.0,111.5,3.25,31.5,605.5,295.3,198.85
2016,6,15,16,30,742.0,108.0,3.1,31.0,558.0,246.3,158.26
2016,6,15,16,45,719.0,103.5,3.0,31.0,507.5,197.52,118.97
2016,6,15,17,0,696.0,99.0,2.9,31.0,457.0,145.83,80.55
2016,6,15,17,15,664.5,94.0,2.7,30.5,405.0,101.12,53.8
2016,6,15,17,30,633.0,89.0,2.5,30.0,353.0,60.16,44.82
2016,6,15,17,45,592.0,82.0,2.3,29.5,301.0,54.26,40.16
2016,6,15,18,0,551.0,75.0,2.1,29.0,249.0,51.69,38.16
2016,6,15,18,15,488.5,67.0,2.05,28.5,199.0,48.02,35.12
2016,6,15,18,30,426.0,59.0,2.0,28.0,149.0,44.14,31.72
2016,6,15,18,45,335.5,47.0,1.95,27.5,105.5,36.29,24.75
2016,6,15,19,0,245.0,35.0,1.9,27.0,62.0,27.14,16.31
2016,6,15,19,15,122.5,17.5,2.05,26.5,31.0,13.69,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.5,3.45,23.5,21.5,40.18,0.0
2016,6,16,6,0,118.0,33.0,3.7,24.0,43.0,112.46,76.01
2016,6,16,6,15,212.0,49.0,3.8,24.0,83.0,193.1,149.07
2016,6,16,6,30,306.0,65.0,3.9,24.0,123.0,273.66,217.73
2016,6,16,6,45,394.0,73.5,4.05,24.5,173.0,349.5,281.1
2016,6,16,7,0,482.0,82.0,4.2,25.0,223.0,437.66,352.08
2016,6,16,7,15,531.5,90.0,4.2,25.5,275.0,502.13,402.03
2016,6,16,7,30,581.0,98.0,4.2,26.0,327.0,569.25,452.25
2016,6,16,7,45,630.5,100.0,4.25,26.5,382.0,631.51,496.75
2016,6,16,8,0,680.0,102.0,4.3,27.0,437.0,695.51,540.72
2016,6,16,8,15,706.0,106.5,4.3,27.5,488.5,744.12,572.37
2016,6,16,8,30,732.0,111.0,4.3,28.0,540.0,788.22,600.24
2016,6,16,8,45,758.5,111.5,4.35,28.5,590.5,831.53,627.28
2016,6,16,9,0,785.0,112.0,4.4,29.0,641.0,873.67,653.11
2016,6,16,9,15,799.5,114.5,4.4,29.0,685.5,905.29,672.6
2016,6,16,9,30,814.0,117.0,4.4,29.0,730.0,934.71,690.59
2016,6,16,9,45,828.0,117.5,4.45,29.5,770.5,950.45,698.27
2016,6,16,10,0,842.0,118.0,4.5,30.0,811.0,972.22,710.09
2016,6,16,10,15,850.0,120.0,4.5,30.0,844.5,986.88,718.39
2016,6,16,10,30,858.0,122.0,4.5,30.0,878.0,998.57,724.88
2016,6,16,10,45,865.5,122.5,4.55,30.5,905.5,1005.11,726.94
2016,6,16,11,0,873.0,123.0,4.6,31.0,933.0,1008.53,727.11
2016,6,16,11,15,877.0,123.5,4.6,31.0,953.0,1005.27,724.29
2016,6,16,11,30,881.0,124.0,4.6,31.0,973.0,998.82,719.57
2016,6,16,11,45,882.5,125.0,4.6,31.5,985.0,987.23,710.2
2016,6,16,12,0,884.0,126.0,4.6,32.0,997.0,972.57,699.0
2016,6,16,12,15,885.0,126.5,4.6,32.0,1001.5,954.0,686.79
2016,6,16,12,30,886.0,127.0,4.6,32.0,1006.0,932.71,672.88
2016,6,16,12,45,885.0,126.5,4.6,32.5,1003.0,906.27,654.29
2016,6,16,13,0,884.0,126.0,4.6,33.0,1000.0,877.58,634.3
2016,6,16,13,15,881.5,125.5,4.55,33.0,988.5,845.39,613.09
2016,6,16,13,30,879.0,125.0,4.5,33.0,977.0,811.08,590.41
2016,6,16,13,45,875.0,124.0,4.45,33.0,958.5,773.18,565.23
2016,6,16,14,0,871.0,123.0,4.4,33.0,940.0,733.52,538.71
2016,6,16,14,15,865.5,122.0,4.35,33.0,914.0,691.23,508.68
2016,6,16,14,30,860.0,121.0,4.3,33.0,888.0,647.63,476.83
2016,6,16,14,45,846.0,122.5,4.25,33.0,854.0,600.01,441.4
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,552.22,405.07
2016,6,16,15,15,821.5,122.0,4.1,33.0,781.5,503.34,367.08
2016,6,16,15,30,811.0,120.0,4.0,33.0,743.0,449.41,324.6
2016,6,16,15,45,796.5,117.5,3.95,33.0,699.5,398.28,283.23
2016,6,16,16,0,782.0,115.0,3.9,33.0,656.0,348.05,241.71
2016,6,16,16,15,764.0,111.5,3.75,32.5,608.5,297.14,199.67
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,247.92,158.96
2016,6,16,16,45,721.5,104.0,3.5,32.0,510.0,199.06,119.71
2016,6,16,17,0,697.0,100.0,3.4,32.0,459.0,147.39,81.38
2016,6,16,17,15,665.5,95.0,3.15,31.5,406.5,102.6,54.52
2016,6,16,17,30,634.0,90.0,2.9,31.0,354.0,61.56,45.79
2016,6,16,17,45,589.0,83.5,2.7,30.5,301.5,55.36,40.89
2016,6,16,18,0,544.0,77.0,2.5,30.0,249.0,53.24,39.29
2016,6,16,18,15,481.0,69.0,2.35,29.0,199.0,49.66,36.42
2016,6,16,18,30,418.0,61.0,2.2,28.0,149.0,45.87,33.18
2016,6,16,18,45,324.0,49.0,2.1,27.5,105.5,37.22,25.54
2016,6,16,19,0,230.0,37.0,2.0,27.0,62.0,28.72,17.62
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.0,14.49,0.29
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,49.19,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,142.04,97.21
2016,6,17,6,15,265.5,46.0,3.35,23.5,88.0,216.18,167.49
2016,6,17,6,30,367.0,60.0,3.5,24.0,130.0,301.0,239.46
2016,6,17,6,45,460.0,66.0,3.65,24.5,182.0,383.87,308.21
2016,6,17,7,0,553.0,72.0,3.8,25.0,234.0,472.18,378.99
2016,6,17,7,15,600.0,78.5,3.8,25.5,287.0,535.81,427.86
2016,6,17,7,30,647.0,85.0,3.8,26.0,340.0,601.89,476.31
2016,6,17,7,45,692.0,86.5,3.85,26.5,395.5,662.2,518.18
2016,6,17,8,0,737.0,88.0,3.9,27.0,451.0,720.7,557.56
2016,6,17,8,15,760.5,91.5,3.9,27.5,503.0,768.14,587.93
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,814.76,617.13
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.5,856.7,642.56
2016,6,17,9,0,831.0,96.0,3.9,29.0,656.0,889.49,661.41
2016,6,17,9,15,844.0,98.5,3.85,29.0,701.0,920.75,680.18
2016,6,17,9,30,857.0,101.0,3.8,29.0,746.0,949.68,697.3
2016,6,17,9,45,869.5,101.5,3.8,29.5,786.5,973.37,709.78
2016,6,17,10,0,882.0,102.0,3.8,30.0,827.0,994.38,720.52
2016,6,17,10,15,889.0,103.5,3.75,30.5,861.0,1008.12,726.25
2016,6,17,10,30,896.0,105.0,3.7,31.0,895.0,1018.77,730.09
2016,6,17,10,45,902.5,105.5,3.7,31.5,922.5,1024.66,731.34
2016,6,17,11,0,909.0,106.0,3.7,32.0,950.0,1027.31,730.69
2016,6,17,11,15,912.0,107.0,3.65,32.0,969.5,1023.68,727.33
2016,6,17,11,30,915.0,108.0,3.6,32.0,989.0,1016.75,722.06
2016,6,17,11,45,918.5,107.5,3.55,32.5,1001.5,1005.55,712.77
2016,6,17,12,0,922.0,107.0,3.5,33.0,1014.0,991.16,701.63
2016,6,17,12,15,922.0,107.0,3.4,33.0,1018.5,970.83,687.95
2016,6,17,12,30,922.0,107.0,3.3,33.0,1023.0,947.69,672.6
2016,6,17,12,45,921.0,107.0,3.25,33.0,1019.5,921.08,655.42
2016,6,17,13,0,920.0,107.0,3.2,33.0,1016.0,892.05,636.71
2016,6,17,13,15,917.5,106.5,3.15,33.0,1004.5,858.92,615.33
2016,6,17,13,30,915.0,106.0,3.1,33.0,993.0,823.56,592.44
2016,6,17,13,45,911.0,105.5,3.05,33.5,973.5,784.93,566.14
2016,6,17,14,0,907.0,105.0,3.0,34.0,954.0,744.44,538.56
2016,6,17,14,15,901.5,103.5,2.95,34.0,928.0,700.37,508.64
2016,6,17,14,30,896.0,102.0,2.9,34.0,902.0,654.92,476.17
2016,6,17,14,45,888.0,101.0,2.85,34.0,869.0,607.24,441.39
2016,6,17,15,0,880.0,100.0,2.8,34.0,836.0,558.79,405.22
2016,6,17,15,15,870.0,98.0,2.75,33.5,797.5,507.99,367.19
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,457.05,327.86
2016,6,17,15,45,848.0,94.0,2.7,33.0,715.0,405.42,286.34
2016,6,17,16,0,836.0,92.0,2.7,33.0,671.0,354.27,244.21
2016,6,17,16,15,820.0,89.0,2.6,32.5,623.0,301.9,201.02
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,243.99,153.62
2016,6,17,16,45,783.5,82.5,2.45,32.0,524.0,193.13,112.49
2016,6,17,17,0,763.0,79.0,2.4,32.0,473.0,144.54,76.34
2016,6,17,17,15,735.0,75.0,2.25,31.5,420.0,97.51,48.1
2016,6,17,17,30,707.0,71.0,2.1,31.0,367.0,53.86,39.38
2016,6,17,17,45,668.0,66.5,2.0,30.5,314.0,47.23,34.09
2016,6,17,18,0,629.0,62.0,1.9,30.0,261.0,41.63,29.54
2016,6,17,18,15,571.5,55.5,1.75,29.0,209.5,38.67,27.16
2016,6,17,18,30,514.0,49.0,1.6,28.0,158.0,35.53,24.48
2016,6,17,18,45,422.5,40.0,1.5,27.5,112.5,29.99,19.52
2016,6,17,19,0,331.0,31.0,1.4,27.0,67.0,24.16,13.97
2016,6,17,19,15,165.5,15.5,1.45,26.5,33.5,11.86,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,16.0,2.15,23.5,22.0,45.21,0.0
2016,6,18,6,0,145.0,32.0,2.4,24.0,44.0,133.05,89.96
2016,6,18,6,15,244.0,46.5,2.45,24.0,85.0,205.78,158.61
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,288.73,228.94
2016,6,18,6,45,418.0,70.5,2.65,24.5,175.0,359.69,287.88
2016,6,18,7,0,493.0,80.0,2.8,25.0,224.0,442.03,353.5
2016,6,18,7,15,541.5,88.0,2.7,25.5,276.0,506.18,402.27
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,572.92,451.01
2016,6,18,7,45,625.5,102.0,2.55,26.5,381.0,629.44,489.91
2016,6,18,8,0,661.0,108.0,2.5,27.0,434.0,686.8,527.77
2016,6,18,8,15,687.5,113.0,2.4,27.0,485.0,735.86,559.47
2016,6,18,8,30,714.0,118.0,2.3,27.0,536.0,784.48,590.16
2016,6,18,8,45,737.0,120.5,2.2,27.5,585.5,821.91,611.37
2016,6,18,9,0,760.0,123.0,2.1,28.0,635.0,862.66,634.37
2016,6,18,9,15,775.5,126.5,1.9,28.0,679.5,895.86,652.13
2016,6,18,9,30,791.0,130.0,1.7,28.0,724.0,926.93,668.02
2016,6,18,9,45,806.0,130.5,1.55,28.5,764.5,951.82,678.79
2016,6,18,10,0,821.0,131.0,1.4,29.0,805.0,974.21,687.69
2016,6,18,10,15,829.5,133.0,1.25,29.0,839.0,980.08,687.53
2016,6,18,10,30,838.0,135.0,1.1,29.0,873.0,992.06,691.21
2016,6,18,10,45,848.0,134.5,0.95,29.5,901.5,999.96,690.79
2016,6,18,11,0,858.0,134.0,0.8,30.0,930.0,1004.83,688.46
2016,6,18,11,15,862.5,135.0,0.85,30.0,950.5,1002.55,687.4
2016,6,18,11,30,867.0,136.0,0.9,30.0,971.0,997.11,684.65
2016,6,18,11,45,863.5,141.5,1.0,30.5,982.5,984.98,677.58
2016,6,18,12,0,860.0,147.0,1.1,31.0,994.0,969.79,668.7
2016,6,18,12,15,861.5,147.0,1.2,31.0,999.0,951.41,659.18
2016,6,18,12,30,863.0,147.0,1.3,31.0,1004.0,930.4,647.95
2016,6,18,12,45,864.0,146.0,1.4,31.5,1001.5,905.69,633.02
2016,6,18,13,0,865.0,145.0,1.5,32.0,999.0,878.76,616.59
2016,6,18,13,15,862.5,144.5,1.55,32.0,988.0,847.07,597.69
2016,6,18,13,30,860.0,144.0,1.6,32.0,977.0,813.32,577.32
2016,6,18,13,45,857.0,142.0,1.65,32.0,959.0,775.96,554.4
2016,6,18,14,0,854.0,140.0,1.7,32.0,941.0,736.82,529.87
2016,6,18,14,15,847.5,138.5,1.7,32.0,915.0,694.08,500.71
2016,6,18,14,30,841.0,137.0,1.7,32.0,889.0,650.16,470.09
2016,6,18,14,45,831.0,136.0,1.75,32.0,856.0,603.6,437.15
2016,6,18,15,0,821.0,135.0,1.8,32.0,823.0,553.06,400.57
2016,6,18,15,15,809.5,132.5,1.8,32.0,784.0,503.13,363.11
2016,6,18,15,30,798.0,130.0,1.8,32.0,745.0,453.39,324.71
2016,6,18,15,45,781.0,128.0,1.8,32.0,700.5,402.35,284.38
2016,6,18,16,0,764.0,126.0,1.8,32.0,656.0,352.48,244.04
2016,6,18,16,15,744.5,122.0,1.75,31.5,607.5,301.67,202.86
2016,6,18,16,30,725.0,118.0,1.7,31.0,559.0,247.34,158.98
2016,6,18,16,45,545.5,155.0,1.65,31.0,470.0,206.29,132.1
2016,6,18,17,0,366.0,192.0,1.6,31.0,381.0,187.69,125.58
2016,6,18,17,15,482.5,146.0,1.5,30.5,366.0,131.81,82.84
2016,6,18,17,30,599.0,100.0,1.4,30.0,351.0,69.9,52.83
2016,6,18,17,45,545.5,94.0,1.35,29.5,298.0,63.41,47.79
2016,6,18,18,0,492.0,88.0,1.3,29.0,245.0,62.17,46.95
2016,6,18,18,15,430.0,77.5,1.25,28.5,195.5,56.25,42.05
2016,6,18,18,30,368.0,67.0,1.2,28.0,146.0,49.83,36.52
2016,6,18,18,45,275.5,53.0,1.15,27.5,102.5,40.26,28.1
2016,6,18,19,0,183.0,39.0,1.1,27.0,59.0,30.26,18.93
2016,6,18,19,15,91.5,19.5,1.15,26.5,29.5,15.26,1.32
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,50.0,15.5,1.5,23.5,20.0,35.4,0.0
2016,6,19,6,0,100.0,31.0,1.7,24.0,40.0,100.21,66.27
2016,6,19,6,15,186.0,48.5,1.8,24.0,79.0,168.67,129.27
2016,6,19,6,30,272.0,66.0,1.9,24.0,118.0,255.5,201.91
2016,6,19,6,45,321.5,77.5,2.05,24.5,157.5,310.14,247.57
2016,6,19,7,0,371.0,89.0,2.2,25.0,197.0,369.03,295.04
2016,6,19,7,15,447.0,99.0,2.2,25.5,255.5,448.15,356.31
2016,6,19,7,30,523.0,109.0,2.2,26.0,314.0,538.21,423.18
2016,6,19,7,45,496.5,132.5,2.25,26.5,350.5,559.25,436.0
2016,6,19,8,0,470.0,156.0,2.3,27.0,387.0,581.85,449.71
2016,6,19,8,15,438.0,186.5,2.2,27.0,420.5,604.2,462.75
2016,6,19,8,30,406.0,217.0,2.1,27.0,454.0,622.38,472.49
2016,6,19,8,45,478.0,212.0,2.05,27.5,515.5,690.89,519.31
2016,6,19,9,0,550.0,207.0,2.0,28.0,577.0,761.46,565.75
2016,6,19,9,15,405.0,276.0,1.95,28.0,558.5,709.81,523.98
2016,6,19,9,30,260.0,345.0,1.9,28.0,540.0,637.18,468.79
2016,6,19,9,45,356.0,331.0,1.9,28.5,614.5,715.81,523.54
2016,6,19,10,0,452.0,317.0,1.9,29.0,689.0,809.23,584.95
2016,6,19,10,15,328.0,375.5,1.95,29.0,651.0,735.17,530.96
2016,6,19,10,30,204.0,434.0,2.0,29.0,613.0,657.33,474.92
2016,6,19,10,45,222.0,431.5,2.1,29.0,632.5,668.6,483.62
2016,6,19,11,0,240.0,429.0,2.2,29.0,652.0,689.93,498.27
2016,6,19,11,15,134.5,406.5,2.3,29.0,532.5,545.32,397.03
2016,6,19,11,30,29.0,384.0,2.4,29.0,413.0,404.13,295.22
2016,6,19,11,45,26.5,376.5,2.5,29.0,403.5,391.25,286.58
2016,6,19,12,0,24.0,369.0,2.6,29.0,394.0,371.96,272.79
2016,6,19,12,15,130.5,435.5,2.65,29.0,565.5,544.64,397.98
2016,6,19,12,30,237.0,502.0,2.7,29.0,737.0,696.71,503.07
2016,6,19,12,45,535.0,329.5,2.75,29.0,858.5,793.32,576.13
2016,6,19,13,0,833.0,157.0,2.8,29.0,980.0,861.98,625.73
2016,6,19,13,15,442.0,298.0,2.8,29.0,734.5,643.83,472.89
2016,6,19,13,30,51.0,439.0,2.8,29.0,489.0,442.23,322.56
2016,6,19,13,45,162.5,448.0,2.85,29.0,602.0,526.23,385.53
2016,6,19,14,0,274.0,457.0,2.9,29.0,715.0,597.95,437.1
2016,6,19,14,15,349.0,413.0,2.9,29.0,731.5,594.67,435.79
2016,6,19,14,30,424.0,369.0,2.9,29.0,748.0,580.55,426.87
2016,6,19,14,45,275.5,388.0,2.9,29.0,630.5,489.83,360.7
2016,6,19,15,0,127.0,407.0,2.9,29.0,513.0,413.88,305.09
2016,6,19,15,15,455.0,269.5,2.8,29.0,624.0,441.38,326.13
2016,6,19,15,30,783.0,132.0,2.7,29.0,735.0,449.13,328.21
2016,6,19,15,45,772.0,127.0,2.65,29.0,692.5,398.68,287.03
2016,6,19,16,0,761.0,122.0,2.6,29.0,650.0,348.82,245.65
2016,6,19,16,15,437.0,196.5,2.5,29.0,495.0,271.7,191.67
2016,6,19,16,30,113.0,271.0,2.4,29.0,340.0,241.86,177.84
2016,6,19,16,45,398.5,187.0,2.35,29.0,398.5,205.23,138.64
2016,6,19,17,0,684.0,103.0,2.3,29.0,457.0,149.98,84.66
2016,6,19,17,15,652.5,97.5,2.1,28.5,405.0,105.41,57.28
2016,6,19,17,30,621.0,92.0,1.9,28.0,353.0,64.59,48.91
2016,6,19,17,45,582.0,84.5,1.7,27.5,301.5,55.96,41.94
2016,6,19,18,0,543.0,77.0,1.5,27.0,250.0,53.08,39.68
2016,6,19,18,15,482.0,68.5,1.4,26.5,200.0,49.07,36.34
2016,6,19,18,30,421.0,60.0,1.3,26.0,150.0,44.81,32.61
2016,6,19,18,45,334.5,48.0,1.25,25.5,107.0,36.39,25.12
2016,6,19,19,0,248.0,36.0,1.2,25.0,64.0,27.88,17.21
2016,6,19,19,15,124.0,18.0,1.2,24.5,32.0,14.06,1.1
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,21.5,21.0,45.81,0.0
2016,6,20,6,0,153.0,30.0,1.5,22.0,42.0,132.93,89.61
2016,6,20,6,15,250.0,43.5,1.6,22.5,82.0,204.3,157.9
2016,6,20,6,30,347.0,57.0,1.7,23.0,122.0,285.13,226.23
2016,6,20,6,45,420.5,66.5,1.85,24.0,170.5,359.6,287.14
2016,6,20,7,0,494.0,76.0,2.0,25.0,219.0,437.49,348.38
2016,6,20,7,15,541.5,83.0,2.05,25.5,270.5,499.65,395.66
2016,6,20,7,30,589.0,90.0,2.1,26.0,322.0,564.36,443.09
2016,6,20,7,45,629.0,94.5,2.15,26.5,374.5,622.41,483.13
2016,6,20,8,0,669.0,99.0,2.2,27.0,427.0,681.68,522.66
2016,6,20,8,15,694.5,103.5,2.15,27.5,478.0,729.57,552.55
2016,6,20,8,30,720.0,108.0,2.1,28.0,529.0,773.18,578.8
2016,6,20,8,45,524.0,195.0,2.1,28.5,516.0,712.87,532.76
2016,6,20,9,0,328.0,282.0,2.1,29.0,503.0,626.06,465.37
2016,6,20,9,15,560.0,201.0,2.05,29.0,609.0,779.41,575.5
2016,6,20,9,30,792.0,120.0,2.0,29.0,715.0,916.26,663.05
2016,6,20,9,45,804.5,121.5,1.95,29.5,754.5,939.97,673.55
2016,6,20,10,0,817.0,123.0,1.9,30.0,794.0,952.49,678.01
2016,6,20,10,15,826.0,125.0,1.85,30.0,828.0,968.04,685.9
2016,6,20,10,30,835.0,127.0,1.8,30.0,862.0,980.71,692.0
2016,6,20,10,45,479.5,294.5,1.75,30.5,719.5,807.77,575.55
2016,6,20,11,0,124.0,462.0,1.7,31.0,577.0,596.95,424.69
2016,6,20,11,15,492.5,296.0,1.7,31.0,768.0,809.41,577.72
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,985.69,689.94
2016,6,20,11,45,590.0,301.5,1.7,31.5,873.5,888.86,623.75
2016,6,20,12,0,319.0,473.0,1.7,32.0,788.0,775.04,542.16
2016,6,20,12,15,595.5,301.5,1.7,32.0,891.5,860.51,606.21
2016,6,20,12,30,872.0,130.0,1.7,32.0,995.0,924.03,647.51
2016,6,20,12,45,873.0,128.5,1.75,32.5,993.0,898.94,630.47
2016,6,20,13,0,874.0,127.0,1.8,33.0,991.0,871.55,612.88
2016,6,20,13,15,577.0,301.5,1.8,33.0,869.5,756.08,535.76
2016,6,20,13,30,280.0,476.0,1.8,33.0,748.0,652.63,460.75
2016,6,20,13,45,296.0,461.0,1.85,33.0,743.5,635.1,450.57
2016,6,20,14,0,312.0,446.0,1.9,33.0,739.0,616.18,438.6
2016,6,20,14,15,583.5,283.0,1.95,33.0,811.5,637.61,458.79
2016,6,20,14,30,855.0,120.0,2.0,33.0,884.0,646.04,468.05
2016,6,20,14,45,830.0,128.5,2.05,33.0,848.0,598.05,433.32
2016,6,20,15,0,805.0,137.0,2.1,33.0,812.0,547.34,396.33
2016,6,20,15,15,794.0,134.5,2.15,33.0,774.0,498.45,359.71
2016,6,20,15,30,783.0,132.0,2.2,33.0,736.0,449.71,322.11
2016,6,20,15,45,768.5,129.0,2.25,33.0,693.0,399.57,282.49
2016,6,20,16,0,754.0,126.0,2.3,33.0,650.0,350.35,242.63
2016,6,20,16,15,735.0,122.5,2.3,32.5,602.5,300.6,202.27
2016,6,20,16,30,716.0,119.0,2.3,32.0,555.0,247.25,159.12
2016,6,20,16,45,690.5,114.5,2.3,32.0,504.5,198.96,120.63
2016,6,20,17,0,665.0,110.0,2.3,32.0,454.0,153.53,87.08
2016,6,20,17,15,632.5,104.5,2.15,31.5,402.5,109.87,60.53
2016,6,20,17,30,600.0,99.0,2.0,31.0,351.0,70.09,45.93
2016,6,20,17,45,554.0,92.0,1.95,30.5,299.0,61.73,46.18
2016,6,20,18,0,508.0,85.0,1.9,30.0,247.0,59.56,44.57
2016,6,20,18,15,444.5,75.5,1.75,29.0,197.5,54.74,40.7
2016,6,20,18,30,381.0,66.0,1.6,28.0,148.0,49.04,35.87
2016,6,20,18,45,289.0,53.0,1.45,27.5,105.0,40.24,28.1
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,31.05,19.62
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.66,2.05
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.0,15.0,2.4,22.5,20.5,41.02,0.0
2016,6,21,6,0,130.0,30.0,2.7,23.0,41.0,122.02,81.15
2016,6,21,6,15,228.0,45.0,2.75,23.5,81.0,195.18,150.45
2016,6,21,6,30,326.0,60.0,2.8,24.0,121.0,277.34,219.98
2016,6,21,6,45,400.0,70.0,2.85,24.5,169.0,347.43,278.34
2016,6,21,7,0,474.0,80.0,2.9,25.0,217.0,428.72,343.26
2016,6,21,7,15,524.0,88.0,2.85,25.5,268.5,493.07,392.6
2016,6,21,7,30,574.0,96.0,2.8,26.0,320.0,560.19,442.13
2016,6,21,7,45,613.5,101.0,2.8,27.0,373.0,618.0,481.73
2016,6,21,8,0,653.0,106.0,2.8,28.0,426.0,676.97,520.23
2016,6,21,8,15,680.0,110.5,2.65,28.5,477.0,725.62,550.55
2016,6,21,8,30,707.0,115.0,2.5,29.0,528.0,773.9,579.74
2016,6,21,8,45,728.5,118.5,2.35,29.5,577.0,811.21,600.63
2016,6,21,9,0,750.0,122.0,2.2,30.0,626.0,851.58,623.04
2016,6,21,9,15,765.5,125.5,2.1,30.5,670.5,884.66,640.51
2016,6,21,9,30,781.0,129.0,2.0,31.0,715.0,915.66,656.34
2016,6,21,9,45,793.5,131.0,1.9,31.5,755.0,939.75,667.5
2016,6,21,10,0,806.0,133.0,1.8,32.0,795.0,961.3,676.94
2016,6,21,10,15,815.0,135.5,1.75,32.0,828.5,977.18,684.77
2016,6,21,10,30,824.0,138.0,1.7,32.0,862.0,981.09,685.34
2016,6,21,10,45,576.5,286.5,1.7,32.5,801.5,899.19,630.03
2016,6,21,11,0,329.0,435.0,1.7,33.0,741.0,785.64,549.15
2016,6,21,11,15,364.5,411.5,1.75,33.0,757.0,789.68,554.01
2016,6,21,11,30,400.0,388.0,1.8,33.0,773.0,800.1,561.73
2016,6,21,11,45,354.5,432.0,1.9,33.5,777.0,781.25,547.14
2016,6,21,12,0,309.0,476.0,2.0,34.0,781.0,768.53,536.6
2016,6,21,12,15,589.5,305.0,2.05,34.0,889.0,858.37,603.03
2016,6,21,12,30,870.0,134.0,2.1,34.0,997.0,926.14,647.74
2016,6,21,12,45,869.0,134.0,2.15,34.0,994.5,900.63,631.61
2016,6,21,13,0,868.0,134.0,2.2,34.0,992.0,872.93,614.9
2016,6,21,13,15,865.5,133.5,2.25,34.0,981.0,841.34,595.61
2016,6,21,13,30,863.0,133.0,2.3,34.0,970.0,807.67,574.84
2016,6,21,13,45,858.5,132.5,2.35,34.0,951.5,770.5,551.61
2016,6,21,14,0,854.0,132.0,2.4,34.0,933.0,731.63,527.02
2016,6,21,14,15,848.0,130.5,2.4,34.0,907.5,689.36,497.98
2016,6,21,14,30,842.0,129.0,2.4,34.0,882.0,645.85,467.37
2016,6,21,14,45,839.5,124.0,2.45,34.0,851.5,600.45,434.99
2016,6,21,15,0,837.0,119.0,2.5,34.0,821.0,553.88,400.84
2016,6,21,15,15,826.5,117.0,2.5,34.0,783.0,504.85,363.76
2016,6,21,15,30,816.0,115.0,2.5,34.0,745.0,455.77,325.63
2016,6,21,15,45,802.5,112.0,2.5,34.0,701.5,399.28,281.29
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,348.67,240.15
2016,6,21,16,15,771.5,106.0,2.45,33.5,610.5,297.91,198.75
2016,6,21,16,30,754.0,103.0,2.4,33.0,563.0,248.76,158.44
2016,6,21,16,45,732.5,98.5,2.4,33.0,513.0,199.49,118.94
2016,6,21,17,0,711.0,94.0,2.4,33.0,463.0,152.63,84.16
2016,6,21,17,15,680.5,89.5,2.3,32.5,410.5,102.33,52.73
2016,6,21,17,30,650.0,85.0,2.2,32.0,358.0,60.72,37.69
2016,6,21,17,45,611.5,78.0,2.1,31.5,306.5,51.01,37.08
2016,6,21,18,0,573.0,71.0,2.0,31.0,255.0,48.29,34.97
