Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,15,513.0,63.5,1.8,30.0,204.5,44.87,32.25
2016,6,21,18,30,453.0,56.0,1.6,29.0,154.0,41.25,29.18
2016,6,21,18,45,365.0,45.5,1.45,28.5,110.0,34.67,23.35
2016,6,21,19,0,277.0,35.0,1.3,28.0,66.0,27.71,16.84
2016,6,21,19,15,138.5,17.5,1.35,27.5,33.0,13.65,1.22
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,45.42,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,131.11,86.94
2016,6,22,6,15,254.0,43.0,3.05,23.5,82.0,205.41,158.52
2016,6,22,6,30,354.0,57.0,3.2,24.0,122.0,288.66,229.26
2016,6,22,6,45,429.0,65.5,3.35,24.5,171.0,363.02,291.21
2016,6,22,7,0,504.0,74.0,3.5,25.0,220.0,441.0,354.0
2016,6,22,7,15,552.5,81.5,3.5,25.5,272.0,504.8,403.28
2016,6,22,7,30,601.0,89.0,3.5,26.0,324.0,571.27,452.75
2016,6,22,7,45,638.5,93.5,3.5,27.0,376.5,627.85,491.21
2016,6,22,8,0,676.0,98.0,3.5,28.0,429.0,685.45,528.99
2016,6,22,8,15,701.5,102.5,3.45,28.5,480.5,733.61,559.8
2016,6,22,8,30,727.0,107.0,3.4,29.0,532.0,777.54,586.98
2016,6,22,8,45,748.0,110.5,3.4,29.5,580.5,819.35,612.41
2016,6,22,9,0,769.0,114.0,3.4,30.0,629.0,859.77,636.49
2016,6,22,9,15,784.0,117.0,3.4,30.0,674.0,892.29,656.27
2016,6,22,9,30,799.0,120.0,3.4,30.0,719.0,922.68,674.58
2016,6,22,9,45,810.5,122.0,3.4,30.5,758.5,946.16,686.92
2016,6,22,10,0,822.0,124.0,3.4,31.0,798.0,958.34,691.93
2016,6,22,10,15,831.0,126.0,3.45,31.5,832.5,974.0,699.7
2016,6,22,10,30,840.0,128.0,3.5,32.0,867.0,986.76,705.63
2016,6,22,10,45,847.0,129.0,3.55,32.5,894.5,993.47,707.79
2016,6,22,11,0,854.0,130.0,3.6,33.0,922.0,997.1,708.15
2016,6,22,11,15,617.0,278.0,3.65,33.0,857.0,917.33,655.2
2016,6,22,11,30,380.0,426.0,3.7,33.0,792.0,810.96,578.2
2016,6,22,11,45,337.0,453.5,3.75,33.5,781.5,785.59,559.28
2016,6,22,12,0,294.0,481.0,3.8,34.0,771.0,759.17,539.21
2016,6,22,12,15,588.5,303.0,3.85,34.0,886.5,855.84,612.55
2016,6,22,12,30,883.0,125.0,3.9,34.0,1002.0,930.2,663.03
2016,6,22,12,45,883.5,124.0,3.95,34.0,999.5,904.96,646.43
2016,6,22,13,0,884.0,123.0,4.0,34.0,997.0,877.39,628.97
2016,6,22,13,15,882.0,122.5,4.0,34.0,986.5,845.83,608.62
2016,6,22,13,30,880.0,122.0,4.0,34.0,976.0,812.11,586.77
2016,6,22,13,45,586.5,287.5,4.05,34.0,852.0,700.63,507.85
2016,6,22,14,0,293.0,453.0,4.1,34.0,728.0,608.93,438.46
2016,6,22,14,15,577.5,285.0,4.1,34.0,808.5,636.01,463.31
2016,6,22,14,30,862.0,117.0,4.1,34.0,889.0,648.99,475.87
2016,6,22,14,45,841.5,123.5,4.1,34.0,853.5,601.72,440.66
2016,6,22,15,0,821.0,130.0,4.1,34.0,818.0,554.75,405.18
2016,6,22,15,15,810.0,127.5,4.05,33.5,780.0,501.51,365.3
2016,6,22,15,30,799.0,125.0,4.0,33.0,742.0,452.0,326.89
2016,6,22,15,45,462.5,223.5,4.0,33.0,576.0,355.63,256.24
2016,6,22,16,0,126.0,322.0,4.0,33.0,410.0,304.71,222.29
2016,6,22,16,15,428.5,218.0,3.9,32.5,485.0,286.76,201.34
2016,6,22,16,30,731.0,114.0,3.8,32.0,560.0,252.97,163.73
2016,6,22,16,45,509.5,161.0,3.75,32.0,459.0,206.17,133.72
2016,6,22,17,0,288.0,208.0,3.7,32.0,358.0,190.65,131.03
2016,6,22,17,15,452.0,151.5,3.5,31.5,356.0,135.23,86.04
2016,6,22,17,30,616.0,95.0,3.3,31.0,354.0,68.06,43.68
2016,6,22,17,45,571.5,88.0,3.15,31.0,302.0,58.53,43.43
2016,6,22,18,0,527.0,81.0,3.0,31.0,250.0,56.19,41.57
2016,6,22,18,15,466.0,72.0,2.8,30.0,200.5,51.91,38.15
2016,6,22,18,30,405.0,63.0,2.6,29.0,151.0,47.36,34.3
2016,6,22,18,45,316.5,50.5,2.45,28.5,107.5,38.28,26.35
2016,6,22,19,0,228.0,38.0,2.3,28.0,64.0,29.43,18.24
2016,6,22,19,15,114.0,19.0,2.4,27.5,32.0,14.84,1.99
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,74.5,15.0,2.95,22.5,21.0,44.81,0.0
2016,6,23,6,0,149.0,30.0,3.1,23.0,42.0,130.1,85.54
2016,6,23,6,15,249.0,44.0,3.25,23.5,82.5,204.25,157.51
2016,6,23,6,30,349.0,58.0,3.4,24.0,123.0,287.05,227.98
2016,6,23,6,45,436.5,65.5,3.55,24.5,173.5,367.22,294.7
2016,6,23,7,0,524.0,73.0,3.7,25.0,224.0,452.45,363.27
2016,6,23,7,15,572.0,80.0,3.7,25.5,276.0,516.12,412.45
2016,6,23,7,30,620.0,87.0,3.7,26.0,328.0,582.4,461.69
2016,6,23,7,45,666.0,88.0,3.7,26.5,383.0,641.88,503.07
2016,6,23,8,0,712.0,89.0,3.7,27.0,438.0,699.52,541.89
2016,6,23,8,15,736.5,93.0,3.65,27.5,489.5,747.69,572.76
2016,6,23,8,30,761.0,97.0,3.6,28.0,541.0,795.19,602.48
2016,6,23,8,45,785.5,97.5,3.6,28.5,591.0,837.56,628.28
2016,6,23,9,0,810.0,98.0,3.6,29.0,641.0,878.68,652.83
2016,6,23,9,15,823.5,100.5,3.55,29.5,686.0,902.3,665.04
2016,6,23,9,30,837.0,103.0,3.5,30.0,731.0,931.54,681.0
2016,6,23,9,45,850.0,103.5,3.5,30.5,771.0,955.62,693.71
2016,6,23,10,0,863.0,104.0,3.5,31.0,811.0,977.12,704.74
2016,6,23,10,15,870.5,106.0,3.5,31.0,845.0,991.99,712.94
2016,6,23,10,30,878.0,108.0,3.5,31.0,879.0,1003.81,719.33
2016,6,23,10,45,885.0,108.5,3.55,31.5,907.0,1010.41,721.4
2016,6,23,11,0,892.0,109.0,3.6,32.0,935.0,1013.83,721.6
2016,6,23,11,15,896.0,110.0,3.65,32.0,955.5,1011.52,719.75
2016,6,23,11,30,900.0,111.0,3.7,32.0,976.0,1005.95,716.0
2016,6,23,11,45,894.0,117.0,3.75,32.5,986.5,992.23,705.72
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,975.39,693.62
2016,6,23,12,15,889.0,123.5,3.8,33.0,1002.0,957.09,681.8
2016,6,23,12,30,890.0,124.0,3.8,33.0,1007.0,936.01,668.25
2016,6,23,12,45,888.5,124.5,3.85,33.5,1004.0,910.19,650.61
2016,6,23,13,0,887.0,125.0,3.9,34.0,1001.0,882.1,631.54
2016,6,23,13,15,884.5,124.5,3.9,34.0,990.5,850.05,610.91
2016,6,23,13,30,882.0,124.0,3.9,34.0,980.0,815.85,588.81
2016,6,23,13,45,602.5,285.0,3.95,34.0,864.5,710.97,514.75
2016,6,23,14,0,323.0,446.0,4.0,34.0,749.0,624.81,449.62
2016,6,23,14,15,592.5,283.0,3.95,34.0,820.5,644.84,469.1
2016,6,23,14,30,862.0,120.0,3.9,34.0,892.0,651.99,477.33
2016,6,23,14,45,523.5,265.0,3.9,34.0,729.0,530.78,387.16
2016,6,23,15,0,185.0,410.0,3.9,34.0,566.0,448.09,324.74
2016,6,23,15,15,506.5,260.5,3.85,33.5,658.5,460.76,335.6
2016,6,23,15,30,828.0,111.0,3.8,33.0,751.0,458.85,331.6
2016,6,23,15,45,812.5,109.5,3.8,33.0,706.5,402.14,286.2
2016,6,23,16,0,797.0,108.0,3.8,33.0,662.0,351.55,244.46
2016,6,23,16,15,633.0,158.5,3.75,32.5,579.0,296.65,203.21
2016,6,23,16,30,469.0,209.0,3.7,32.0,496.0,263.46,180.37
2016,6,23,16,45,588.5,152.5,3.7,32.0,480.0,212.36,135.28
2016,6,23,17,0,708.0,96.0,3.7,32.0,464.0,149.55,82.36
2016,6,23,17,15,677.0,91.5,3.5,31.5,411.5,104.39,54.53
2016,6,23,17,30,646.0,87.0,3.3,31.0,359.0,62.89,39.11
2016,6,23,17,45,597.5,82.0,3.15,30.5,306.0,53.93,39.69
2016,6,23,18,0,549.0,77.0,3.0,30.0,253.0,52.95,39.04
2016,6,23,18,15,488.0,68.5,2.75,29.5,203.0,48.93,35.74
2016,6,23,18,30,427.0,60.0,2.5,29.0,153.0,44.66,32.04
2016,6,23,18,45,334.0,49.0,2.3,28.5,109.0,37.12,25.39
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.43,18.26
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.84,2.14
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,72.5,15.0,1.8,22.5,20.5,43.93,0.0
2016,6,24,6,0,145.0,30.0,2.0,23.0,41.0,127.9,83.16
2016,6,24,6,15,248.0,44.0,2.15,23.5,82.0,203.65,156.56
2016,6,24,6,30,351.0,58.0,2.3,24.0,123.0,287.97,227.85
2016,6,24,6,45,443.0,64.5,2.5,24.5,173.5,369.68,295.41
2016,6,24,7,0,535.0,71.0,2.7,25.0,224.0,456.82,365.04
2016,6,24,7,15,583.0,77.5,2.75,25.5,276.5,520.3,413.64
2016,6,24,7,30,631.0,84.0,2.8,26.0,329.0,586.37,462.13
2016,6,24,7,45,506.5,129.0,2.85,26.5,345.0,561.46,439.67
2016,6,24,8,0,382.0,174.0,2.9,27.0,361.0,530.7,412.38
2016,6,24,8,15,582.0,132.0,2.95,27.5,453.0,667.62,513.99
2016,6,24,8,30,782.0,90.0,3.0,28.0,545.0,804.77,606.78
2016,6,24,8,45,537.0,190.0,3.05,28.5,515.0,718.12,541.72
2016,6,24,9,0,292.0,290.0,3.1,29.0,485.0,601.7,451.29
2016,6,24,9,15,319.5,305.5,3.15,29.5,533.0,648.09,483.07
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,694.29,513.27
2016,6,24,9,45,343.0,343.0,3.3,30.5,611.5,716.24,525.8
2016,6,24,10,0,339.0,365.0,3.4,31.0,642.0,736.39,537.19
2016,6,24,10,15,345.5,380.0,3.5,31.0,673.5,757.67,550.83
2016,6,24,10,30,352.0,395.0,3.6,31.0,705.0,777.4,563.43
2016,6,24,10,45,391.0,391.5,3.7,31.5,745.5,808.75,583.8
2016,6,24,11,0,430.0,388.0,3.8,32.0,786.0,847.99,608.92
2016,6,24,11,15,427.0,401.0,3.9,32.0,804.0,849.85,609.43
2016,6,24,11,30,424.0,414.0,4.0,32.0,822.0,849.57,608.85
2016,6,24,11,45,292.0,458.5,4.1,32.0,741.5,746.91,536.8
2016,6,24,12,0,160.0,503.0,4.2,32.0,661.0,646.6,465.26
2016,6,24,12,15,316.5,471.0,4.25,32.0,785.0,758.27,545.85
2016,6,24,12,30,473.0,439.0,4.3,32.0,909.0,859.03,616.08
2016,6,24,12,45,387.5,460.0,4.4,32.0,844.5,781.75,562.24
2016,6,24,13,0,302.0,481.0,4.5,32.0,780.0,708.97,511.59
2016,6,24,13,15,240.5,488.0,4.5,31.5,724.0,649.12,470.46
2016,6,24,13,30,179.0,495.0,4.5,31.0,668.0,592.27,430.77
2016,6,24,13,45,511.0,316.5,4.55,31.0,799.5,672.15,495.29
2016,6,24,14,0,843.0,138.0,4.6,31.0,931.0,730.09,541.72
2016,6,24,14,15,837.0,136.5,4.55,31.0,905.5,688.28,510.99
2016,6,24,14,30,831.0,135.0,4.5,31.0,880.0,645.25,479.33
2016,6,24,14,45,550.5,266.0,4.5,31.0,752.0,545.49,403.6
2016,6,24,15,0,270.0,397.0,4.5,31.0,624.0,477.2,350.89
2016,6,24,15,15,152.5,354.5,4.4,30.5,482.0,375.2,277.25
2016,6,24,15,30,35.0,312.0,4.3,30.0,340.0,285.28,211.86
2016,6,24,15,45,325.0,254.0,4.25,30.0,482.5,333.45,245.1
2016,6,24,16,0,615.0,196.0,4.2,30.0,625.0,357.07,255.2
2016,6,24,16,15,548.0,200.5,4.05,29.5,562.0,307.72,216.34
2016,6,24,16,30,481.0,205.0,3.9,29.0,499.0,263.46,182.26
2016,6,24,16,45,411.0,202.0,3.8,29.0,437.5,220.05,149.97
2016,6,24,17,0,341.0,199.0,3.7,29.0,376.0,191.24,130.89
2016,6,24,17,15,319.5,178.5,3.45,28.5,330.0,153.49,105.72
2016,6,24,17,30,298.0,158.0,3.2,28.0,284.0,118.42,86.74
2016,6,24,17,45,277.0,138.0,2.95,28.0,242.0,101.57,80.04
2016,6,24,18,0,256.0,118.0,2.7,28.0,200.0,88.65,69.4
2016,6,24,18,15,225.0,98.0,2.45,27.5,160.5,75.11,58.14
2016,6,24,18,30,194.0,78.0,2.2,27.0,121.0,60.98,46.1
2016,6,24,18,45,144.5,59.0,2.0,26.5,86.0,47.0,33.9
2016,6,24,19,0,95.0,40.0,1.8,26.0,51.0,32.51,20.97
2016,6,24,19,15,47.5,20.0,1.85,26.0,25.5,16.74,3.35
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,23.5,7.0,6.67,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,12.98,3.31
2016,6,25,6,15,0.0,28.5,2.55,24.0,28.5,26.46,15.54
2016,6,25,6,30,0.0,43.0,2.6,24.0,43.0,40.32,27.32
2016,6,25,6,45,0.0,60.5,2.65,24.5,60.5,58.05,42.07
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,75.52,56.36
2016,6,25,7,15,146.0,110.0,2.85,25.0,167.0,227.88,182.55
2016,6,25,7,30,292.0,142.0,3.0,25.0,256.0,389.27,310.91
2016,6,25,7,45,275.5,169.0,3.2,25.0,289.0,417.93,331.2
2016,6,25,8,0,259.0,196.0,3.4,25.0,322.0,444.1,349.64
2016,6,25,8,15,150.0,213.5,3.55,25.0,288.5,365.11,285.97
2016,6,25,8,30,41.0,231.0,3.7,25.0,255.0,278.39,215.41
2016,6,25,8,45,38.5,248.0,3.85,25.5,272.0,293.4,225.92
2016,6,25,9,0,36.0,265.0,4.0,26.0,289.0,308.12,235.86
2016,6,25,9,15,103.5,309.5,4.05,26.0,385.5,419.64,321.08
2016,6,25,9,30,171.0,354.0,4.1,26.0,482.0,547.17,415.01
2016,6,25,9,45,175.5,375.5,4.15,26.5,513.0,574.0,432.02
2016,6,25,10,0,180.0,397.0,4.2,27.0,544.0,599.98,448.71
2016,6,25,10,15,150.0,413.5,4.2,27.0,539.5,585.11,436.1
2016,6,25,10,30,120.0,430.0,4.2,27.0,535.0,569.01,422.87
2016,6,25,10,45,128.0,446.5,4.25,27.5,562.5,590.15,436.69
2016,6,25,11,0,136.0,463.0,4.3,28.0,590.0,610.41,449.64
2016,6,25,11,15,110.5,465.5,4.25,28.0,570.0,571.67,421.03
2016,6,25,11,30,85.0,468.0,4.2,28.0,550.0,544.14,400.42
2016,6,25,11,45,42.5,290.5,4.2,28.0,331.5,322.56,240.26
2016,6,25,12,0,0.0,113.0,4.2,28.0,113.0,106.06,76.54
2016,6,25,12,15,2.0,130.5,4.15,28.0,132.5,124.35,90.81
2016,6,25,12,30,4.0,148.0,4.1,28.0,152.0,142.45,104.68
2016,6,25,12,45,4.5,153.0,4.05,28.5,157.5,147.29,108.13
2016,6,25,13,0,5.0,158.0,4.0,29.0,163.0,152.04,111.52
2016,6,25,13,15,2.5,115.0,3.95,29.0,117.5,109.57,79.14
2016,6,25,13,30,0.0,72.0,3.9,29.0,72.0,67.36,46.7
2016,6,25,13,45,9.0,191.0,3.85,29.0,199.5,184.29,136.26
2016,6,25,14,0,18.0,310.0,3.8,29.0,327.0,298.02,220.94
2016,6,25,14,15,18.0,308.0,3.75,28.5,325.0,294.4,218.57
2016,6,25,14,30,18.0,306.0,3.7,28.0,323.0,290.7,216.45
2016,6,25,14,45,9.0,203.5,3.7,28.0,212.0,192.62,143.2
2016,6,25,15,0,0.0,101.0,3.7,28.0,101.0,94.15,68.02
2016,6,25,15,15,0.0,86.5,3.7,28.0,86.5,80.78,57.83
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,67.18,47.33
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,80.24,57.7
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,93.13,67.96
2016,6,25,16,15,0.0,85.0,3.65,27.5,85.0,79.24,57.36
2016,6,25,16,30,0.0,70.0,3.6,27.0,70.0,65.2,46.54
2016,6,25,16,45,3.5,119.0,3.6,27.0,121.0,109.97,82.11
2016,6,25,17,0,7.0,168.0,3.6,27.0,172.0,149.81,113.62
2016,6,25,17,15,3.5,115.5,3.4,26.5,117.5,105.2,79.02
2016,6,25,17,30,0.0,63.0,3.2,26.0,63.0,58.6,42.1
2016,6,25,17,45,0.0,53.5,3.05,26.0,53.5,49.73,36.91
2016,6,25,18,0,0.0,44.0,2.9,26.0,44.0,40.87,29.43
2016,6,25,18,15,0.0,35.0,2.65,25.5,35.0,32.48,22.31
2016,6,25,18,30,0.0,26.0,2.4,25.0,26.0,24.11,15.07
2016,6,25,18,45,0.0,18.5,2.15,25.0,18.5,17.14,8.92
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.18,2.74
2016,6,25,19,15,0.0,5.5,1.95,24.5,5.5,5.09,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,22.5,12.0,11.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,23.0,24.0,23.7,10.61
2016,6,26,6,15,25.5,45.0,1.45,23.0,49.5,65.27,46.81
2016,6,26,6,30,51.0,66.0,1.6,23.0,75.0,103.88,79.69
2016,6,26,6,45,79.0,87.0,1.8,23.5,107.0,154.56,121.9
2016,6,26,7,0,107.0,108.0,2.0,24.0,139.0,198.74,158.19
2016,6,26,7,15,84.5,129.5,2.05,24.0,157.0,200.05,158.8
2016,6,26,7,30,62.0,151.0,2.1,24.0,175.0,208.99,165.01
2016,6,26,7,45,355.5,128.0,2.2,24.5,297.5,443.4,352.7
2016,6,26,8,0,649.0,105.0,2.3,25.0,420.0,670.83,521.11
2016,6,26,8,15,676.0,109.5,2.35,25.5,471.0,719.42,551.29
2016,6,26,8,30,703.0,114.0,2.4,26.0,522.0,767.69,581.93
2016,6,26,8,45,374.0,194.0,2.45,26.5,413.5,575.74,439.68
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,326.68,246.97
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.5,422.31,318.98
2016,6,26,9,30,158.0,353.0,2.6,28.0,472.0,533.53,398.35
2016,6,26,9,45,147.0,374.0,2.7,28.5,489.5,544.44,403.48
2016,6,26,10,0,136.0,395.0,2.8,29.0,507.0,554.2,408.37
2016,6,26,10,15,492.5,256.5,2.85,29.5,685.0,785.26,577.13
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,985.17,707.59
2016,6,26,10,45,855.0,119.5,3.0,30.5,890.5,991.73,708.46
2016,6,26,11,0,861.0,121.0,3.1,31.0,918.0,995.18,709.16
2016,6,26,11,15,865.0,122.0,3.15,31.0,938.5,992.96,707.42
2016,6,26,11,30,869.0,123.0,3.2,31.0,959.0,987.58,703.83
2016,6,26,11,45,668.0,277.5,3.25,31.0,925.5,943.11,674.65
2016,6,26,12,0,467.0,432.0,3.3,31.0,892.0,882.51,628.44
2016,6,26,12,15,465.0,436.5,3.3,31.0,896.5,868.23,619.18
2016,6,26,12,30,463.0,441.0,3.3,31.0,901.0,852.14,608.41
2016,6,26,12,45,470.0,437.0,3.35,31.5,902.5,834.98,596.34
2016,6,26,13,0,477.0,433.0,3.4,32.0,904.0,816.38,583.3
2016,6,26,13,15,447.0,427.0,3.4,32.0,865.0,763.9,548.11
2016,6,26,13,30,417.0,421.0,3.4,32.0,826.0,712.64,513.52
2016,6,26,13,45,361.0,435.0,3.4,32.0,781.0,663.43,479.07
2016,6,26,14,0,305.0,449.0,3.4,32.0,736.0,615.02,444.91
2016,6,26,14,15,561.0,295.5,3.35,32.0,805.0,637.75,465.87
2016,6,26,14,30,817.0,142.0,3.3,32.0,874.0,642.91,472.63
2016,6,26,14,45,809.0,139.5,3.3,32.0,842.0,594.84,437.27
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,547.98,402.15
2016,6,26,15,15,707.0,185.5,3.25,31.5,759.5,496.86,363.3
2016,6,26,15,30,613.0,234.0,3.2,31.0,709.0,456.89,332.31
2016,6,26,15,45,581.5,226.5,3.15,31.0,656.0,404.29,291.53
2016,6,26,16,0,550.0,219.0,3.1,31.0,603.0,355.32,252.96
2016,6,26,16,15,450.0,232.0,2.95,30.5,531.5,304.58,215.02
2016,6,26,16,30,350.0,245.0,2.8,30.0,460.0,270.78,190.93
2016,6,26,16,45,509.0,176.5,2.7,30.0,457.5,218.69,144.08
2016,6,26,17,0,668.0,108.0,2.6,30.0,455.0,154.61,88.42
2016,6,26,17,15,635.5,102.0,2.3,29.5,403.5,110.24,60.68
2016,6,26,17,30,603.0,96.0,2.0,29.0,352.0,69.72,44.74
2016,6,26,17,45,559.0,89.5,1.7,29.0,300.5,59.54,44.64
2016,6,26,18,0,515.0,83.0,1.4,29.0,249.0,57.68,43.19
2016,6,26,18,15,453.5,73.5,1.3,28.5,199.5,53.05,39.37
2016,6,26,18,30,392.0,64.0,1.2,28.0,150.0,47.43,34.54
2016,6,26,18,45,303.0,51.5,1.15,27.5,107.0,39.0,27.11
2016,6,26,19,0,214.0,39.0,1.1,27.0,64.0,30.19,19.01
2016,6,26,19,15,107.0,19.5,1.1,26.5,32.0,15.22,2.7
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.5,13.5,1.4,22.5,20.0,47.19,0.0
2016,6,27,6,0,169.0,27.0,1.6,23.0,40.0,132.82,83.44
2016,6,27,6,15,272.0,39.5,1.65,23.5,80.0,208.8,159.99
2016,6,27,6,30,375.0,52.0,1.7,24.0,120.0,295.51,232.99
2016,6,27,6,45,457.0,59.0,1.75,24.5,170.0,370.62,294.87
2016,6,27,7,0,539.0,66.0,1.8,25.0,220.0,452.13,359.32
2016,6,27,7,15,585.5,72.5,1.75,25.5,271.5,514.59,406.3
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,579.62,452.73
2016,6,27,7,45,499.0,127.5,1.7,26.5,338.5,553.02,429.1
2016,6,27,8,0,366.0,176.0,1.7,27.0,354.0,505.82,390.28
2016,6,27,8,15,564.5,134.0,1.7,27.5,444.0,654.34,498.72
2016,6,27,8,30,763.0,92.0,1.7,28.0,534.0,789.56,587.66
2016,6,27,8,45,647.5,151.0,1.75,29.0,549.5,779.03,575.5
2016,6,27,9,0,532.0,210.0,1.8,30.0,565.0,746.93,549.02
2016,6,27,9,15,681.0,155.5,1.8,30.0,643.0,842.41,612.6
2016,6,27,9,30,830.0,101.0,1.8,30.0,721.0,921.68,661.31
2016,6,27,9,45,841.0,103.0,1.8,30.5,761.0,945.56,672.81
2016,6,27,10,0,852.0,105.0,1.8,31.0,801.0,966.79,683.18
2016,6,27,10,15,859.5,106.5,1.8,31.5,835.0,981.18,689.32
2016,6,27,10,30,867.0,108.0,1.8,32.0,869.0,992.57,693.74
2016,6,27,10,45,873.0,109.5,1.8,32.5,896.5,999.38,695.45
2016,6,27,11,0,879.0,111.0,1.8,33.0,924.0,1003.01,695.38
2016,6,27,11,15,657.0,262.5,1.8,33.0,878.0,942.43,657.18
2016,6,27,11,30,435.0,414.0,1.8,33.0,832.0,860.85,598.89
2016,6,27,11,45,428.0,422.5,1.8,33.5,839.0,850.15,591.03
2016,6,27,12,0,421.0,431.0,1.8,34.0,846.0,837.57,581.4
2016,6,27,12,15,650.0,278.0,1.8,34.0,921.5,891.55,622.48
2016,6,27,12,30,879.0,125.0,1.8,34.0,997.0,927.9,645.46
2016,6,27,12,45,878.0,125.0,1.8,34.5,994.5,902.45,628.02
2016,6,27,13,0,877.0,125.0,1.8,35.0,992.0,874.73,609.84
2016,6,27,13,15,875.0,124.5,1.85,35.0,981.5,843.49,591.15
2016,6,27,13,30,873.0,124.0,1.9,35.0,971.0,810.1,570.95
2016,6,27,13,45,868.0,123.5,1.95,35.0,952.5,772.36,547.76
2016,6,27,14,0,863.0,123.0,2.0,35.0,934.0,732.92,523.21
2016,6,27,14,15,857.5,121.5,2.0,35.0,909.0,690.75,495.02
2016,6,27,14,30,852.0,120.0,2.0,35.0,884.0,647.26,464.81
2016,6,27,14,45,829.5,127.5,2.0,35.0,848.5,600.06,431.12
2016,6,27,15,0,807.0,135.0,2.0,35.0,813.0,549.9,394.71
2016,6,27,15,15,796.0,132.5,2.0,35.0,775.5,500.91,358.29
2016,6,27,15,30,785.0,130.0,2.0,35.0,738.0,452.06,320.92
2016,6,27,15,45,568.0,210.5,2.05,35.0,637.5,386.09,272.51
2016,6,27,16,0,351.0,291.0,2.1,35.0,537.0,350.45,247.61
2016,6,27,16,15,283.5,281.0,2.1,34.5,470.0,301.1,212.47
2016,6,27,16,30,216.0,271.0,2.1,34.0,403.0,266.5,188.64
2016,6,27,16,45,232.5,243.5,2.15,34.0,374.0,233.92,163.56
2016,6,27,17,0,249.0,216.0,2.2,34.0,345.0,192.17,132.14
2016,6,27,17,15,269.0,188.0,2.1,33.5,313.5,156.83,107.39
2016,6,27,17,30,289.0,160.0,2.0,33.0,282.0,119.95,85.86
2016,6,27,17,45,271.0,139.0,1.9,32.5,241.0,102.19,78.95
2016,6,27,18,0,253.0,118.0,1.8,32.0,200.0,88.63,68.16
2016,6,27,18,15,223.5,98.0,1.65,31.0,160.5,75.1,57.24
2016,6,27,18,30,194.0,78.0,1.5,30.0,121.0,60.98,45.5
2016,6,27,18,45,150.0,59.0,1.35,29.0,86.5,47.01,33.55
2016,6,27,19,0,106.0,40.0,1.2,28.0,52.0,32.53,20.81
2016,6,27,19,15,53.0,20.0,1.2,27.5,26.0,16.75,3.57
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,32.32,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,89.73,53.53
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.5,159.01,120.22
2016,6,28,6,30,256.0,64.0,2.5,26.0,111.0,242.74,190.06
2016,6,28,6,45,321.5,79.0,2.6,26.5,157.0,310.4,245.99
2016,6,28,7,0,387.0,94.0,2.7,27.0,203.0,383.7,304.55
2016,6,28,7,15,436.5,105.0,2.5,27.5,253.0,446.07,352.14
2016,6,28,7,30,486.0,116.0,2.3,28.0,303.0,511.73,400.17
2016,6,28,7,45,523.5,125.0,2.1,29.0,354.5,568.53,438.72
2016,6,28,8,0,561.0,134.0,1.9,30.0,406.0,632.82,480.59
2016,6,28,8,15,590.0,141.0,1.7,30.5,456.0,683.35,511.85
2016,6,28,8,30,619.0,148.0,1.5,31.0,506.0,733.76,541.3
2016,6,28,8,45,641.5,154.0,1.35,31.5,554.0,776.78,565.09
2016,6,28,9,0,664.0,160.0,1.2,32.0,602.0,818.73,587.34
2016,6,28,9,15,681.5,164.5,1.2,32.0,646.0,852.92,607.09
2016,6,28,9,30,699.0,169.0,1.2,32.0,690.0,885.32,625.62
2016,6,28,9,45,710.0,174.5,1.25,32.5,729.0,910.47,638.94
2016,6,28,10,0,721.0,180.0,1.3,33.0,768.0,933.2,650.82
2016,6,28,10,15,731.5,183.0,1.4,33.0,802.0,950.12,661.2
2016,6,28,10,30,742.0,186.0,1.5,33.0,836.0,958.27,666.36
2016,6,28,10,45,745.0,191.5,1.65,33.5,862.0,964.86,670.01
2016,6,28,11,0,748.0,197.0,1.8,34.0,888.0,968.49,671.86
2016,6,28,11,15,753.5,198.5,1.9,34.0,908.5,967.66,671.83
2016,6,28,11,30,759.0,200.0,2.0,34.0,929.0,963.87,670.09
2016,6,28,11,45,780.5,187.5,2.1,34.0,946.5,959.17,667.86
2016,6,28,12,0,802.0,175.0,2.2,34.0,964.0,951.28,663.71
2016,6,28,12,15,803.5,175.5,2.25,34.0,969.5,933.78,653.17
2016,6,28,12,30,805.0,176.0,2.3,34.0,975.0,913.66,641.07
2016,6,28,12,45,799.5,179.0,2.4,34.0,971.0,887.19,625.37
2016,6,28,13,0,794.0,182.0,2.5,34.0,967.0,858.84,608.37
2016,6,28,13,15,791.5,181.5,2.55,34.0,957.0,828.09,589.34
2016,6,28,13,30,789.0,181.0,2.6,34.0,947.0,795.53,568.99
2016,6,28,13,45,784.5,179.5,2.7,34.0,929.0,758.84,545.92
2016,6,28,14,0,780.0,178.0,2.8,34.0,911.0,720.72,520.49
2016,6,28,14,15,390.0,114.0,2.9,33.5,480.5,364.26,271.27
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,46.71,30.17
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,44.82,28.92
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,42.93,27.52
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,90.72,64.35
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,137.04,99.9
2016,6,28,15,45,0.5,83.5,3.35,31.5,84.5,78.1,55.12
2016,6,28,16,0,0.0,19.0,3.4,31.0,19.0,17.68,8.26
2016,6,28,16,15,0.0,21.5,3.35,30.5,21.5,20.0,10.17
2016,6,28,16,30,0.0,24.0,3.3,30.0,24.0,22.31,12.09
2016,6,28,16,45,0.0,17.0,3.25,30.0,17.0,15.79,6.95
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.28,1.78
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,66.54,47.68
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,117.38,88.29
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,100.76,79.17
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,84.19,65.65
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,68.23,52.35
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,52.12,38.64
2016,6,28,18,45,0.0,40.5,1.7,26.5,40.5,37.47,25.95
2016,6,28,19,0,0.0,24.0,1.5,26.0,24.0,22.27,12.64
2016,6,28,19,15,0.0,12.0,1.35,26.0,12.0,11.12,0.54
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,18.5,42.51,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,37.0,121.26,73.03
2016,6,29,6,15,246.5,40.0,2.3,24.0,76.5,196.54,150.08
2016,6,29,6,30,344.0,54.0,2.3,24.0,116.0,277.52,219.26
2016,6,29,6,45,418.0,63.5,2.35,24.5,164.0,351.75,280.84
2016,6,29,7,0,492.0,73.0,2.4,25.0,212.0,429.47,342.99
2016,6,29,7,15,540.5,80.5,2.4,25.5,263.5,492.68,391.49
2016,6,29,7,30,589.0,88.0,2.4,26.0,315.0,558.61,440.14
2016,6,29,7,45,627.5,93.0,2.4,26.5,367.5,616.14,480.01
2016,6,29,8,0,666.0,98.0,2.4,27.0,420.0,674.83,519.19
2016,6,29,8,15,692.0,103.0,2.4,27.5,471.5,723.83,550.42
2016,6,29,8,30,718.0,108.0,2.4,28.0,523.0,772.43,580.7
2016,6,29,8,45,516.5,195.0,2.4,28.5,507.5,704.46,528.85
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,613.52,457.95
2016,6,29,9,15,242.0,317.0,2.45,29.0,485.0,587.7,437.09
2016,6,29,9,30,169.0,352.0,2.5,29.0,478.0,543.1,402.71
2016,6,29,9,45,489.0,241.0,2.55,29.5,634.0,761.1,561.58
2016,6,29,10,0,809.0,130.0,2.6,30.0,790.0,960.03,691.59
2016,6,29,10,15,818.5,132.0,2.65,30.0,824.5,967.29,693.64
2016,6,29,10,30,828.0,134.0,2.7,30.0,859.0,980.69,701.49
2016,6,29,10,45,831.0,138.0,2.75,30.5,886.0,986.62,703.22
2016,6,29,11,0,834.0,142.0,2.8,31.0,913.0,989.42,703.15
2016,6,29,11,15,839.0,143.0,2.85,31.0,934.0,988.1,702.03
2016,6,29,11,30,844.0,144.0,2.9,31.0,955.0,983.68,699.09
2016,6,29,11,45,852.0,141.5,2.95,31.5,969.5,975.74,692.65
2016,6,29,12,0,860.0,139.0,3.0,32.0,984.0,964.74,684.39
2016,6,29,12,15,861.0,139.0,3.0,32.0,989.5,946.42,672.61
2016,6,29,12,30,862.0,139.0,3.0,32.0,995.0,925.44,659.23
2016,6,29,12,45,856.5,142.5,3.05,32.5,991.0,899.33,641.62
2016,6,29,13,0,851.0,146.0,3.1,33.0,987.0,871.21,622.75
2016,6,29,13,15,848.5,145.0,3.1,33.0,976.5,839.77,602.66
2016,6,29,13,30,846.0,144.0,3.1,33.0,966.0,806.31,581.17
2016,6,29,13,45,838.0,146.0,3.1,33.0,947.0,769.25,557.17
2016,6,29,14,0,830.0,148.0,3.1,33.0,928.0,730.74,531.75
2016,6,29,14,15,824.0,146.5,3.1,33.0,903.0,689.45,502.84
2016,6,29,14,30,818.0,145.0,3.1,33.0,878.0,645.31,471.43
2016,6,29,14,45,797.5,150.0,3.1,33.0,843.5,597.92,436.87
2016,6,29,15,0,777.0,155.0,3.1,33.0,809.0,551.07,401.93
2016,6,29,15,15,765.5,152.0,3.15,32.5,771.0,502.78,366.11
2016,6,29,15,30,754.0,149.0,3.2,32.0,733.0,454.72,329.34
2016,6,29,15,45,737.0,146.5,3.25,32.0,690.0,405.38,289.99
2016,6,29,16,0,720.0,144.0,3.3,32.0,647.0,351.98,246.91
2016,6,29,16,15,542.0,193.0,3.3,31.5,556.5,301.4,209.8
2016,6,29,16,30,364.0,242.0,3.3,31.0,466.0,272.21,191.08
2016,6,29,16,45,497.5,183.0,3.35,31.0,459.5,221.95,146.66
2016,6,29,17,0,631.0,124.0,3.4,31.0,453.0,162.88,96.05
2016,6,29,17,15,598.0,117.0,3.2,30.5,401.5,119.61,68.97
2016,6,29,17,30,565.0,110.0,3.0,30.0,350.0,80.3,53.08
2016,6,29,17,45,523.5,101.0,2.85,30.0,299.0,68.62,52.03
2016,6,29,18,0,482.0,92.0,2.7,30.0,248.0,65.02,49.14
2016,6,29,18,15,422.5,81.0,2.4,29.0,199.0,58.67,44.01
2016,6,29,18,30,363.0,70.0,2.1,28.0,150.0,51.97,38.35
2016,6,29,18,45,287.5,55.0,1.85,27.5,107.5,41.72,29.37
2016,6,29,19,0,212.0,40.0,1.6,27.0,65.0,30.98,19.66
2016,6,29,19,15,106.0,20.0,1.55,26.5,32.5,15.62,3.04
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,23.5,18.0,38.21,0.0
2016,6,30,6,0,128.0,26.0,1.4,24.0,36.0,111.35,65.23
2016,6,30,6,15,222.5,41.5,1.45,24.5,75.0,186.68,141.57
2016,6,30,6,30,317.0,57.0,1.5,25.0,114.0,266.62,208.88
2016,6,30,6,45,392.0,67.5,1.6,26.0,162.0,337.05,266.45
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,418.69,330.19
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,482.52,378.64
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,549.1,427.39
2016,6,30,7,45,603.5,101.0,2.0,28.5,364.5,607.03,467.95
2016,6,30,8,0,642.0,107.0,2.1,29.0,417.0,666.13,507.47
2016,6,30,8,15,468.0,172.5,2.15,29.0,412.0,611.03,464.25
2016,6,30,8,30,294.0,238.0,2.2,29.0,407.0,534.18,404.31
2016,6,30,8,45,205.0,270.0,2.25,29.5,393.0,482.39,363.45
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,438.6,327.64
2016,6,30,9,15,91.5,316.0,2.3,30.0,380.0,415.86,309.85
2016,6,30,9,30,67.0,330.0,2.3,30.0,381.0,405.99,301.13
2016,6,30,9,45,195.0,348.5,2.35,30.5,506.0,563.31,415.08
2016,6,30,10,0,323.0,367.0,2.4,31.0,631.0,722.76,524.16
2016,6,30,10,15,290.0,394.0,2.45,31.5,639.0,717.44,516.45
2016,6,30,10,30,257.0,421.0,2.5,32.0,647.0,709.89,508.58
2016,6,30,10,45,541.0,285.0,2.55,32.5,779.5,860.13,614.82
2016,6,30,11,0,825.0,149.0,2.6,33.0,912.0,987.39,695.61
2016,6,30,11,15,830.5,150.5,2.6,33.0,933.0,987.03,693.55
2016,6,30,11,30,836.0,152.0,2.6,33.0,954.0,983.56,690.84
2016,6,30,11,45,839.0,153.0,2.65,33.5,967.5,974.06,683.53
2016,6,30,12,0,842.0,154.0,2.7,34.0,981.0,961.55,674.49
2016,6,30,12,15,843.0,154.0,2.75,34.0,986.5,943.34,663.35
2016,6,30,12,30,844.0,154.0,2.8,34.0,992.0,922.53,650.62
2016,6,30,12,45,846.0,152.0,2.85,34.0,990.5,898.54,635.88
2016,6,30,13,0,848.0,150.0,2.9,34.0,989.0,872.32,619.68
2016,6,30,13,15,846.0,149.5,2.95,34.0,979.0,841.79,600.64
2016,6,30,13,30,844.0,149.0,3.0,34.0,969.0,809.21,580.16
2016,6,30,13,45,840.0,148.0,3.05,34.5,951.0,772.7,555.79
2016,6,30,14,0,836.0,147.0,3.1,35.0,933.0,734.49,529.96
2016,6,30,14,15,830.0,145.5,3.15,34.5,908.0,692.95,502.37
2016,6,30,14,30,824.0,144.0,3.2,34.0,883.0,648.53,472.09
2016,6,30,14,45,824.5,136.5,3.3,34.0,853.0,605.33,441.04
2016,6,30,15,0,825.0,129.0,3.4,34.0,823.0,559.05,406.93
2016,6,30,15,15,814.5,126.5,3.45,34.0,785.0,505.83,366.82
2016,6,30,15,30,804.0,124.0,3.5,34.0,747.0,456.26,328.15
2016,6,30,15,45,790.5,121.0,3.55,34.0,704.0,405.35,287.53
2016,6,30,16,0,777.0,118.0,3.6,34.0,661.0,355.21,246.56
2016,6,30,16,15,759.5,114.5,3.6,33.5,613.5,304.49,205.07
2016,6,30,16,30,742.0,111.0,3.6,33.0,566.0,255.39,164.65
2016,6,30,16,45,719.0,106.5,3.65,33.0,516.0,201.03,121.11
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,154.15,85.96
2016,6,30,17,15,665.5,96.5,3.6,32.5,413.5,108.69,57.65
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,66.87,41.35
2016,6,30,17,45,593.5,84.5,3.4,31.5,309.0,55.7,40.98
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,53.63,39.43
2016,6,30,18,15,493.0,69.5,3.0,30.0,206.5,49.66,36.27
2016,6,30,18,30,434.0,61.0,2.7,29.0,156.0,45.44,32.71
2016,6,30,18,45,348.5,49.0,2.4,28.5,112.0,37.69,25.88
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,28.62,17.64
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,14.42,2.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.0,13.0,1.4,23.5,18.5,44.98,0.0
2016,7,1,6,0,162.0,26.0,1.6,24.0,37.0,126.3,72.85
2016,7,1,6,15,264.5,39.5,1.6,24.5,77.5,204.67,155.37
2016,7,1,6,30,367.0,53.0,1.6,25.0,118.0,290.72,227.74
2016,7,1,6,45,441.5,62.5,1.65,26.0,167.0,363.9,287.32
2016,7,1,7,0,516.0,72.0,1.7,27.0,216.0,442.92,348.8
2016,7,1,7,15,565.0,79.5,1.75,27.5,269.0,507.47,397.44
2016,7,1,7,30,614.0,87.0,1.8,28.0,322.0,574.76,446.18
2016,7,1,7,45,651.0,92.0,1.9,28.5,375.5,632.13,485.27
2016,7,1,8,0,688.0,97.0,2.0,29.0,429.0,690.49,523.86
2016,7,1,8,15,714.0,102.0,2.05,29.5,481.0,740.27,555.21
2016,7,1,8,30,740.0,107.0,2.1,30.0,533.0,785.76,583.03
2016,7,1,8,45,761.0,110.5,2.15,30.5,582.5,828.21,608.33
2016,7,1,9,0,782.0,114.0,2.2,31.0,632.0,869.25,632.33
2016,7,1,9,15,796.5,117.0,2.2,31.0,677.5,901.91,651.46
2016,7,1,9,30,811.0,120.0,2.2,31.0,723.0,932.38,669.13
2016,7,1,9,45,824.0,121.5,2.25,31.5,764.0,957.3,682.33
2016,7,1,10,0,837.0,123.0,2.3,32.0,805.0,970.96,688.46
2016,7,1,10,15,845.5,125.0,2.35,32.5,839.5,986.62,696.03
2016,7,1,10,30,854.0,127.0,2.4,33.0,874.0,999.34,701.8
2016,7,1,10,45,861.5,127.5,2.45,33.5,902.5,1006.44,704.19
2016,7,1,11,0,869.0,128.0,2.5,34.0,931.0,1010.42,704.82
2016,7,1,11,15,873.5,129.0,2.55,34.0,951.5,1008.72,703.52
2016,7,1,11,30,878.0,130.0,2.6,34.0,972.0,1003.81,700.41
2016,7,1,11,45,875.0,134.5,2.65,34.5,984.0,991.73,691.54
2016,7,1,12,0,872.0,139.0,2.7,35.0,996.0,976.54,680.92
2016,7,1,12,15,872.5,139.5,2.75,35.0,1001.0,958.04,669.71
2016,7,1,12,30,873.0,140.0,2.8,35.0,1006.0,936.83,656.85
2016,7,1,12,45,873.0,139.5,2.9,35.0,1003.5,911.83,641.95
2016,7,1,13,0,873.0,139.0,3.0,35.0,1001.0,884.56,625.53
2016,7,1,13,15,870.5,138.5,3.05,35.0,990.5,852.93,605.89
2016,7,1,13,30,868.0,138.0,3.1,35.0,980.0,819.21,584.78
2016,7,1,13,45,535.0,305.5,3.2,35.0,821.5,682.47,489.65
2016,7,1,14,0,202.0,473.0,3.3,35.0,663.0,566.04,403.8
2016,7,1,14,15,524.5,303.0,3.35,35.0,777.5,620.38,448.2
2016,7,1,14,30,847.0,133.0,3.4,35.0,892.0,655.99,476.58
2016,7,1,14,45,838.5,131.0,3.5,35.0,860.0,609.31,442.64
2016,7,1,15,0,830.0,129.0,3.6,35.0,828.0,561.96,407.74
2016,7,1,15,15,819.0,127.0,3.65,35.0,789.5,508.66,367.65
2016,7,1,15,30,808.0,125.0,3.7,35.0,751.0,459.03,329.03
