Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,15,45,793.0,122.5,3.75,35.0,707.5,407.72,288.23
2016,7,1,16,0,778.0,120.0,3.8,35.0,664.0,357.32,247.22
2016,7,1,16,15,760.0,116.0,3.8,34.5,616.0,305.97,205.42
2016,7,1,16,30,742.0,112.0,3.8,34.0,568.0,256.29,164.72
2016,7,1,16,45,716.0,108.5,3.85,33.5,517.0,202.07,121.81
2016,7,1,17,0,690.0,105.0,3.9,33.0,466.0,155.69,87.41
2016,7,1,17,15,658.0,99.5,3.75,32.5,413.5,110.41,59.24
2016,7,1,17,30,626.0,94.0,3.6,32.0,361.0,68.94,43.08
2016,7,1,17,45,582.0,87.5,3.5,31.5,308.0,57.98,42.87
2016,7,1,18,0,538.0,81.0,3.4,31.0,255.0,56.03,41.44
2016,7,1,18,15,477.5,72.0,3.15,30.5,205.0,51.76,37.94
2016,7,1,18,30,417.0,63.0,2.9,30.0,155.0,47.2,34.03
2016,7,1,18,45,330.0,50.5,2.65,29.5,111.0,38.24,26.22
2016,7,1,19,0,243.0,38.0,2.4,29.0,67.0,29.4,18.18
2016,7,1,19,15,121.5,19.0,2.45,28.5,33.5,14.82,2.5
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,25.91,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,75.24,40.19
2016,7,2,6,15,152.5,46.0,3.1,24.5,69.5,148.54,111.94
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,234.74,184.39
2016,7,2,6,45,323.5,77.0,3.5,25.5,154.5,308.21,245.78
2016,7,2,7,0,407.0,89.0,3.7,26.0,202.0,389.19,311.42
2016,7,2,7,15,460.0,99.0,3.75,26.5,253.0,453.53,361.76
2016,7,2,7,30,513.0,109.0,3.8,27.0,304.0,521.47,413.11
2016,7,2,7,45,563.5,113.0,3.9,27.5,358.0,589.59,463.02
2016,7,2,8,0,614.0,117.0,4.0,28.0,412.0,654.72,508.83
2016,7,2,8,15,643.0,122.5,4.05,28.5,463.0,705.21,542.25
2016,7,2,8,30,672.0,128.0,4.1,29.0,514.0,755.53,574.91
2016,7,2,8,45,700.5,129.5,4.15,30.0,564.5,800.2,601.79
2016,7,2,9,0,729.0,131.0,4.2,31.0,615.0,844.05,627.57
2016,7,2,9,15,745.5,135.0,4.25,31.5,660.0,873.82,644.68
2016,7,2,9,30,762.0,139.0,4.3,32.0,705.0,906.32,663.57
2016,7,2,9,45,779.5,139.0,4.35,32.5,746.5,933.18,678.57
2016,7,2,10,0,797.0,139.0,4.4,33.0,788.0,957.68,691.98
2016,7,2,10,15,806.5,141.5,4.4,33.0,822.5,974.37,701.48
2016,7,2,10,30,816.0,144.0,4.4,33.0,857.0,988.17,709.23
2016,7,2,10,45,826.0,143.5,4.45,33.5,885.5,987.09,706.3
2016,7,2,11,0,836.0,143.0,4.5,34.0,914.0,992.43,707.74
2016,7,2,11,15,841.0,144.0,4.5,34.0,935.0,991.19,706.21
2016,7,2,11,30,846.0,145.0,4.5,34.0,956.0,986.83,702.85
2016,7,2,11,45,848.5,146.0,4.55,34.5,969.5,976.91,694.87
2016,7,2,12,0,851.0,147.0,4.6,35.0,983.0,963.96,685.09
2016,7,2,12,15,852.0,147.5,4.6,35.0,988.5,946.21,673.5
2016,7,2,12,30,853.0,148.0,4.6,35.0,994.0,925.8,660.28
2016,7,2,12,45,852.5,148.0,4.65,35.5,992.0,901.2,643.26
2016,7,2,13,0,852.0,148.0,4.7,36.0,990.0,874.43,624.89
2016,7,2,13,15,850.0,147.0,4.7,36.0,979.5,843.37,604.81
2016,7,2,13,30,848.0,146.0,4.7,36.0,969.0,810.26,583.31
2016,7,2,13,45,843.0,145.5,4.75,36.0,951.0,773.3,559.29
2016,7,2,14,0,838.0,145.0,4.8,36.0,933.0,734.68,533.94
2016,7,2,14,15,832.0,143.5,4.8,36.0,908.0,693.07,504.58
2016,7,2,14,30,826.0,142.0,4.8,36.0,883.0,650.22,473.79
2016,7,2,14,45,816.5,140.5,4.85,36.0,851.0,601.71,438.59
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,554.47,403.38
2016,7,2,15,15,796.0,136.5,4.9,35.5,781.0,505.4,366.64
2016,7,2,15,30,785.0,134.0,4.9,35.0,743.0,456.45,328.9
2016,7,2,15,45,557.5,216.0,4.9,35.0,636.0,387.25,276.91
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,349.07,249.68
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,307.31,218.31
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,267.76,188.55
2016,7,2,16,45,470.5,188.0,4.75,34.0,447.5,221.01,145.61
2016,7,2,17,0,650.0,117.0,4.7,34.0,457.0,159.87,91.93
2016,7,2,17,15,616.5,111.0,4.5,33.5,405.0,116.23,64.92
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,76.58,49.36
2016,7,2,17,45,533.5,98.0,4.15,32.5,300.5,66.17,49.47
2016,7,2,18,0,484.0,91.0,4.0,32.0,248.0,64.29,48.13
2016,7,2,18,15,420.0,80.5,3.75,31.5,198.5,58.28,43.21
2016,7,2,18,30,356.0,70.0,3.5,31.0,149.0,51.95,37.83
2016,7,2,18,45,265.0,56.0,3.3,30.5,106.0,42.48,29.59
2016,7,2,19,0,174.0,42.0,3.1,30.0,63.0,32.57,20.63
2016,7,2,19,15,87.0,21.0,3.15,29.5,31.5,17.56,3.91
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.1,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,15.78,3.65
2016,7,3,6,15,4.0,37.5,5.1,25.0,38.0,40.01,25.98
2016,7,3,6,30,8.0,58.0,5.3,25.0,59.0,64.12,46.41
2016,7,3,6,45,24.5,79.5,5.5,25.5,85.5,103.09,78.85
2016,7,3,7,0,41.0,101.0,5.7,26.0,112.0,137.52,107.32
2016,7,3,7,15,20.5,93.5,5.75,26.5,99.0,111.22,85.49
2016,7,3,7,30,0.0,86.0,5.8,27.0,86.0,81.35,60.47
2016,7,3,7,45,0.0,80.0,5.9,28.0,80.0,74.58,54.6
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,68.88,49.61
2016,7,3,8,15,4.5,128.5,6.0,29.5,131.0,126.37,94.87
2016,7,3,8,30,9.0,183.0,6.0,30.0,188.0,185.98,140.77
2016,7,3,8,45,11.0,199.0,6.05,30.5,206.0,203.29,153.32
2016,7,3,9,0,13.0,215.0,6.1,31.0,224.0,220.65,165.83
2016,7,3,9,15,112.0,281.0,6.05,31.0,364.5,409.83,310.61
2016,7,3,9,30,211.0,347.0,6.0,31.0,505.0,578.01,434.36
2016,7,3,9,45,217.0,368.0,5.95,31.5,538.0,606.52,452.2
2016,7,3,10,0,223.0,389.0,5.9,32.0,571.0,634.11,469.6
2016,7,3,10,15,263.0,399.0,5.8,32.5,622.5,695.96,511.53
2016,7,3,10,30,303.0,409.0,5.7,33.0,674.0,743.45,542.83
2016,7,3,10,45,302.5,424.0,5.65,33.5,696.0,754.34,547.79
2016,7,3,11,0,302.0,439.0,5.6,34.0,718.0,763.64,551.83
2016,7,3,11,15,289.5,454.5,5.5,34.0,727.0,759.82,547.69
2016,7,3,11,30,277.0,470.0,5.4,34.0,736.0,754.52,542.68
2016,7,3,11,45,284.0,475.5,5.35,34.5,751.5,756.96,542.74
2016,7,3,12,0,291.0,481.0,5.3,35.0,767.0,757.81,541.74
2016,7,3,12,15,292.5,483.5,5.2,35.0,772.5,748.93,535.13
2016,7,3,12,30,294.0,486.0,5.1,35.0,778.0,738.74,527.73
2016,7,3,12,45,559.5,322.5,5.05,35.5,876.0,811.93,583.56
2016,7,3,13,0,825.0,159.0,5.0,36.0,974.0,865.74,621.29
2016,7,3,13,15,822.5,158.5,4.9,36.0,963.5,834.32,599.85
2016,7,3,13,30,820.0,158.0,4.8,36.0,953.0,800.96,577.57
2016,7,3,13,45,817.0,155.5,4.75,36.0,936.0,763.62,552.84
2016,7,3,14,0,814.0,153.0,4.7,36.0,919.0,724.64,526.45
2016,7,3,14,15,808.0,151.5,4.6,36.0,894.0,682.98,496.85
2016,7,3,14,30,802.0,150.0,4.5,36.0,869.0,640.22,465.96
2016,7,3,14,45,795.0,146.5,4.45,36.0,837.5,594.24,432.36
2016,7,3,15,0,788.0,143.0,4.4,36.0,806.0,547.64,397.57
2016,7,3,15,15,776.5,140.5,4.4,36.0,768.5,499.22,360.71
2016,7,3,15,30,765.0,138.0,4.4,36.0,731.0,451.0,323.09
2016,7,3,15,45,753.0,133.5,4.4,36.0,689.0,401.33,283.56
2016,7,3,16,0,741.0,129.0,4.4,36.0,647.0,352.33,243.71
2016,7,3,16,15,722.5,125.0,4.4,35.5,600.5,302.75,203.49
2016,7,3,16,30,704.0,121.0,4.4,35.0,554.0,249.44,160.41
2016,7,3,16,45,683.5,115.0,4.45,35.0,504.5,201.21,121.78
2016,7,3,17,0,663.0,109.0,4.5,35.0,455.0,155.29,87.51
2016,7,3,17,15,630.5,103.0,4.4,34.5,403.5,110.99,60.14
2016,7,3,17,30,598.0,97.0,4.3,34.0,352.0,70.55,44.35
2016,7,3,17,45,559.0,89.0,4.25,33.5,301.0,59.07,43.39
2016,7,3,18,0,520.0,81.0,4.2,33.0,250.0,55.98,41.03
2016,7,3,18,15,458.0,72.5,4.1,32.5,200.5,52.14,37.93
2016,7,3,18,30,396.0,64.0,4.0,32.0,151.0,47.43,33.91
2016,7,3,18,45,308.5,51.5,3.95,31.5,107.5,39.0,26.58
2016,7,3,19,0,221.0,39.0,3.9,31.0,64.0,30.19,18.61
2016,7,3,19,15,110.5,19.5,4.0,30.5,32.0,15.22,2.53
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,24.5,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.68
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,26.94,15.61
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,44.47,30.42
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,67.56,49.55
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,90.1,67.97
2016,7,4,7,15,104.5,118.5,5.0,26.0,158.0,210.45,167.44
2016,7,4,7,30,209.0,147.0,5.1,26.0,226.0,334.41,267.31
2016,7,4,7,45,274.5,162.5,5.2,26.5,283.0,408.22,324.74
2016,7,4,8,0,340.0,178.0,5.3,27.0,340.0,486.35,384.15
2016,7,4,8,15,318.0,206.5,5.35,27.5,372.5,510.67,399.54
2016,7,4,8,30,296.0,235.0,5.4,28.0,405.0,532.07,412.58
2016,7,4,8,45,365.0,240.0,5.5,28.5,468.5,604.77,465.88
2016,7,4,9,0,434.0,245.0,5.6,29.0,532.0,694.62,529.86
2016,7,4,9,15,481.0,247.0,5.6,29.5,586.5,748.36,566.35
2016,7,4,9,30,528.0,249.0,5.6,30.0,641.0,802.23,602.4
2016,7,4,9,45,652.0,198.0,5.65,30.5,709.5,878.75,655.32
2016,7,4,10,0,776.0,147.0,5.7,31.0,778.0,945.34,697.9
2016,7,4,10,15,786.0,149.5,5.65,31.5,813.0,962.34,706.0
2016,7,4,10,30,796.0,152.0,5.6,32.0,848.0,976.51,712.48
2016,7,4,10,45,809.5,150.0,5.55,32.5,877.5,986.49,716.24
2016,7,4,11,0,823.0,148.0,5.5,33.0,907.0,984.34,712.11
2016,7,4,11,15,828.5,149.5,5.45,33.5,929.0,984.14,709.47
2016,7,4,11,30,834.0,151.0,5.4,34.0,951.0,980.83,704.92
2016,7,4,11,45,654.0,290.5,5.35,34.5,923.0,942.96,676.69
2016,7,4,12,0,474.0,430.0,5.3,35.0,895.0,888.51,632.53
2016,7,4,12,15,465.5,437.0,5.2,35.5,896.0,870.47,618.5
2016,7,4,12,30,457.0,444.0,5.1,36.0,897.0,850.79,603.3
2016,7,4,12,45,650.5,299.0,5.1,36.5,942.5,869.09,620.41
2016,7,4,13,0,844.0,154.0,5.1,37.0,988.0,873.0,623.69
2016,7,4,13,15,647.5,290.0,5.05,37.0,926.5,808.19,578.12
2016,7,4,13,30,451.0,426.0,5.0,37.0,865.0,745.52,530.48
2016,7,4,13,45,648.0,284.0,5.0,37.0,901.0,747.36,537.13
2016,7,4,14,0,845.0,142.0,5.0,37.0,937.0,737.52,534.72
2016,7,4,14,15,645.0,254.0,5.0,37.0,851.5,658.53,476.02
2016,7,4,14,30,445.0,366.0,5.0,37.0,766.0,594.75,427.87
2016,7,4,14,45,376.5,377.0,5.0,37.0,707.0,542.89,390.6
2016,7,4,15,0,308.0,388.0,5.0,37.0,648.0,491.85,353.79
2016,7,4,15,15,411.5,330.0,4.95,37.0,660.0,471.49,339.19
2016,7,4,15,30,515.0,272.0,4.9,37.0,672.0,446.46,319.62
2016,7,4,15,45,517.0,251.5,4.9,37.0,633.0,400.9,284.63
2016,7,4,16,0,519.0,231.0,4.9,37.0,594.0,355.06,248.72
2016,7,4,16,15,614.5,178.0,4.8,36.5,578.0,308.95,210.05
2016,7,4,16,30,710.0,125.0,4.7,36.0,562.0,253.85,162.9
2016,7,4,16,45,686.5,119.5,4.65,35.5,511.5,205.1,124.36
2016,7,4,17,0,663.0,114.0,4.6,35.0,461.0,158.99,90.35
2016,7,4,17,15,533.0,127.5,4.4,34.5,386.5,123.22,72.84
2016,7,4,17,30,403.0,141.0,4.2,34.0,312.0,100.93,69.95
2016,7,4,17,45,369.0,126.5,4.05,33.5,266.0,87.2,66.51
2016,7,4,18,0,335.0,112.0,3.9,33.0,220.0,79.29,60.28
2016,7,4,18,15,355.0,90.5,3.7,32.0,185.5,65.66,49.24
2016,7,4,18,30,375.0,69.0,3.5,31.0,151.0,51.23,37.22
2016,7,4,18,45,281.5,55.5,3.35,30.5,107.5,42.12,29.29
2016,7,4,19,0,188.0,42.0,3.2,30.0,64.0,32.6,20.64
2016,7,4,19,15,94.0,21.0,3.3,29.5,32.0,16.44,3.13
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,13.0,4.15,24.5,15.5,28.92,0.0
2016,7,5,6,0,83.0,26.0,4.2,25.0,31.0,81.12,38.5
2016,7,5,6,15,182.0,42.5,4.35,25.0,69.0,167.86,126.3
2016,7,5,6,30,281.0,59.0,4.5,25.0,107.0,248.8,195.88
2016,7,5,6,45,373.0,68.5,4.65,25.5,156.5,325.81,260.75
2016,7,5,7,0,465.0,78.0,4.8,26.0,206.0,415.36,333.63
2016,7,5,7,15,517.5,86.0,4.9,26.5,257.5,480.92,385.38
2016,7,5,7,30,570.0,94.0,5.0,27.0,309.0,549.49,437.7
2016,7,5,7,45,624.0,95.0,5.1,27.5,364.0,613.46,484.58
2016,7,5,8,0,678.0,96.0,5.2,28.0,419.0,679.57,530.97
2016,7,5,8,15,704.5,100.5,5.25,28.5,471.0,728.9,563.83
2016,7,5,8,30,731.0,105.0,5.3,29.0,523.0,774.12,593.16
2016,7,5,8,45,632.0,156.0,5.35,29.5,541.0,768.57,586.06
2016,7,5,9,0,533.0,207.0,5.4,30.0,559.0,743.0,563.7
2016,7,5,9,15,505.5,236.0,5.4,30.5,589.0,759.12,571.41
2016,7,5,9,30,478.0,265.0,5.4,31.0,619.0,771.57,576.34
2016,7,5,9,45,664.5,186.5,5.4,31.5,709.0,878.23,651.16
2016,7,5,10,0,851.0,108.0,5.4,32.0,799.0,967.75,708.25
2016,7,5,10,15,859.0,110.0,5.4,32.5,833.5,983.43,715.4
2016,7,5,10,30,867.0,112.0,5.4,33.0,868.0,996.11,721.05
2016,7,5,10,45,656.5,247.5,5.4,33.5,831.0,940.64,681.91
2016,7,5,11,0,446.0,383.0,5.4,34.0,794.0,859.73,619.07
2016,7,5,11,15,668.5,248.0,5.35,34.0,880.5,939.82,678.93
2016,7,5,11,30,891.0,113.0,5.3,34.0,967.0,999.96,717.0
2016,7,5,11,45,886.5,118.5,5.3,34.5,978.5,987.72,706.72
2016,7,5,12,0,882.0,124.0,5.3,35.0,990.0,972.33,694.98
2016,7,5,12,15,639.0,281.5,5.25,35.0,910.5,885.74,636.45
2016,7,5,12,30,396.0,439.0,5.2,35.0,831.0,788.5,563.93
2016,7,5,12,45,419.5,440.5,5.2,35.5,855.5,794.11,567.16
2016,7,5,13,0,443.0,442.0,5.2,36.0,880.0,796.59,567.77
2016,7,5,13,15,661.5,282.0,5.2,36.0,928.0,812.92,585.21
2016,7,5,13,30,880.0,122.0,5.2,36.0,976.0,815.58,589.47
2016,7,5,13,45,877.0,120.5,5.2,36.5,958.5,778.28,563.55
2016,7,5,14,0,874.0,119.0,5.2,37.0,941.0,739.11,536.51
2016,7,5,14,15,868.5,118.0,5.15,37.0,916.0,696.91,507.19
2016,7,5,14,30,863.0,117.0,5.1,37.0,891.0,653.35,475.65
2016,7,5,14,45,851.0,118.0,5.1,37.0,858.0,606.43,441.2
2016,7,5,15,0,839.0,119.0,5.1,37.0,825.0,559.08,405.67
2016,7,5,15,15,828.5,117.0,5.1,36.5,787.5,509.84,368.75
2016,7,5,15,30,818.0,115.0,5.1,36.0,750.0,460.51,330.65
2016,7,5,15,45,806.0,112.0,5.1,36.0,707.0,404.33,285.99
2016,7,5,16,0,794.0,109.0,5.1,36.0,664.0,353.8,244.46
2016,7,5,16,15,777.0,105.5,5.1,35.5,616.5,302.23,202.14
2016,7,5,16,30,760.0,102.0,5.1,35.0,569.0,252.17,160.86
2016,7,5,16,45,737.0,98.5,5.1,35.0,518.5,202.78,121.02
2016,7,5,17,0,714.0,95.0,5.1,35.0,468.0,155.93,86.04
2016,7,5,17,15,684.0,90.0,5.0,34.5,415.5,104.69,53.61
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,62.14,37.5
2016,7,5,17,45,610.5,79.5,4.8,33.5,310.5,51.95,37.52
2016,7,5,18,0,567.0,74.0,4.7,33.0,258.0,50.47,36.47
2016,7,5,18,15,506.5,66.5,4.55,32.0,207.5,47.19,33.89
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,43.72,30.97
2016,7,5,18,45,351.0,48.5,4.3,30.5,112.0,37.28,25.28
2016,7,5,19,0,256.0,38.0,4.2,30.0,67.0,29.44,18.08
2016,7,5,19,15,128.0,19.0,4.25,29.5,33.5,14.84,2.16
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.5,4.7,24.5,14.5,25.82,0.0
2016,7,6,6,0,70.0,25.0,4.8,25.0,29.0,73.34,32.31
2016,7,6,6,15,164.5,42.5,4.9,25.0,66.5,149.19,111.72
2016,7,6,6,30,259.0,60.0,5.0,25.0,104.0,238.02,187.33
2016,7,6,6,45,353.0,69.5,5.15,25.5,152.5,315.05,252.39
2016,7,6,7,0,447.0,79.0,5.3,26.0,201.0,400.7,322.68
2016,7,6,7,15,500.0,87.5,5.4,26.5,252.5,470.27,377.81
2016,7,6,7,30,553.0,96.0,5.5,27.0,304.0,539.09,430.68
2016,7,6,7,45,602.5,98.5,5.6,27.5,358.0,600.86,476.52
2016,7,6,8,0,652.0,101.0,5.7,28.0,412.0,664.51,521.53
2016,7,6,8,15,679.5,106.0,5.75,28.5,463.5,714.43,555.23
2016,7,6,8,30,707.0,111.0,5.8,29.0,515.0,764.08,588.12
2016,7,6,8,45,732.5,113.0,5.9,29.5,564.5,803.82,613.57
2016,7,6,9,0,758.0,115.0,6.0,30.0,614.0,846.71,640.99
2016,7,6,9,15,773.5,118.0,6.0,30.5,659.5,879.95,660.89
2016,7,6,9,30,789.0,121.0,6.0,31.0,705.0,911.13,679.21
2016,7,6,9,45,804.0,122.0,6.05,31.5,746.0,937.27,694.23
2016,7,6,10,0,819.0,123.0,6.1,32.0,787.0,952.26,701.7
2016,7,6,10,15,828.0,125.5,6.05,32.5,822.0,968.99,709.89
2016,7,6,10,30,837.0,128.0,6.0,33.0,857.0,982.81,716.15
2016,7,6,10,45,845.5,128.0,6.0,33.5,886.0,990.52,718.72
2016,7,6,11,0,854.0,128.0,6.0,34.0,915.0,995.18,719.42
2016,7,6,11,15,859.0,129.0,5.95,34.0,936.5,994.22,717.75
2016,7,6,11,30,864.0,130.0,5.9,34.0,958.0,990.08,714.14
2016,7,6,11,45,869.5,129.0,5.9,34.5,972.5,981.32,706.45
2016,7,6,12,0,875.0,128.0,5.9,35.0,987.0,969.44,696.87
2016,7,6,12,15,876.5,128.5,5.85,35.0,993.0,952.14,685.03
2016,7,6,12,30,878.0,129.0,5.8,35.0,999.0,932.04,671.46
2016,7,6,12,45,879.0,128.0,5.8,35.5,997.5,907.56,653.94
2016,7,6,13,0,880.0,127.0,5.8,36.0,996.0,880.7,634.95
2016,7,6,13,15,878.0,126.5,5.75,36.0,986.0,849.4,614.12
2016,7,6,13,30,876.0,126.0,5.7,36.0,976.0,815.93,591.83
2016,7,6,13,45,872.5,125.0,5.7,36.5,958.5,778.79,566.0
2016,7,6,14,0,869.0,124.0,5.7,37.0,941.0,739.82,538.9
2016,7,6,14,15,863.5,123.0,5.7,37.0,916.0,697.78,509.51
2016,7,6,14,30,858.0,122.0,5.7,37.0,891.0,654.38,478.04
2016,7,6,14,45,843.0,124.5,5.7,37.0,857.5,607.09,443.06
2016,7,6,15,0,828.0,127.0,5.7,37.0,824.0,559.63,407.23
2016,7,6,15,15,817.5,124.5,5.7,36.5,786.0,510.45,370.19
2016,7,6,15,30,807.0,122.0,5.7,36.0,748.0,456.3,328.56
2016,7,6,15,45,789.0,121.5,5.7,36.0,704.0,405.4,287.56
2016,7,6,16,0,771.0,121.0,5.7,36.0,660.0,355.71,246.7
2016,7,6,16,15,752.5,117.5,5.7,35.5,612.5,304.87,205.02
2016,7,6,16,30,734.0,114.0,5.7,35.0,565.0,255.75,164.59
2016,7,6,16,45,704.0,111.5,5.75,35.0,513.5,201.74,121.65
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,156.13,87.89
2016,7,6,17,15,641.0,103.5,5.7,34.5,409.5,111.51,60.41
2016,7,6,17,30,608.0,98.0,5.6,34.0,357.0,70.81,44.9
2016,7,6,17,45,555.5,93.0,5.55,33.5,303.5,62.26,46.04
2016,7,6,18,0,503.0,88.0,5.5,33.0,250.0,61.82,45.88
2016,7,6,18,15,438.5,78.5,5.3,32.0,200.5,56.86,41.94
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,51.25,37.24
2016,7,6,18,45,277.0,55.5,4.95,30.5,107.0,42.14,29.29
2016,7,6,19,0,180.0,42.0,4.8,30.0,63.0,32.61,20.61
2016,7,6,19,15,90.0,21.0,4.7,29.5,31.5,17.56,3.42
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,2.04
2016,7,7,6,15,12.0,37.5,5.1,25.5,39.5,48.9,32.71
2016,7,7,6,30,24.0,58.0,5.2,26.0,62.0,79.09,58.32
2016,7,7,6,45,46.0,79.5,5.35,26.5,91.0,116.57,89.69
2016,7,7,7,0,68.0,101.0,5.5,27.0,120.0,155.33,121.72
2016,7,7,7,15,141.5,123.0,5.55,27.5,173.0,241.79,192.15
2016,7,7,7,30,215.0,145.0,5.6,28.0,226.0,336.08,266.98
2016,7,7,7,45,456.5,117.0,5.65,28.5,323.0,504.78,400.76
2016,7,7,8,0,698.0,89.0,5.7,29.0,420.0,685.92,535.69
2016,7,7,8,15,723.5,93.0,5.75,29.5,472.0,731.19,565.15
2016,7,7,8,30,749.0,97.0,5.8,30.0,524.0,779.53,596.79
2016,7,7,8,45,774.5,97.5,5.85,31.0,574.5,822.87,623.04
2016,7,7,9,0,800.0,98.0,5.9,32.0,625.0,865.07,648.01
2016,7,7,9,15,814.5,100.5,5.9,32.5,670.5,889.91,661.77
2016,7,7,9,30,829.0,103.0,5.9,33.0,716.0,920.46,679.43
2016,7,7,9,45,841.5,104.5,5.9,33.5,756.5,945.58,693.27
2016,7,7,10,0,854.0,106.0,5.9,34.0,797.0,968.11,705.35
2016,7,7,10,15,862.0,107.5,5.85,34.0,832.0,983.37,713.8
2016,7,7,10,30,870.0,109.0,5.8,34.0,867.0,995.64,720.4
2016,7,7,10,45,876.0,110.0,5.8,34.5,895.0,1002.28,722.18
2016,7,7,11,0,882.0,111.0,5.8,35.0,923.0,1005.73,722.04
2016,7,7,11,15,886.5,112.0,5.75,35.0,944.0,1004.45,720.15
2016,7,7,11,30,891.0,113.0,5.7,35.0,965.0,999.91,716.29
2016,7,7,11,45,884.0,120.0,5.7,35.5,976.0,986.75,705.77
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,970.43,693.38
2016,7,7,12,15,878.0,127.5,5.65,36.0,993.0,952.66,681.33
2016,7,7,12,30,879.0,128.0,5.6,36.0,999.0,932.1,667.55
2016,7,7,12,45,876.5,129.5,5.55,36.5,996.0,906.73,649.31
2016,7,7,13,0,874.0,131.0,5.5,37.0,993.0,879.1,629.7
2016,7,7,13,15,871.5,130.5,5.45,37.0,983.0,847.53,608.87
2016,7,7,13,30,869.0,130.0,5.4,37.0,973.0,813.83,586.6
2016,7,7,13,45,862.5,130.5,5.4,37.5,954.0,775.91,560.46
2016,7,7,14,0,856.0,131.0,5.4,38.0,935.0,736.38,533.19
2016,7,7,14,15,850.0,129.5,5.4,38.0,910.0,694.06,503.63
2016,7,7,14,30,844.0,128.0,5.4,38.0,885.0,650.46,472.29
2016,7,7,14,45,833.5,128.0,5.4,38.0,853.0,604.32,438.46
2016,7,7,15,0,823.0,128.0,5.4,38.0,821.0,557.68,403.51
2016,7,7,15,15,812.5,125.5,5.4,37.5,783.0,504.42,363.94
2016,7,7,15,30,802.0,123.0,5.4,37.0,745.0,454.8,325.75
2016,7,7,15,45,785.0,122.0,5.4,37.0,701.5,404.11,285.15
2016,7,7,16,0,768.0,121.0,5.4,37.0,658.0,354.54,244.62
2016,7,7,16,15,750.0,117.5,5.45,36.5,610.5,303.97,203.41
2016,7,7,16,30,732.0,114.0,5.5,36.0,563.0,255.06,163.36
2016,7,7,16,45,704.0,111.0,5.55,35.5,512.0,201.11,120.86
2016,7,7,17,0,676.0,108.0,5.6,35.0,461.0,155.34,87.2
2016,7,7,17,15,643.5,102.5,5.55,34.5,409.0,110.62,59.71
2016,7,7,17,30,611.0,97.0,5.5,34.0,357.0,69.77,44.26
2016,7,7,17,45,567.0,90.0,5.45,33.5,304.5,59.94,44.13
2016,7,7,18,0,523.0,83.0,5.4,33.0,252.0,57.7,42.47
2016,7,7,18,15,459.0,74.5,5.25,32.5,202.0,53.96,39.44
2016,7,7,18,30,395.0,66.0,5.1,32.0,152.0,48.99,35.2
2016,7,7,18,45,305.0,53.0,5.0,31.5,108.5,40.21,27.56
2016,7,7,19,0,215.0,40.0,4.9,31.0,65.0,31.03,19.23
2016,7,7,19,15,107.5,20.0,4.75,30.5,32.5,15.65,2.22
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,24.87,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,70.4,26.11
2016,7,8,6,15,166.5,42.0,4.15,25.5,66.0,149.7,111.32
2016,7,8,6,30,265.0,60.0,4.3,26.0,104.0,241.03,188.44
2016,7,8,6,45,357.5,69.5,4.5,26.5,152.5,317.24,252.48
2016,7,8,7,0,450.0,79.0,4.7,27.0,201.0,401.97,321.57
2016,7,8,7,15,260.0,112.5,4.75,27.5,186.5,319.9,255.1
2016,7,8,7,30,70.0,146.0,4.8,28.0,172.0,209.51,163.86
2016,7,8,7,45,131.0,171.5,4.85,28.5,230.0,297.34,233.35
2016,7,8,8,0,192.0,197.0,4.9,29.0,288.0,377.9,295.24
2016,7,8,8,15,454.0,153.5,4.9,29.5,402.5,575.16,447.45
2016,7,8,8,30,716.0,110.0,4.9,30.0,517.0,769.9,586.88
2016,7,8,8,45,744.5,110.5,4.95,30.5,568.0,810.95,611.76
2016,7,8,9,0,773.0,111.0,5.0,31.0,619.0,855.22,639.3
2016,7,8,9,15,788.5,114.0,5.0,31.5,664.5,888.88,658.92
2016,7,8,9,30,804.0,117.0,5.0,32.0,710.0,920.43,676.98
2016,7,8,9,45,821.0,116.5,5.0,32.5,752.0,938.64,686.0
2016,7,8,10,0,838.0,116.0,5.0,33.0,794.0,963.04,699.22
2016,7,8,10,15,846.5,117.5,4.95,33.5,828.5,978.54,706.14
2016,7,8,10,30,855.0,119.0,4.9,34.0,863.0,991.09,711.24
2016,7,8,10,45,864.0,118.5,4.9,34.5,892.5,999.01,713.81
2016,7,8,11,0,873.0,118.0,4.9,35.0,922.0,1003.83,714.51
2016,7,8,11,15,877.5,119.0,4.85,35.0,943.0,1002.5,712.52
2016,7,8,11,30,882.0,120.0,4.8,35.0,964.0,997.94,708.62
2016,7,8,11,45,883.5,122.0,4.8,35.5,977.5,988.18,700.45
2016,7,8,12,0,885.0,124.0,4.8,36.0,991.0,975.26,690.42
2016,7,8,12,15,886.0,124.0,4.8,36.0,997.0,956.94,678.52
2016,7,8,12,30,887.0,124.0,4.8,36.0,1003.0,935.81,664.9
2016,7,8,12,45,887.5,123.5,4.8,36.5,1001.0,911.19,647.68
2016,7,8,13,0,888.0,123.0,4.8,37.0,999.0,884.14,628.99
2016,7,8,13,15,886.0,122.5,4.8,37.0,989.0,852.61,608.72
2016,7,8,13,30,884.0,122.0,4.8,37.0,979.0,818.88,586.94
2016,7,8,13,45,879.5,121.5,4.8,37.0,961.5,781.13,562.39
2016,7,8,14,0,875.0,121.0,4.8,37.0,944.0,741.59,536.49
2016,7,8,14,15,545.5,282.0,4.8,37.0,790.5,614.67,443.95
2016,7,8,14,30,216.0,443.0,4.8,37.0,637.0,522.61,374.16
2016,7,8,14,45,527.0,282.5,4.8,37.0,732.5,549.49,397.33
2016,7,8,15,0,838.0,122.0,4.8,37.0,828.0,560.82,406.3
2016,7,8,15,15,828.0,120.0,4.8,37.0,790.0,511.78,368.67
2016,7,8,15,30,818.0,118.0,4.8,37.0,752.0,457.59,326.71
2016,7,8,15,45,801.5,116.5,4.8,37.0,708.0,405.85,285.49
2016,7,8,16,0,785.0,115.0,4.8,37.0,664.0,355.15,244.21
2016,7,8,16,15,767.5,112.0,4.8,36.5,616.5,304.2,202.7
2016,7,8,16,30,750.0,109.0,4.8,36.0,569.0,254.85,162.29
2016,7,8,16,45,722.0,106.5,4.8,36.0,517.5,200.57,119.31
2016,7,8,17,0,694.0,104.0,4.8,36.0,466.0,154.18,85.14
2016,7,8,17,15,662.5,98.5,4.7,35.5,413.5,108.55,57.28
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,66.67,41.7
2016,7,8,17,45,583.5,87.5,4.5,34.5,308.0,58.06,42.37
2016,7,8,18,0,536.0,82.0,4.4,34.0,255.0,56.94,41.64
2016,7,8,18,15,472.5,73.5,4.15,33.0,204.5,53.15,38.67
2016,7,8,18,30,409.0,65.0,3.9,32.0,154.0,48.27,34.59
2016,7,8,18,45,313.0,52.5,3.7,31.0,109.5,39.85,27.32
2016,7,8,19,0,217.0,40.0,3.5,30.0,65.0,31.05,19.33
2016,7,8,19,15,108.5,20.0,3.55,29.5,32.5,15.66,2.05
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,18.29,1.87
2016,7,9,6,15,36.0,39.5,3.75,25.0,45.5,64.79,45.14
2016,7,9,6,30,72.0,60.0,3.9,25.0,72.0,117.05,89.39
2016,7,9,6,45,102.5,82.0,4.05,25.5,106.0,162.96,128.02
2016,7,9,7,0,133.0,104.0,4.2,26.0,140.0,210.86,167.56
2016,7,9,7,15,155.5,125.0,4.2,26.5,176.5,254.08,202.26
2016,7,9,7,30,178.0,146.0,4.2,27.0,213.0,298.7,237.11
2016,7,9,7,45,213.5,168.0,4.2,28.0,260.0,368.24,289.75
2016,7,9,8,0,249.0,190.0,4.2,29.0,307.0,427.78,333.31
2016,7,9,8,15,251.5,215.0,4.2,29.5,345.5,465.05,359.01
2016,7,9,8,30,254.0,240.0,4.2,30.0,384.0,501.35,383.51
2016,7,9,8,45,158.5,260.5,4.2,30.5,353.5,429.69,326.38
2016,7,9,9,0,63.0,281.0,4.2,31.0,323.0,352.03,264.64
2016,7,9,9,15,35.0,240.0,4.15,31.5,264.0,278.17,208.11
2016,7,9,9,30,7.0,199.0,4.1,32.0,205.0,197.26,145.83
2016,7,9,9,45,8.0,206.0,4.1,32.5,212.5,204.72,150.93
2016,7,9,10,0,9.0,213.0,4.1,33.0,220.0,212.21,155.9
2016,7,9,10,15,81.0,321.0,4.05,33.5,391.5,404.33,297.77
2016,7,9,10,30,153.0,429.0,4.0,34.0,563.0,601.88,435.49
2016,7,9,10,45,500.0,281.5,4.0,34.5,738.0,815.15,588.2
2016,7,9,11,0,847.0,134.0,4.0,35.0,913.0,993.99,704.45
2016,7,9,11,15,851.5,135.0,3.95,35.0,933.5,992.54,701.24
2016,7,9,11,30,856.0,136.0,3.9,35.0,954.0,987.94,697.45
2016,7,9,11,45,848.5,143.5,3.85,35.5,964.5,974.68,686.89
2016,7,9,12,0,841.0,151.0,3.8,36.0,975.0,958.38,674.6
2016,7,9,12,15,842.0,151.5,3.75,36.0,980.5,940.89,663.08
2016,7,9,12,30,843.0,152.0,3.7,36.0,986.0,920.73,649.95
2016,7,9,12,45,838.0,154.5,3.65,36.0,982.5,894.55,633.02
2016,7,9,13,0,833.0,157.0,3.6,36.0,979.0,866.37,614.85
2016,7,9,13,15,830.5,156.5,3.55,36.0,968.5,835.8,595.12
2016,7,9,13,30,828.0,156.0,3.5,36.0,958.0,803.25,574.06
2016,7,9,13,45,818.5,158.0,3.5,36.5,939.0,767.27,549.74
2016,7,9,14,0,809.0,160.0,3.5,37.0,920.0,727.36,522.07
2016,7,9,14,15,802.5,158.5,3.45,36.5,895.0,685.43,493.94
2016,7,9,14,30,796.0,157.0,3.4,36.0,870.0,642.43,464.41
2016,7,9,14,45,792.5,151.5,3.35,36.0,839.5,596.94,431.58
2016,7,9,15,0,789.0,146.0,3.3,36.0,809.0,550.52,397.32
2016,7,9,15,15,777.5,143.0,3.2,36.0,771.5,501.48,360.22
2016,7,9,15,30,766.0,140.0,3.1,36.0,734.0,452.63,322.38
2016,7,9,15,45,747.0,139.0,3.05,36.0,690.5,402.91,283.19
2016,7,9,16,0,728.0,138.0,3.0,36.0,647.0,349.56,240.7
2016,7,9,16,15,708.5,134.0,3.0,35.5,600.0,299.74,200.72
2016,7,9,16,30,689.0,130.0,3.0,35.0,553.0,251.79,162.0
2016,7,9,16,45,480.0,171.5,3.0,35.0,453.5,209.37,135.42
2016,7,9,17,0,271.0,213.0,3.0,35.0,354.0,192.2,131.05
2016,7,9,17,15,194.5,193.5,2.85,34.5,289.0,162.47,113.96
2016,7,9,17,30,118.0,174.0,2.7,34.0,224.0,133.23,97.62
2016,7,9,17,45,104.5,150.5,2.55,33.5,190.5,115.53,89.51
2016,7,9,18,0,91.0,127.0,2.4,33.0,157.0,99.28,76.62
2016,7,9,18,15,74.0,104.0,2.35,32.0,125.0,86.41,66.35
2016,7,9,18,30,57.0,81.0,2.3,31.0,93.0,68.44,51.47
2016,7,9,18,45,34.0,59.0,2.25,30.5,65.5,50.79,36.39
2016,7,9,19,0,11.0,37.0,2.2,30.0,38.0,32.78,20.7
2016,7,9,19,15,5.5,18.5,2.5,29.5,19.0,17.0,2.43
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.0,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,24.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,24.5,2.75,24.5,24.5,22.74,12.15
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,37.78,24.93
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,58.55,42.17
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,78.87,58.82
2016,7,10,7,15,2.0,101.0,3.7,26.5,101.5,101.39,76.97
2016,7,10,7,30,4.0,122.0,3.8,27.0,123.0,123.82,94.67
2016,7,10,7,45,6.0,139.0,3.9,27.5,141.5,141.76,108.46
2016,7,10,8,0,8.0,156.0,4.0,28.0,160.0,159.83,122.11
2016,7,10,8,15,19.5,186.0,4.0,28.5,196.5,200.05,153.09
2016,7,10,8,30,31.0,216.0,4.0,29.0,233.0,253.24,193.32
2016,7,10,8,45,33.5,236.5,4.0,29.5,257.0,276.64,209.93
2016,7,10,9,0,36.0,257.0,4.0,30.0,281.0,299.92,226.3
2016,7,10,9,15,68.5,298.5,3.95,30.5,348.0,374.89,281.6
2016,7,10,9,30,101.0,340.0,3.9,31.0,415.0,450.47,335.77
2016,7,10,9,45,98.5,360.5,3.9,31.5,437.0,468.63,346.81
2016,7,10,10,0,96.0,381.0,3.9,32.0,459.0,486.18,357.55
2016,7,10,10,15,178.0,399.0,3.9,32.0,551.5,598.09,437.73
2016,7,10,10,30,260.0,417.0,3.9,32.0,644.0,709.04,514.56
2016,7,10,10,45,193.5,437.0,3.9,32.5,609.0,646.86,467.95
2016,7,10,11,0,127.0,457.0,3.9,33.0,574.0,596.14,429.72
2016,7,10,11,15,108.0,461.5,3.9,33.5,563.0,565.89,407.32
2016,7,10,11,30,89.0,466.0,3.9,34.0,552.0,546.89,392.52
2016,7,10,11,45,58.0,425.0,3.9,34.5,481.5,470.86,338.25
2016,7,10,12,0,27.0,384.0,3.9,35.0,411.0,396.75,284.95
2016,7,10,12,15,78.0,444.0,3.9,35.0,521.5,499.39,358.1
2016,7,10,12,30,129.0,504.0,3.9,35.0,632.0,601.66,428.53
2016,7,10,12,45,206.0,495.0,3.95,35.0,699.0,652.6,464.7
2016,7,10,13,0,283.0,486.0,4.0,35.0,766.0,699.08,497.57
2016,7,10,13,15,233.5,490.0,4.05,35.0,719.5,646.61,460.95
2016,7,10,13,30,184.0,494.0,4.1,35.0,673.0,596.74,426.26
2016,7,10,13,45,262.5,464.5,4.15,35.5,714.5,615.21,440.21
2016,7,10,14,0,341.0,435.0,4.2,36.0,756.0,630.39,451.13
2016,7,10,14,15,560.5,301.5,4.2,36.0,811.0,643.99,464.68
2016,7,10,14,30,780.0,168.0,4.2,36.0,866.0,641.52,465.85
2016,7,10,14,45,766.0,168.5,4.2,36.0,834.0,595.56,432.25
2016,7,10,15,0,752.0,169.0,4.2,36.0,802.0,549.65,398.14
2016,7,10,15,15,740.0,165.5,4.2,35.5,764.5,501.65,362.58
2016,7,10,15,30,728.0,162.0,4.2,35.0,727.0,449.42,323.04
2016,7,10,15,45,702.5,163.5,4.25,35.0,682.5,400.41,284.27
2016,7,10,16,0,677.0,165.0,4.3,35.0,638.0,353.52,246.44
2016,7,10,16,15,655.5,160.0,4.3,34.5,591.0,304.94,207.4
2016,7,10,16,30,634.0,155.0,4.3,34.0,544.0,258.52,169.97
2016,7,10,16,45,589.5,154.5,4.3,34.0,491.5,214.07,135.54
2016,7,10,17,0,545.0,154.0,4.3,34.0,439.0,175.13,107.88
2016,7,10,17,15,507.5,145.5,4.1,33.5,387.5,134.15,82.83
2016,7,10,17,30,470.0,137.0,3.9,33.0,336.0,97.44,67.92
2016,7,10,17,45,401.5,130.0,3.75,32.5,283.0,89.96,69.07
2016,7,10,18,0,333.0,123.0,3.6,32.0,230.0,92.27,71.27
2016,7,10,18,15,268.5,106.5,3.4,31.5,182.5,81.1,62.14
2016,7,10,18,30,204.0,90.0,3.2,31.0,135.0,69.46,52.32
2016,7,10,18,45,125.0,68.0,3.0,30.5,93.0,55.26,40.06
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.1,24.93
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,20.5,3.7
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.82,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,24.5,1.93
2016,7,11,6,15,69.0,44.0,4.75,25.0,54.5,97.83,70.53
2016,7,11,6,30,129.0,69.0,4.9,25.0,90.0,163.2,126.51
2016,7,11,6,45,216.0,85.5,5.1,25.5,136.0,244.78,194.79
2016,7,11,7,0,303.0,102.0,5.3,26.0,182.0,326.4,262.13
2016,7,11,7,15,361.0,115.0,5.45,26.5,232.5,403.36,323.58
2016,7,11,7,30,419.0,128.0,5.6,27.0,283.0,474.01,378.6
2016,7,11,7,45,482.5,131.5,5.75,28.0,337.0,541.12,428.92
2016,7,11,8,0,546.0,135.0,5.9,29.0,391.0,611.87,480.47
2016,7,11,8,15,579.0,142.0,6.0,29.5,443.0,670.9,522.14
2016,7,11,8,30,612.0,149.0,6.1,30.0,495.0,724.7,558.76
2016,7,11,8,45,646.0,150.5,6.2,30.5,546.0,773.04,590.68
2016,7,11,9,0,680.0,152.0,6.3,31.0,597.0,820.87,621.78
2016,7,11,9,15,699.5,156.0,6.35,31.5,643.0,857.12,644.18
2016,7,11,9,30,719.0,160.0,6.4,32.0,689.0,891.64,665.21
2016,7,11,9,45,737.5,161.5,6.5,32.5,731.0,920.37,682.35
2016,7,11,10,0,756.0,163.0,6.6,33.0,773.0,941.49,694.27
2016,7,11,10,15,767.5,166.0,6.6,33.5,809.0,960.43,704.29
2016,7,11,10,30,779.0,169.0,6.6,34.0,845.0,976.59,712.46
2016,7,11,10,45,788.5,170.5,6.65,34.5,874.5,986.24,716.62
2016,7,11,11,0,798.0,172.0,6.7,35.0,904.0,992.89,718.89
2016,7,11,11,15,804.0,173.5,6.65,35.0,926.0,992.93,717.91
2016,7,11,11,30,810.0,175.0,6.6,35.0,948.0,989.84,715.01
2016,7,11,11,45,801.5,184.5,6.6,35.5,959.5,977.32,704.77
2016,7,11,12,0,793.0,194.0,6.6,36.0,971.0,961.8,692.72
2016,7,11,12,15,795.0,194.5,6.55,36.0,977.5,944.9,681.11
2016,7,11,12,30,797.0,195.0,6.5,36.0,984.0,925.32,667.8
2016,7,11,12,45,795.0,196.0,6.45,36.5,982.0,900.16,649.48
2016,7,11,13,0,793.0,197.0,6.4,37.0,980.0,872.94,629.91
2016,7,11,13,15,790.5,196.5,6.3,37.0,970.0,842.02,609.04
2016,7,11,13,30,788.0,196.0,6.2,37.0,960.0,809.27,586.95
2016,7,11,13,45,782.5,195.5,6.15,37.0,942.0,772.51,561.72
2016,7,11,14,0,777.0,195.0,6.1,37.0,924.0,734.38,534.74
2016,7,11,14,15,770.0,193.0,6.05,37.0,899.0,692.71,504.95
2016,7,11,14,30,763.0,191.0,6.0,37.0,874.0,650.14,474.04
2016,7,11,14,45,758.0,185.0,5.95,37.0,843.5,604.63,440.56
2016,7,11,15,0,753.0,179.0,5.9,37.0,813.0,558.4,405.88
2016,7,11,15,15,740.5,176.0,5.85,36.5,775.0,506.28,367.03
2016,7,11,15,30,728.0,173.0,5.8,36.0,737.0,458.04,329.9
2016,7,11,15,45,709.5,169.5,5.8,36.0,693.0,407.65,289.79
2016,7,11,16,0,691.0,166.0,5.8,36.0,649.0,358.69,250.08
