Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,15,669.5,161.0,5.75,35.5,601.0,309.32,210.21
2016,7,11,16,30,648.0,156.0,5.7,35.0,553.0,262.13,172.0
2016,7,11,16,45,616.0,151.0,5.7,35.0,502.0,215.46,135.33
2016,7,11,17,0,584.0,146.0,5.7,35.0,451.0,172.5,104.1
2016,7,11,17,15,546.5,138.0,5.6,34.5,398.5,130.91,78.98
2016,7,11,17,30,509.0,130.0,5.5,34.0,346.0,92.54,70.56
2016,7,11,17,45,454.0,121.0,5.45,33.5,293.0,83.67,63.67
2016,7,11,18,0,399.0,112.0,5.4,33.0,240.0,79.63,60.61
2016,7,11,18,15,331.0,98.5,5.3,32.0,191.0,71.85,54.39
2016,7,11,18,30,263.0,85.0,5.2,31.0,142.0,66.08,49.55
2016,7,11,18,45,175.5,66.0,5.1,30.5,99.5,52.1,37.45
2016,7,11,19,0,88.0,47.0,5.0,30.0,57.0,38.8,25.45
2016,7,11,19,15,44.0,23.5,5.0,29.5,28.5,20.23,3.11
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.5,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,10.5,4.9,23.5,12.0,17.83,0.0
2016,7,12,6,0,40.0,21.0,5.0,24.0,24.0,46.56,5.86
2016,7,12,6,15,132.5,41.0,5.15,24.5,60.5,132.25,97.16
2016,7,12,6,30,225.0,61.0,5.3,25.0,97.0,210.87,165.04
2016,7,12,6,45,324.0,71.5,5.45,25.5,145.5,299.32,239.32
2016,7,12,7,0,423.0,82.0,5.6,26.0,194.0,387.52,312.03
2016,7,12,7,15,479.0,91.0,5.6,26.5,245.5,453.07,364.46
2016,7,12,7,30,535.0,100.0,5.6,27.0,297.0,528.14,422.26
2016,7,12,7,45,591.5,102.0,5.7,28.0,352.5,594.15,470.94
2016,7,12,8,0,648.0,104.0,5.8,29.0,408.0,662.47,518.53
2016,7,12,8,15,464.0,169.0,5.85,29.5,400.0,600.79,467.45
2016,7,12,8,30,280.0,234.0,5.9,30.0,392.0,516.5,398.25
2016,7,12,8,45,519.5,175.5,5.95,30.5,502.5,681.83,523.96
2016,7,12,9,0,759.0,117.0,6.0,31.0,613.0,847.9,640.04
2016,7,12,9,15,775.0,120.5,6.0,31.5,658.5,882.39,660.11
2016,7,12,9,30,791.0,124.0,6.0,32.0,704.0,914.81,679.16
2016,7,12,9,45,805.5,125.0,6.0,32.5,745.5,940.66,693.59
2016,7,12,10,0,820.0,126.0,6.0,33.0,787.0,964.01,706.32
2016,7,12,10,15,829.0,128.0,5.95,33.5,822.0,971.52,708.17
2016,7,12,10,30,838.0,130.0,5.9,34.0,857.0,984.95,714.14
2016,7,12,10,45,846.5,130.0,5.9,34.5,886.0,992.79,716.74
2016,7,12,11,0,855.0,130.0,5.9,35.0,915.0,997.56,717.47
2016,7,12,11,15,859.5,131.5,5.85,35.0,936.5,996.69,715.85
2016,7,12,11,30,864.0,133.0,5.8,35.0,958.0,992.62,712.29
2016,7,12,11,45,580.0,305.0,5.8,35.5,862.5,884.7,636.53
2016,7,12,12,0,296.0,477.0,5.8,36.0,767.0,759.25,542.08
2016,7,12,12,15,232.0,492.0,5.75,36.0,720.0,696.18,497.81
2016,7,12,12,30,168.0,507.0,5.7,36.0,673.0,640.38,457.8
2016,7,12,12,45,529.5,313.5,5.7,36.5,835.5,777.22,560.97
2016,7,12,13,0,891.0,120.0,5.7,37.0,998.0,883.83,634.53
2016,7,12,13,15,888.5,119.5,5.65,37.0,988.0,851.76,612.67
2016,7,12,13,30,886.0,119.0,5.6,37.0,978.0,817.51,589.99
2016,7,12,13,45,883.0,117.5,5.6,37.0,960.0,779.92,565.2
2016,7,12,14,0,880.0,116.0,5.6,37.0,942.0,740.41,538.97
2016,7,12,14,15,600.0,270.0,5.55,37.0,826.5,641.23,465.15
2016,7,12,14,30,320.0,424.0,5.5,37.0,711.0,567.36,408.12
2016,7,12,14,45,587.0,267.0,5.5,37.0,769.5,569.3,413.13
2016,7,12,15,0,854.0,110.0,5.5,37.0,828.0,558.69,406.5
2016,7,12,15,15,844.0,108.0,5.5,37.0,790.0,508.83,367.97
2016,7,12,15,30,834.0,106.0,5.5,37.0,752.0,458.8,328.48
2016,7,12,15,45,817.0,105.5,5.5,37.0,707.5,407.28,287.03
2016,7,12,16,0,800.0,105.0,5.5,37.0,663.0,350.61,241.11
2016,7,12,16,15,783.0,101.5,5.5,36.5,615.5,298.51,198.38
2016,7,12,16,30,766.0,98.0,5.5,36.0,568.0,247.91,156.71
2016,7,12,16,45,736.5,97.0,5.55,35.5,516.0,198.86,117.79
2016,7,12,17,0,707.0,96.0,5.6,35.0,464.0,147.85,80.34
2016,7,12,17,15,675.5,91.0,5.55,34.5,411.5,101.83,52.49
2016,7,12,17,30,644.0,86.0,5.5,34.0,359.0,59.55,43.55
2016,7,12,17,45,594.5,81.5,5.5,33.5,305.5,53.59,38.89
2016,7,12,18,0,545.0,77.0,5.5,33.0,252.0,53.02,38.59
2016,7,12,18,15,482.0,68.5,5.4,32.5,201.5,49.04,35.34
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,44.81,31.71
2016,7,12,18,45,323.0,48.5,5.25,31.5,107.0,36.79,24.71
2016,7,12,19,0,227.0,37.0,5.2,31.0,63.0,28.7,17.25
2016,7,12,19,15,113.5,18.5,5.15,30.5,31.5,14.49,0.21
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.5,10.5,4.05,24.5,12.5,26.19,0.0
2016,7,13,6,0,83.0,21.0,4.2,25.0,25.0,71.01,6.57
2016,7,13,6,15,194.0,36.5,4.35,25.5,62.5,165.12,121.45
2016,7,13,6,30,305.0,52.0,4.5,26.0,100.0,250.97,195.89
2016,7,13,6,45,407.0,59.0,4.65,26.5,150.0,334.7,266.3
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,426.02,340.8
2016,7,13,7,15,561.5,72.5,4.9,27.5,252.0,491.17,392.35
2016,7,13,7,30,614.0,79.0,5.0,28.0,304.0,559.44,444.43
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,621.56,488.15
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,682.69,529.67
2016,7,13,8,15,739.5,85.0,5.4,30.5,467.5,732.23,562.63
2016,7,13,8,30,765.0,89.0,5.5,31.0,520.0,781.23,594.63
2016,7,13,8,45,788.5,90.0,5.6,31.5,570.5,823.97,621.7
2016,7,13,9,0,812.0,91.0,5.7,32.0,621.0,857.84,642.32
2016,7,13,9,15,826.0,93.5,5.7,32.5,666.5,890.62,661.54
2016,7,13,9,30,840.0,96.0,5.7,33.0,712.0,921.21,679.09
2016,7,13,9,45,851.5,98.0,5.75,33.5,753.0,946.39,693.17
2016,7,13,10,0,863.0,100.0,5.8,34.0,794.0,968.89,705.47
2016,7,13,10,15,871.0,101.5,5.85,34.5,829.5,984.51,713.23
2016,7,13,10,30,879.0,103.0,5.9,35.0,865.0,997.1,719.1
2016,7,13,10,45,884.5,104.5,5.95,35.5,893.0,1004.03,721.36
2016,7,13,11,0,890.0,106.0,6.0,36.0,921.0,1007.73,721.66
2016,7,13,11,15,894.0,107.0,6.0,36.0,942.5,1006.12,719.86
2016,7,13,11,30,898.0,108.0,6.0,36.0,964.0,1001.23,716.09
2016,7,13,11,45,878.5,124.0,6.0,36.5,972.5,984.81,703.42
2016,7,13,12,0,859.0,140.0,6.0,37.0,981.0,965.09,688.8
2016,7,13,12,15,860.5,140.5,6.0,37.0,987.0,947.96,677.45
2016,7,13,12,30,862.0,141.0,6.0,37.0,993.0,928.06,664.35
2016,7,13,12,45,860.5,141.0,6.05,37.5,990.5,902.46,646.41
2016,7,13,13,0,859.0,141.0,6.1,38.0,988.0,874.62,627.06
2016,7,13,13,15,857.0,140.5,6.1,38.0,978.0,843.74,606.81
2016,7,13,13,30,855.0,140.0,6.1,38.0,968.0,810.75,585.09
2016,7,13,13,45,850.0,139.5,6.1,38.0,950.5,773.44,560.38
2016,7,13,14,0,845.0,139.0,6.1,38.0,933.0,734.44,534.38
2016,7,13,14,15,839.0,138.0,6.05,38.0,908.0,692.8,504.55
2016,7,13,14,30,833.0,137.0,6.0,38.0,883.0,649.89,473.29
2016,7,13,14,45,813.5,142.0,6.0,38.0,848.5,600.31,436.78
2016,7,13,15,0,794.0,147.0,6.0,38.0,814.0,553.0,401.11
2016,7,13,15,15,782.5,144.5,5.95,37.5,776.5,504.0,364.26
2016,7,13,15,30,771.0,142.0,5.9,37.0,739.0,455.18,326.53
2016,7,13,15,45,751.0,141.5,5.9,37.0,695.0,405.11,286.43
2016,7,13,16,0,731.0,141.0,5.9,37.0,651.0,351.35,243.05
2016,7,13,16,15,711.0,136.5,5.85,36.5,603.5,300.71,201.93
2016,7,13,16,30,691.0,132.0,5.8,36.0,556.0,251.98,162.27
2016,7,13,16,45,657.5,130.0,5.75,36.0,504.0,204.99,125.24
2016,7,13,17,0,624.0,128.0,5.7,36.0,452.0,161.78,93.98
2016,7,13,17,15,589.0,121.0,5.6,35.5,400.0,118.5,68.03
2016,7,13,17,30,554.0,114.0,5.5,35.0,348.0,79.45,59.61
2016,7,13,17,45,499.5,107.0,5.4,34.5,295.0,73.87,55.38
2016,7,13,18,0,445.0,100.0,5.3,34.0,242.0,70.95,53.2
2016,7,13,18,15,377.5,88.5,5.0,33.0,192.5,64.4,47.99
2016,7,13,18,30,310.0,77.0,4.7,32.0,143.0,57.51,42.22
2016,7,13,18,45,219.0,60.5,4.45,31.5,100.5,48.18,34.05
2016,7,13,19,0,128.0,44.0,4.2,31.0,58.0,35.48,22.61
2016,7,13,19,15,64.0,22.0,4.05,30.5,29.0,18.28,1.17
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,23.5,13.0,31.7,0.0
2016,7,14,6,0,114.0,20.0,3.8,24.0,26.0,89.53,2.19
2016,7,14,6,15,237.0,33.5,3.95,24.5,64.5,181.4,133.83
2016,7,14,6,30,360.0,47.0,4.1,25.0,103.0,275.51,215.79
2016,7,14,6,45,443.0,55.5,4.25,26.0,152.5,351.33,279.6
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,433.87,346.3
2016,7,14,7,15,578.5,70.5,4.5,27.5,255.0,499.68,398.18
2016,7,14,7,30,631.0,77.0,4.6,28.0,308.0,568.64,450.43
2016,7,14,7,45,667.5,82.0,4.75,28.5,361.5,626.3,491.42
2016,7,14,8,0,704.0,87.0,4.9,29.0,415.0,685.0,532.09
2016,7,14,8,15,730.5,91.5,4.9,29.5,468.0,732.11,562.84
2016,7,14,8,30,757.0,96.0,4.9,30.0,521.0,782.3,595.13
2016,7,14,8,45,775.5,100.0,4.95,31.0,570.5,823.99,619.8
2016,7,14,9,0,794.0,104.0,5.0,32.0,620.0,864.13,642.98
2016,7,14,9,15,808.5,106.5,4.95,32.5,666.5,896.96,661.56
2016,7,14,9,30,823.0,109.0,4.9,33.0,713.0,919.36,672.98
2016,7,14,9,45,832.5,112.5,4.85,33.5,753.5,943.8,685.75
2016,7,14,10,0,842.0,116.0,4.8,34.0,794.0,965.52,696.63
2016,7,14,10,15,850.5,118.0,4.75,34.5,829.0,981.76,704.0
2016,7,14,10,30,859.0,120.0,4.7,35.0,864.0,995.01,709.63
2016,7,14,10,45,863.5,122.5,4.7,35.5,892.0,1001.67,711.36
2016,7,14,11,0,868.0,125.0,4.7,36.0,920.0,1005.12,711.2
2016,7,14,11,15,872.0,126.0,4.7,36.0,941.0,1003.31,709.3
2016,7,14,11,30,876.0,127.0,4.7,36.0,962.0,998.27,705.5
2016,7,14,11,45,877.0,128.5,4.7,36.5,975.5,987.56,696.78
2016,7,14,12,0,878.0,130.0,4.7,37.0,989.0,973.74,686.24
2016,7,14,12,15,879.0,130.5,4.7,37.0,994.5,955.96,674.73
2016,7,14,12,30,880.0,131.0,4.7,37.0,1000.0,935.36,661.49
2016,7,14,12,45,877.5,132.0,4.75,37.5,997.5,909.45,643.74
2016,7,14,13,0,875.0,133.0,4.8,38.0,995.0,881.24,624.58
2016,7,14,13,15,872.5,132.5,4.85,38.0,984.5,849.5,604.45
2016,7,14,13,30,870.0,132.0,4.9,38.0,974.0,815.63,582.9
2016,7,14,13,45,864.0,132.0,4.95,38.0,955.5,777.47,558.36
2016,7,14,14,0,858.0,132.0,5.0,38.0,937.0,737.65,532.5
2016,7,14,14,15,852.5,131.0,5.05,38.0,912.5,695.83,503.55
2016,7,14,14,30,847.0,130.0,5.1,38.0,888.0,652.66,472.78
2016,7,14,14,45,836.0,129.5,5.15,38.0,855.5,605.48,438.49
2016,7,14,15,0,825.0,129.0,5.2,38.0,823.0,557.81,403.03
2016,7,14,15,15,814.5,127.0,5.25,37.5,785.0,504.66,363.64
2016,7,14,15,30,804.0,125.0,5.3,37.0,747.0,455.11,325.57
2016,7,14,15,45,788.5,123.0,5.35,37.0,703.5,403.85,284.57
2016,7,14,16,0,773.0,121.0,5.4,37.0,660.0,353.54,243.46
2016,7,14,16,15,755.0,117.5,5.35,36.5,612.5,302.48,201.76
2016,7,14,16,30,737.0,114.0,5.3,36.0,565.0,253.09,161.31
2016,7,14,16,45,709.5,110.5,5.25,35.5,513.5,198.34,118.31
2016,7,14,17,0,682.0,107.0,5.2,35.0,462.0,151.78,84.39
2016,7,14,17,15,649.5,101.5,5.05,34.5,409.0,106.61,57.37
2016,7,14,17,30,617.0,96.0,4.9,34.0,356.0,65.33,48.29
2016,7,14,17,45,567.0,90.5,4.8,34.0,303.0,60.62,44.59
2016,7,14,18,0,517.0,85.0,4.7,34.0,250.0,59.68,43.91
2016,7,14,18,15,451.0,75.5,4.45,33.0,199.5,55.16,40.33
2016,7,14,18,30,385.0,66.0,4.2,32.0,149.0,49.13,35.28
2016,7,14,18,45,284.0,53.0,4.0,31.5,104.5,40.33,27.6
2016,7,14,19,0,183.0,40.0,3.8,31.0,60.0,31.14,19.13
2016,7,14,19,15,91.5,20.0,3.8,30.5,30.0,15.73,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,14.1,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,37.12,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,56.0,123.21,88.67
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,200.48,155.32
2016,7,15,6,45,303.0,73.0,4.0,26.5,140.5,288.44,228.47
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,376.64,300.3
2016,7,15,7,15,460.0,95.0,4.15,27.5,241.0,444.35,353.76
2016,7,15,7,30,519.0,105.0,4.2,28.0,293.0,516.29,408.57
2016,7,15,7,45,567.0,110.5,4.3,28.5,347.5,584.15,458.43
2016,7,15,8,0,615.0,116.0,4.4,29.0,402.0,649.19,504.44
2016,7,15,8,15,646.0,121.5,4.4,29.5,454.5,701.63,539.22
2016,7,15,8,30,677.0,127.0,4.4,30.0,507.0,754.03,573.21
2016,7,15,8,45,694.5,134.5,4.45,31.0,556.0,796.42,598.47
2016,7,15,9,0,712.0,142.0,4.5,32.0,605.0,837.38,622.29
2016,7,15,9,15,730.0,146.0,4.45,32.5,651.0,873.06,642.99
2016,7,15,9,30,748.0,150.0,4.4,33.0,697.0,906.88,662.21
2016,7,15,9,45,755.0,156.5,4.35,33.5,736.5,925.36,671.09
2016,7,15,10,0,762.0,163.0,4.3,34.0,776.0,946.49,681.81
2016,7,15,10,15,772.5,165.5,4.15,34.5,811.0,964.05,689.64
2016,7,15,10,30,783.0,168.0,4.0,35.0,846.0,978.79,695.63
2016,7,15,10,45,783.0,175.0,3.85,35.5,872.5,984.71,696.01
2016,7,15,11,0,783.0,182.0,3.7,36.0,899.0,987.48,694.51
2016,7,15,11,15,788.5,183.5,3.55,36.0,920.0,987.03,692.54
2016,7,15,11,30,794.0,185.0,3.4,36.0,941.0,983.5,688.74
2016,7,15,11,45,787.5,192.5,3.3,36.5,952.0,971.01,678.38
2016,7,15,12,0,781.0,200.0,3.2,37.0,963.0,955.59,666.4
2016,7,15,12,15,782.0,200.5,3.2,37.0,969.0,937.9,655.19
2016,7,15,12,30,783.0,201.0,3.2,37.0,975.0,917.6,642.41
2016,7,15,12,45,779.5,203.0,3.2,37.5,972.0,892.26,625.17
2016,7,15,13,0,776.0,205.0,3.2,38.0,969.0,864.93,606.77
2016,7,15,13,15,773.0,204.0,3.3,38.0,959.0,833.51,587.54
2016,7,15,13,30,770.0,203.0,3.4,38.0,949.0,800.37,567.04
2016,7,15,13,45,764.0,202.5,3.5,38.5,930.5,763.74,542.04
2016,7,15,14,0,758.0,202.0,3.6,39.0,912.0,725.82,515.71
2016,7,15,14,15,750.5,199.5,3.7,39.0,887.0,684.03,487.44
2016,7,15,14,30,743.0,197.0,3.8,39.0,862.0,639.26,456.58
2016,7,15,14,45,729.0,197.0,3.95,39.0,829.5,593.49,424.3
2016,7,15,15,0,715.0,197.0,4.1,39.0,797.0,547.85,391.29
2016,7,15,15,15,701.5,193.0,4.1,38.5,759.0,499.54,356.14
2016,7,15,15,30,688.0,189.0,4.1,38.0,721.0,451.8,320.42
2016,7,15,15,45,672.0,183.5,4.2,38.0,678.5,402.65,282.29
2016,7,15,16,0,656.0,178.0,4.3,38.0,636.0,354.75,244.33
2016,7,15,16,15,633.5,172.5,4.3,37.5,588.5,306.46,206.2
2016,7,15,16,30,611.0,167.0,4.3,37.0,541.0,260.51,169.83
2016,7,15,16,45,581.5,160.0,4.3,37.0,490.5,214.67,134.48
2016,7,15,17,0,552.0,153.0,4.3,37.0,440.0,172.63,104.51
2016,7,15,17,15,513.5,144.5,4.15,36.5,388.0,131.19,80.02
2016,7,15,17,30,475.0,136.0,4.0,36.0,336.0,94.15,71.19
2016,7,15,17,45,422.0,125.5,3.85,35.5,284.0,86.98,65.78
2016,7,15,18,0,369.0,115.0,3.7,35.0,232.0,81.96,61.95
2016,7,15,18,15,302.0,100.0,3.4,34.0,183.5,76.7,57.86
2016,7,15,18,30,235.0,85.0,3.1,33.0,135.0,66.01,48.99
2016,7,15,18,45,153.5,64.5,2.8,32.5,93.5,50.95,36.11
2016,7,15,19,0,72.0,44.0,2.5,32.0,52.0,36.55,23.24
2016,7,15,19,15,36.0,22.0,2.55,31.5,26.0,18.99,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,6.5,31.5,2.95,24.5,32.5,35.35,21.47
2016,7,16,6,30,13.0,51.0,3.0,25.0,53.0,59.82,42.63
2016,7,16,6,45,32.5,74.0,3.15,25.5,81.5,102.67,78.28
2016,7,16,7,0,52.0,97.0,3.3,26.0,110.0,141.23,110.16
2016,7,16,7,15,65.5,119.5,3.3,26.5,140.5,176.14,138.37
2016,7,16,7,30,79.0,142.0,3.3,27.0,171.0,211.76,166.43
2016,7,16,7,45,91.0,167.0,3.35,28.0,205.5,250.09,195.5
2016,7,16,8,0,103.0,192.0,3.4,29.0,240.0,288.79,224.07
2016,7,16,8,15,172.5,214.5,3.4,29.5,306.5,385.3,297.43
2016,7,16,8,30,242.0,237.0,3.4,30.0,373.0,487.16,372.12
2016,7,16,8,45,265.0,258.0,3.45,30.5,419.5,535.69,405.33
2016,7,16,9,0,288.0,279.0,3.5,31.0,466.0,584.34,438.2
2016,7,16,9,15,541.0,200.5,3.45,31.5,584.5,750.55,558.57
2016,7,16,9,30,794.0,122.0,3.4,32.0,703.0,914.16,665.47
2016,7,16,9,45,809.0,123.5,3.4,33.0,744.5,941.22,677.61
2016,7,16,10,0,824.0,125.0,3.4,34.0,786.0,965.76,689.02
2016,7,16,10,15,604.5,247.5,3.35,34.5,744.5,890.03,636.14
2016,7,16,10,30,385.0,370.0,3.3,35.0,703.0,783.93,558.15
2016,7,16,10,45,622.0,250.5,3.3,35.5,809.5,908.08,644.63
2016,7,16,11,0,859.0,131.0,3.3,36.0,916.0,1001.81,701.46
2016,7,16,11,15,863.5,132.0,3.3,36.0,938.0,1000.45,699.15
2016,7,16,11,30,868.0,133.0,3.3,36.0,960.0,995.89,695.73
2016,7,16,11,45,857.0,143.5,3.3,36.5,970.0,982.12,685.26
2016,7,16,12,0,846.0,154.0,3.3,37.0,980.0,965.22,673.04
2016,7,16,12,15,847.5,154.5,3.35,37.0,986.5,948.09,662.52
2016,7,16,12,30,849.0,155.0,3.4,37.0,993.0,928.23,650.31
2016,7,16,12,45,847.5,155.5,3.5,37.5,990.5,903.16,633.79
2016,7,16,13,0,846.0,156.0,3.6,38.0,988.0,875.88,615.87
2016,7,16,13,15,843.5,155.0,3.65,38.0,978.0,844.33,596.19
2016,7,16,13,30,841.0,154.0,3.7,38.0,968.0,810.76,575.1
2016,7,16,13,45,836.0,153.5,3.8,38.0,950.0,773.76,551.82
2016,7,16,14,0,831.0,153.0,3.9,38.0,932.0,735.59,527.05
2016,7,16,14,15,824.5,151.5,4.0,38.0,907.0,692.59,497.61
2016,7,16,14,30,818.0,150.0,4.1,38.0,882.0,648.47,466.73
2016,7,16,14,45,813.0,145.5,4.2,38.0,850.5,601.75,433.35
2016,7,16,15,0,808.0,141.0,4.3,38.0,819.0,554.17,398.46
2016,7,16,15,15,796.5,138.5,4.35,37.5,781.0,504.4,361.72
2016,7,16,15,30,785.0,136.0,4.4,37.0,743.0,454.78,323.95
2016,7,16,15,45,770.0,133.0,4.45,37.0,699.0,403.75,283.51
2016,7,16,16,0,755.0,130.0,4.5,37.0,655.0,353.68,242.93
2016,7,16,16,15,735.5,126.0,4.55,36.5,607.0,302.68,201.74
2016,7,16,16,30,716.0,122.0,4.6,36.0,559.0,247.92,157.74
2016,7,16,16,45,690.0,117.5,4.65,36.0,508.0,198.87,119.01
2016,7,16,17,0,664.0,113.0,4.7,36.0,457.0,152.73,85.52
2016,7,16,17,15,630.0,107.0,4.65,35.5,404.0,108.04,59.25
2016,7,16,17,30,596.0,101.0,4.6,35.0,351.0,67.44,49.8
2016,7,16,17,45,549.5,93.5,4.55,34.5,298.5,63.1,46.53
2016,7,16,18,0,503.0,86.0,4.5,34.0,246.0,60.63,44.69
2016,7,16,18,15,437.5,76.0,4.25,33.0,195.5,55.23,40.38
2016,7,16,18,30,372.0,66.0,4.0,32.0,145.0,49.17,35.3
2016,7,16,18,45,279.5,52.0,3.75,31.5,101.5,39.6,26.97
2016,7,16,19,0,187.0,38.0,3.5,31.0,58.0,29.57,17.79
2016,7,16,19,15,93.5,19.0,3.4,30.5,29.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,20.54,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,56.09,0.0
2016,7,17,6,15,169.5,35.5,2.95,24.5,57.5,152.12,109.83
2016,7,17,6,30,277.0,53.0,3.0,25.0,94.0,236.9,184.26
2016,7,17,6,45,370.0,63.0,3.15,25.5,143.0,313.72,249.12
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,403.32,321.95
2016,7,17,7,15,519.0,81.5,3.3,26.5,244.5,471.49,375.44
2016,7,17,7,30,575.0,90.0,3.3,27.0,297.0,543.07,429.41
2016,7,17,7,45,621.5,94.0,3.3,28.0,352.0,605.09,473.08
2016,7,17,8,0,668.0,98.0,3.3,29.0,407.0,668.86,515.49
2016,7,17,8,15,696.5,103.0,3.3,29.5,460.0,720.36,548.85
2016,7,17,8,30,725.0,108.0,3.3,30.0,513.0,771.64,581.3
2016,7,17,8,45,748.0,111.0,3.35,30.5,563.5,811.15,605.23
2016,7,17,9,0,771.0,114.0,3.4,31.0,614.0,853.58,630.85
2016,7,17,9,15,787.0,117.5,3.4,31.5,660.5,888.49,650.78
2016,7,17,9,30,803.0,121.0,3.4,32.0,707.0,921.29,669.15
2016,7,17,9,45,816.0,123.0,3.45,33.0,748.5,947.14,681.76
2016,7,17,10,0,829.0,125.0,3.5,34.0,790.0,970.39,692.64
2016,7,17,10,15,838.0,127.0,3.5,34.0,825.5,978.16,696.15
2016,7,17,10,30,847.0,129.0,3.5,34.0,861.0,991.74,703.62
2016,7,17,10,45,854.0,130.5,3.55,34.5,889.5,999.74,706.48
2016,7,17,11,0,861.0,132.0,3.6,35.0,918.0,1004.58,707.5
2016,7,17,11,15,865.0,133.0,3.65,35.5,939.5,1002.71,704.44
2016,7,17,11,30,869.0,134.0,3.7,36.0,961.0,997.63,699.53
2016,7,17,11,45,876.0,131.0,3.75,36.5,976.0,988.4,692.16
2016,7,17,12,0,883.0,128.0,3.8,37.0,991.0,976.02,682.97
2016,7,17,12,15,884.0,128.5,3.85,37.0,996.5,958.18,671.85
2016,7,17,12,30,885.0,129.0,3.9,37.0,1002.0,937.49,659.0
2016,7,17,12,45,884.5,128.5,4.0,37.0,999.5,911.88,643.29
2016,7,17,13,0,884.0,128.0,4.1,37.0,997.0,883.85,625.97
2016,7,17,13,15,881.0,127.5,4.1,37.0,986.5,851.38,605.26
2016,7,17,13,30,878.0,127.0,4.1,37.0,976.0,816.77,583.08
2016,7,17,13,45,873.5,126.0,4.2,37.5,958.0,778.55,557.6
2016,7,17,14,0,869.0,125.0,4.3,38.0,940.0,738.54,530.79
2016,7,17,14,15,863.0,123.5,4.3,37.5,914.5,695.45,502.24
2016,7,17,14,30,857.0,122.0,4.3,37.0,889.0,651.02,471.59
2016,7,17,14,45,849.0,120.5,4.35,37.0,856.5,604.27,437.67
2016,7,17,15,0,841.0,119.0,4.4,37.0,824.0,556.75,402.34
2016,7,17,15,15,830.5,117.0,4.4,37.0,786.0,507.02,364.44
2016,7,17,15,30,820.0,115.0,4.4,37.0,748.0,457.18,325.48
2016,7,17,15,45,805.5,112.5,4.4,37.0,704.0,399.89,280.32
2016,7,17,16,0,791.0,110.0,4.4,37.0,660.0,348.53,238.48
2016,7,17,16,15,773.5,106.5,4.4,36.5,612.5,296.57,196.15
2016,7,17,16,30,756.0,103.0,4.4,36.0,565.0,246.19,154.99
2016,7,17,16,45,731.0,99.5,4.4,36.0,513.5,196.32,115.41
2016,7,17,17,0,706.0,96.0,4.4,36.0,462.0,143.95,77.19
2016,7,17,17,15,675.0,91.0,4.3,35.5,409.0,97.93,50.32
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,55.62,40.14
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,53.1,38.31
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,51.71,37.33
2016,7,17,18,15,488.5,66.5,3.85,33.0,199.0,47.66,34.11
2016,7,17,18,30,425.0,58.0,3.6,32.0,148.0,43.37,30.48
2016,7,17,18,45,327.0,46.5,3.35,31.5,104.0,35.35,23.47
2016,7,17,19,0,229.0,35.0,3.1,31.0,60.0,27.21,15.87
2016,7,17,19,15,114.5,17.5,3.05,30.5,30.0,13.75,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,23.5,10.0,19.07,0.0
2016,7,18,6,0,57.0,17.0,2.0,24.0,20.0,52.08,0.0
2016,7,18,6,15,162.5,33.5,2.15,24.5,55.0,145.73,104.35
2016,7,18,6,30,268.0,50.0,2.3,25.0,90.0,227.81,176.71
2016,7,18,6,45,357.0,60.5,2.5,25.5,137.5,302.53,239.74
2016,7,18,7,0,446.0,71.0,2.7,26.0,185.0,390.01,310.77
2016,7,18,7,15,501.5,79.5,2.75,26.5,236.5,456.99,363.3
2016,7,18,7,30,557.0,88.0,2.8,27.0,288.0,527.4,416.42
2016,7,18,7,45,362.0,139.5,2.85,28.0,278.5,457.81,358.48
2016,7,18,8,0,167.0,191.0,2.9,29.0,269.0,350.75,271.8
2016,7,18,8,15,440.0,147.5,2.9,29.5,385.0,554.06,427.93
2016,7,18,8,30,713.0,104.0,2.9,30.0,501.0,755.99,569.77
2016,7,18,8,45,736.5,106.5,2.95,30.5,551.0,795.33,592.49
2016,7,18,9,0,760.0,109.0,3.0,31.0,601.0,837.35,617.83
2016,7,18,9,15,776.0,112.0,2.95,31.5,647.0,871.47,636.91
2016,7,18,9,30,792.0,115.0,2.9,32.0,693.0,903.54,654.42
2016,7,18,9,45,803.0,118.5,2.9,32.5,733.5,929.05,667.85
2016,7,18,10,0,814.0,122.0,2.9,33.0,774.0,943.29,674.04
2016,7,18,10,15,823.5,124.0,2.9,33.0,809.5,960.24,683.5
2016,7,18,10,30,833.0,126.0,2.9,33.0,845.0,974.31,691.18
2016,7,18,10,45,838.5,128.5,2.9,33.5,873.5,981.87,693.45
2016,7,18,11,0,844.0,131.0,2.9,34.0,902.0,986.3,693.9
2016,7,18,11,15,849.0,132.0,2.9,34.0,923.5,985.53,692.67
2016,7,18,11,30,854.0,133.0,2.9,34.0,945.0,981.59,689.63
2016,7,18,11,45,852.0,137.0,2.9,34.5,957.5,970.55,680.86
2016,7,18,12,0,850.0,141.0,2.9,35.0,970.0,956.43,670.36
2016,7,18,12,15,621.5,288.0,2.9,35.0,896.5,874.9,616.85
2016,7,18,12,30,393.0,435.0,2.9,35.0,823.0,781.84,550.04
2016,7,18,12,45,622.0,288.5,2.95,35.5,901.0,833.81,590.24
2016,7,18,13,0,851.0,142.0,3.0,36.0,979.0,867.43,612.73
2016,7,18,13,15,849.0,141.5,3.05,36.0,969.0,836.65,593.15
2016,7,18,13,30,847.0,141.0,3.1,36.0,959.0,803.77,572.55
2016,7,18,13,45,562.5,298.0,3.15,36.0,837.5,693.16,495.25
2016,7,18,14,0,278.0,455.0,3.2,36.0,716.0,601.04,427.1
2016,7,18,14,15,554.0,294.5,3.25,36.0,795.5,631.88,454.1
2016,7,18,14,30,830.0,134.0,3.3,36.0,875.0,643.37,465.51
2016,7,18,14,45,814.0,137.0,3.35,36.0,841.5,594.03,429.75
2016,7,18,15,0,798.0,140.0,3.4,36.0,808.0,546.78,394.84
2016,7,18,15,15,786.5,137.5,3.45,35.5,770.5,497.43,358.36
2016,7,18,15,30,775.0,135.0,3.5,35.0,733.0,448.25,320.82
2016,7,18,15,45,758.5,132.5,3.55,35.0,689.5,397.51,280.52
2016,7,18,16,0,742.0,130.0,3.6,35.0,646.0,347.89,240.2
2016,7,18,16,15,598.0,172.0,3.65,34.5,568.5,294.25,200.23
2016,7,18,16,30,454.0,214.0,3.7,34.0,491.0,260.52,176.92
2016,7,18,16,45,542.5,166.0,3.8,34.0,467.5,211.55,135.18
2016,7,18,17,0,631.0,118.0,3.9,34.0,444.0,151.14,86.38
2016,7,18,17,15,569.5,117.5,3.9,33.5,386.5,110.95,64.32
2016,7,18,17,30,508.0,117.0,3.9,33.0,329.0,78.89,59.65
2016,7,18,17,45,468.0,106.0,3.95,33.0,279.5,73.27,55.23
2016,7,18,18,0,428.0,95.0,4.0,33.0,230.0,67.43,50.52
2016,7,18,18,15,371.0,82.0,3.9,32.5,182.5,59.67,44.15
2016,7,18,18,30,314.0,69.0,3.8,32.0,135.0,51.47,37.18
2016,7,18,18,45,235.0,53.0,3.75,31.5,94.0,40.4,27.59
2016,7,18,19,0,156.0,37.0,3.7,31.0,53.0,28.79,17.05
2016,7,18,19,15,78.0,18.5,3.7,30.5,26.5,15.5,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,24.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,25.0,20.0,21.95,0.0
2016,7,19,6,15,167.0,31.5,1.35,25.5,56.5,144.82,102.51
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,255.47,196.74
2016,7,19,6,45,424.5,51.0,1.3,26.5,141.0,333.16,261.01
2016,7,19,7,0,515.0,59.0,1.3,27.0,189.0,418.49,328.67
2016,7,19,7,15,567.0,65.5,1.3,27.5,241.0,483.27,377.94
2016,7,19,7,30,619.0,72.0,1.3,28.0,293.0,551.28,427.31
2016,7,19,7,45,661.5,75.0,1.3,28.5,347.0,610.37,466.98
2016,7,19,8,0,704.0,78.0,1.3,29.0,401.0,668.18,504.36
2016,7,19,8,15,730.0,82.0,1.35,29.5,453.5,717.9,535.48
2016,7,19,8,30,756.0,86.0,1.4,30.0,506.0,767.16,565.61
2016,7,19,8,45,777.5,88.0,1.5,31.0,556.0,809.21,589.7
2016,7,19,9,0,799.0,90.0,1.6,32.0,606.0,842.35,607.63
2016,7,19,9,15,814.0,92.5,1.75,32.5,652.0,875.93,627.48
2016,7,19,9,30,829.0,95.0,1.9,33.0,698.0,907.4,645.82
2016,7,19,9,45,841.0,96.5,2.1,33.5,739.5,932.47,660.55
2016,7,19,10,0,853.0,98.0,2.3,34.0,781.0,954.93,673.62
2016,7,19,10,15,861.5,99.5,2.45,34.0,816.0,971.11,683.71
2016,7,19,10,30,870.0,101.0,2.6,34.0,851.0,984.28,692.04
2016,7,19,10,45,876.0,102.5,2.8,34.5,880.0,991.82,695.97
2016,7,19,11,0,882.0,104.0,3.0,35.0,909.0,996.14,697.95
2016,7,19,11,15,886.5,105.0,3.15,35.0,930.5,995.16,697.74
2016,7,19,11,30,891.0,106.0,3.3,35.0,952.0,990.9,695.59
2016,7,19,11,45,891.5,108.0,3.45,35.5,965.5,980.44,688.18
2016,7,19,12,0,892.0,110.0,3.6,36.0,979.0,966.79,678.85
2016,7,19,12,15,590.5,296.5,3.75,36.0,874.0,853.53,604.62
2016,7,19,12,30,289.0,483.0,3.9,36.0,769.0,731.64,516.26
2016,7,19,12,45,267.0,488.0,4.05,36.5,752.0,701.82,495.86
2016,7,19,13,0,245.0,493.0,4.2,37.0,735.0,672.14,474.97
2016,7,19,13,15,227.5,491.0,4.25,37.0,713.5,642.04,454.61
2016,7,19,13,30,210.0,489.0,4.3,37.0,692.0,612.6,434.59
2016,7,19,13,45,544.0,300.0,4.4,37.0,812.5,683.49,491.33
2016,7,19,14,0,878.0,111.0,4.5,37.0,933.0,732.03,529.74
2016,7,19,14,15,872.5,110.0,4.55,37.0,908.0,689.35,500.19
2016,7,19,14,30,867.0,109.0,4.6,37.0,883.0,645.27,468.66
2016,7,19,14,45,651.0,221.0,4.65,37.0,790.0,565.9,409.38
2016,7,19,15,0,435.0,333.0,4.7,37.0,697.0,508.63,365.86
2016,7,19,15,15,388.0,334.5,4.7,36.5,648.0,466.49,335.63
2016,7,19,15,30,341.0,336.0,4.7,36.0,599.0,422.94,304.18
2016,7,19,15,45,317.0,320.0,4.75,36.0,553.5,379.19,271.76
2016,7,19,16,0,293.0,304.0,4.8,36.0,508.0,337.91,240.89
2016,7,19,16,15,328.0,272.0,4.8,35.5,484.5,303.77,214.03
2016,7,19,16,30,363.0,240.0,4.8,35.0,461.0,266.24,183.92
2016,7,19,16,45,462.0,189.5,4.8,34.5,444.5,214.82,140.76
2016,7,19,17,0,561.0,139.0,4.8,34.0,428.0,159.01,95.38
2016,7,19,17,15,420.5,148.5,4.7,33.5,351.5,125.82,80.54
2016,7,19,17,30,280.0,158.0,4.6,33.0,275.0,113.94,88.34
2016,7,19,17,45,262.0,136.0,4.6,33.0,233.0,100.3,77.46
2016,7,19,18,0,244.0,114.0,4.6,33.0,191.0,85.96,65.81
2016,7,19,18,15,215.0,94.0,4.35,32.5,152.0,72.32,54.61
2016,7,19,18,30,186.0,74.0,4.1,32.0,113.0,58.08,42.64
2016,7,19,18,45,136.5,54.5,3.95,31.5,78.5,43.62,30.2
2016,7,19,19,0,87.0,35.0,3.8,31.0,44.0,28.63,16.85
2016,7,19,19,15,43.5,17.5,3.7,30.5,22.0,14.69,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,26.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,52.0,16.0,1.7,25.0,18.0,37.59,0.0
2016,7,20,6,15,161.0,32.5,1.75,25.5,53.0,143.77,100.98
2016,7,20,6,30,270.0,49.0,1.8,26.0,88.0,227.28,174.97
2016,7,20,6,45,367.0,58.5,1.85,26.5,136.5,305.11,239.96
2016,7,20,7,0,464.0,68.0,1.9,27.0,185.0,397.01,313.54
2016,7,20,7,15,520.0,75.5,1.9,27.5,236.5,463.78,365.09
2016,7,20,7,30,576.0,83.0,1.9,28.0,288.0,534.02,417.08
2016,7,20,7,45,623.5,86.5,1.9,28.5,342.5,596.02,460.44
2016,7,20,8,0,671.0,90.0,1.9,29.0,397.0,659.92,502.97
2016,7,20,8,15,699.0,94.5,1.95,29.5,449.5,710.52,535.21
2016,7,20,8,30,727.0,99.0,2.0,30.0,502.0,757.42,564.26
2016,7,20,8,45,750.0,101.5,2.05,30.5,552.5,800.6,590.26
2016,7,20,9,0,773.0,104.0,2.1,31.0,603.0,842.56,615.04
2016,7,20,9,15,789.0,107.0,2.2,31.5,649.0,877.04,635.05
2016,7,20,9,30,805.0,110.0,2.3,32.0,695.0,909.44,653.6
2016,7,20,9,45,818.5,111.5,2.45,32.5,736.5,927.09,663.06
2016,7,20,10,0,832.0,113.0,2.6,33.0,778.0,950.52,676.36
2016,7,20,10,15,841.0,115.0,2.75,33.5,813.5,967.31,685.4
2016,7,20,10,30,850.0,117.0,2.9,34.0,849.0,981.14,692.67
2016,7,20,10,45,534.0,284.5,3.05,34.5,750.0,851.25,605.44
2016,7,20,11,0,218.0,452.0,3.2,35.0,651.0,682.16,483.95
2016,7,20,11,15,546.0,286.5,3.3,35.0,801.0,854.85,608.9
2016,7,20,11,30,874.0,121.0,3.4,35.0,951.0,988.86,696.13
2016,7,20,11,45,863.5,131.0,3.5,35.5,962.0,975.37,685.35
2016,7,20,12,0,853.0,141.0,3.6,36.0,973.0,958.73,673.81
2016,7,20,12,15,854.5,141.5,3.65,36.0,979.0,941.67,663.17
2016,7,20,12,30,856.0,142.0,3.7,36.0,985.0,921.84,650.81
2016,7,20,12,45,578.0,310.0,3.8,36.5,879.0,813.59,576.86
2016,7,20,13,0,300.0,478.0,3.9,37.0,773.0,706.0,497.47
2016,7,20,13,15,575.5,309.0,3.95,37.0,867.5,763.78,544.25
2016,7,20,13,30,851.0,140.0,4.0,37.0,962.0,805.23,575.66
2016,7,20,13,45,845.5,140.0,4.05,37.0,944.0,767.88,551.24
2016,7,20,14,0,840.0,140.0,4.1,37.0,926.0,728.87,525.8
2016,7,20,14,15,487.0,291.0,4.1,37.0,744.0,582.84,419.85
2016,7,20,14,30,134.0,442.0,4.1,37.0,562.0,468.61,334.74
2016,7,20,14,45,135.0,425.0,4.2,37.0,542.0,444.12,318.27
2016,7,20,15,0,136.0,408.0,4.3,37.0,522.0,419.63,301.27
2016,7,20,15,15,435.0,283.5,4.3,36.5,623.5,442.49,318.99
2016,7,20,15,30,734.0,159.0,4.3,36.0,725.0,444.36,317.9
2016,7,20,15,45,714.0,157.0,4.3,36.0,681.0,394.09,277.91
2016,7,20,16,0,694.0,155.0,4.3,36.0,637.0,345.38,238.55
2016,7,20,16,15,468.5,209.5,4.25,35.5,524.5,287.82,198.28
2016,7,20,16,30,243.0,264.0,4.2,35.0,412.0,256.5,180.57
2016,7,20,16,45,379.0,208.5,4.2,35.0,415.0,221.93,148.93
2016,7,20,17,0,515.0,153.0,4.2,35.0,418.0,164.73,101.14
2016,7,20,17,15,455.0,145.5,4.1,34.5,360.5,124.86,78.65
2016,7,20,17,30,395.0,138.0,4.0,34.0,303.0,93.09,70.98
2016,7,20,17,45,417.5,117.5,3.95,34.0,268.5,81.47,61.72
2016,7,20,18,0,440.0,97.0,3.9,34.0,234.0,69.05,51.62
2016,7,20,18,15,372.5,85.0,3.6,33.5,185.0,62.06,45.91
2016,7,20,18,30,305.0,73.0,3.3,33.0,136.0,54.68,39.63
2016,7,20,18,45,219.5,56.0,3.0,32.5,94.0,42.88,29.43
2016,7,20,19,0,134.0,39.0,2.7,32.0,52.0,31.67,19.05
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.0,16.25,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,23.5,9.5,0.0,0.0
2016,7,21,6,0,95.0,15.0,2.5,24.0,19.0,55.0,0.0
2016,7,21,6,15,219.0,29.0,2.6,24.5,55.5,165.9,116.82
2016,7,21,6,30,343.0,43.0,2.7,25.0,92.0,259.48,201.21
2016,7,21,6,45,435.0,51.0,2.8,26.0,141.5,338.42,267.53
2016,7,21,7,0,527.0,59.0,2.9,27.0,191.0,425.07,337.26
2016,7,21,7,15,580.0,65.5,2.8,27.5,243.5,491.03,388.55
2016,7,21,7,30,633.0,72.0,2.7,28.0,296.0,560.27,439.86
2016,7,21,7,45,673.0,76.0,2.6,29.0,350.5,619.35,479.31
2016,7,21,8,0,713.0,80.0,2.5,30.0,405.0,676.71,515.86
2016,7,21,8,15,739.5,84.0,2.3,30.5,458.0,727.2,546.7
2016,7,21,8,30,766.0,88.0,2.1,31.0,511.0,777.23,576.04
2016,7,21,8,45,785.5,91.0,1.9,32.0,561.5,819.05,597.57
2016,7,21,9,0,805.0,94.0,1.7,33.0,612.0,859.39,617.19
2016,7,21,9,15,820.0,96.5,1.7,33.5,658.5,885.36,630.33
2016,7,21,9,30,835.0,99.0,1.7,34.0,705.0,916.92,647.02
2016,7,21,9,45,845.5,101.5,1.75,34.5,746.0,941.73,659.87
2016,7,21,10,0,856.0,104.0,1.8,35.0,787.0,963.83,671.09
2016,7,21,10,15,864.5,105.5,1.95,35.5,823.0,979.96,679.85
2016,7,21,10,30,873.0,107.0,2.1,36.0,859.0,993.06,686.84
2016,7,21,10,45,878.5,109.0,2.25,36.5,887.5,1000.55,690.46
2016,7,21,11,0,884.0,111.0,2.4,37.0,916.0,1004.77,692.19
2016,7,21,11,15,888.0,112.0,2.45,37.0,938.0,1003.16,690.94
2016,7,21,11,30,892.0,113.0,2.5,37.0,960.0,998.26,687.85
2016,7,21,11,45,893.5,115.0,2.65,37.5,974.0,988.61,681.45
2016,7,21,12,0,895.0,117.0,2.8,38.0,988.0,975.73,673.11
2016,7,21,12,15,896.0,117.0,2.9,38.0,994.0,957.36,662.42
2016,7,21,12,30,897.0,117.0,3.0,38.0,1000.0,936.07,649.93
2016,7,21,12,45,896.5,117.0,3.1,38.5,998.5,910.71,633.53
