Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,13,0,896.0,117.0,3.2,39.0,997.0,882.81,615.52
2016,7,21,13,15,894.0,116.5,3.25,39.0,987.0,850.77,595.83
2016,7,21,13,30,892.0,116.0,3.3,39.0,977.0,816.47,574.57
2016,7,21,13,45,891.0,113.5,3.4,39.0,960.0,779.01,551.34
2016,7,21,14,0,890.0,111.0,3.5,39.0,943.0,739.46,526.48
2016,7,21,14,15,884.5,109.5,3.55,39.0,917.5,695.76,497.37
2016,7,21,14,30,879.0,108.0,3.6,39.0,892.0,650.62,465.82
2016,7,21,14,45,873.0,106.0,3.65,39.0,860.5,603.52,432.12
2016,7,21,15,0,867.0,104.0,3.7,39.0,829.0,555.43,396.81
2016,7,21,15,15,857.5,102.0,3.7,38.5,790.5,504.83,359.41
2016,7,21,15,30,848.0,100.0,3.7,38.0,752.0,453.98,320.62
2016,7,21,15,45,835.5,97.5,3.7,38.0,708.5,401.55,278.94
2016,7,21,16,0,823.0,95.0,3.7,38.0,665.0,349.61,236.71
2016,7,21,16,15,806.5,92.0,3.65,37.5,617.0,296.87,193.85
2016,7,21,16,30,790.0,89.0,3.6,37.0,569.0,238.59,146.92
2016,7,21,16,45,768.5,85.5,3.6,37.0,517.5,187.36,106.44
2016,7,21,17,0,747.0,82.0,3.6,37.0,466.0,138.51,71.41
2016,7,21,17,15,717.5,78.0,3.5,36.5,412.5,91.38,45.17
2016,7,21,17,30,688.0,74.0,3.4,36.0,359.0,51.14,36.31
2016,7,21,17,45,646.5,68.5,3.35,35.5,305.5,44.53,31.11
2016,7,21,18,0,605.0,63.0,3.3,35.0,252.0,42.64,29.69
2016,7,21,18,15,544.0,56.5,2.9,34.0,200.5,39.78,27.42
2016,7,21,18,30,483.0,50.0,2.5,33.0,149.0,36.77,24.86
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.0,30.45,19.29
2016,7,21,19,0,291.0,30.0,1.8,32.0,59.0,23.77,12.84
2016,7,21,19,15,145.5,15.0,1.8,31.5,29.5,11.8,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.4,25.0,19.0,63.34,0.0
2016,7,22,6,15,245.0,26.5,2.35,25.5,55.5,177.28,123.33
2016,7,22,6,30,373.0,39.0,2.3,26.0,92.0,270.48,208.49
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.0,346.01,271.75
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,428.82,337.78
2016,7,22,7,15,594.0,61.0,2.15,28.5,242.5,494.02,387.75
2016,7,22,7,30,646.0,67.0,2.0,29.0,295.0,562.47,437.22
2016,7,22,7,45,684.0,71.0,1.9,30.0,349.5,617.58,473.0
2016,7,22,8,0,722.0,75.0,1.8,31.0,404.0,677.17,510.29
2016,7,22,8,15,747.5,79.0,1.85,31.5,456.5,727.15,541.59
2016,7,22,8,30,773.0,83.0,1.9,32.0,509.0,776.61,571.85
2016,7,22,8,45,793.5,85.0,2.0,33.0,559.5,818.33,595.58
2016,7,22,9,0,814.0,87.0,2.1,34.0,610.0,851.15,613.13
2016,7,22,9,15,828.5,89.5,2.2,34.5,656.5,884.72,632.28
2016,7,22,9,30,843.0,92.0,2.3,35.0,703.0,916.1,649.88
2016,7,22,9,45,854.5,94.0,2.4,35.5,744.5,941.58,663.68
2016,7,22,10,0,866.0,96.0,2.5,36.0,786.0,964.35,675.82
2016,7,22,10,15,874.0,97.5,2.55,36.0,822.0,980.22,684.68
2016,7,22,10,30,882.0,99.0,2.6,36.0,858.0,993.03,691.79
2016,7,22,10,45,888.5,100.0,2.65,36.5,887.0,1000.61,694.38
2016,7,22,11,0,895.0,101.0,2.7,37.0,916.0,1004.94,695.12
2016,7,22,11,15,899.0,102.0,2.75,37.0,938.0,1003.45,693.88
2016,7,22,11,30,903.0,103.0,2.8,37.0,960.0,998.63,690.77
2016,7,22,11,45,900.0,108.0,2.85,37.5,972.5,987.64,682.55
2016,7,22,12,0,897.0,113.0,2.9,38.0,985.0,973.39,672.49
2016,7,22,12,15,898.0,113.0,2.95,38.0,991.5,955.03,661.39
2016,7,22,12,30,899.0,113.0,3.0,38.0,998.0,933.75,648.52
2016,7,22,12,45,898.5,113.0,3.05,38.5,996.0,908.37,631.77
2016,7,22,13,0,898.0,113.0,3.1,39.0,994.0,880.43,613.45
2016,7,22,13,15,896.0,112.5,3.15,39.0,984.5,848.33,593.76
2016,7,22,13,30,894.0,112.0,3.2,39.0,975.0,813.96,572.49
2016,7,22,13,45,890.5,111.5,3.25,39.0,957.5,776.26,548.91
2016,7,22,14,0,887.0,111.0,3.3,39.0,940.0,736.63,523.85
2016,7,22,14,15,882.0,110.0,3.3,39.0,915.0,693.77,495.14
2016,7,22,14,30,877.0,109.0,3.3,39.0,890.0,649.43,464.05
2016,7,22,14,45,862.5,111.5,3.35,39.0,856.5,601.19,429.59
2016,7,22,15,0,848.0,114.0,3.4,39.0,823.0,552.68,394.07
2016,7,22,15,15,838.0,112.0,3.4,39.0,784.5,502.65,356.49
2016,7,22,15,30,828.0,110.0,3.4,39.0,746.0,452.46,317.75
2016,7,22,15,45,814.5,107.5,3.4,39.0,702.5,400.56,276.84
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,343.12,231.15
2016,7,22,16,15,784.0,102.0,3.4,38.5,611.0,291.0,189.12
2016,7,22,16,30,767.0,99.0,3.4,38.0,563.0,240.39,148.23
2016,7,22,16,45,743.0,95.0,3.4,37.5,511.5,189.56,108.77
2016,7,22,17,0,719.0,91.0,3.4,37.0,460.0,141.42,74.81
2016,7,22,17,15,688.0,86.5,3.3,36.5,406.5,90.02,45.34
2016,7,22,17,30,657.0,82.0,3.2,36.0,353.0,51.88,36.91
2016,7,22,17,45,612.5,76.0,3.15,36.0,299.5,50.07,35.58
2016,7,22,18,0,568.0,70.0,3.1,36.0,246.0,48.11,34.03
2016,7,22,18,15,505.0,62.0,2.75,35.0,195.5,44.3,31.01
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,40.27,27.61
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,33.22,21.42
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,24.95,13.58
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,13.0,2.6,25.0,16.0,45.2,0.0
2016,7,23,6,15,191.0,28.5,2.6,25.5,51.5,152.03,104.1
2016,7,23,6,30,305.0,44.0,2.6,26.0,87.0,238.21,183.41
2016,7,23,6,45,392.0,54.0,2.65,27.0,134.5,316.36,248.78
2016,7,23,7,0,479.0,64.0,2.7,28.0,182.0,400.38,316.24
2016,7,23,7,15,533.5,72.0,2.55,28.5,234.5,467.22,368.02
2016,7,23,7,30,588.0,80.0,2.4,29.0,287.0,537.48,419.93
2016,7,23,7,45,632.5,84.0,2.3,29.5,341.0,598.25,462.12
2016,7,23,8,0,677.0,88.0,2.2,30.0,395.0,660.73,503.32
2016,7,23,8,15,704.5,92.5,2.2,30.5,447.5,711.16,535.24
2016,7,23,8,30,732.0,97.0,2.2,31.0,500.0,757.97,563.92
2016,7,23,8,45,757.0,99.0,2.2,32.0,551.0,802.51,589.26
2016,7,23,9,0,782.0,101.0,2.2,33.0,602.0,845.92,613.23
2016,7,23,9,15,797.5,104.0,2.25,33.5,648.5,880.21,632.49
2016,7,23,9,30,813.0,107.0,2.3,34.0,695.0,912.38,650.27
2016,7,23,9,45,828.0,107.5,2.35,34.5,737.5,930.69,659.16
2016,7,23,10,0,843.0,108.0,2.4,35.0,780.0,954.69,671.8
2016,7,23,10,15,852.0,110.0,2.45,35.5,815.5,971.69,680.0
2016,7,23,10,30,861.0,112.0,2.5,36.0,851.0,985.69,686.45
2016,7,23,10,45,869.5,112.0,2.65,36.5,880.5,993.96,690.37
2016,7,23,11,0,878.0,112.0,2.8,37.0,910.0,999.06,692.44
2016,7,23,11,15,882.5,113.0,2.9,37.0,932.0,997.95,691.83
2016,7,23,11,30,887.0,114.0,3.0,37.0,954.0,993.55,689.32
2016,7,23,11,45,889.5,114.5,3.1,37.5,968.5,983.42,681.95
2016,7,23,12,0,892.0,115.0,3.2,38.0,983.0,970.1,672.72
2016,7,23,12,15,893.0,115.5,3.25,38.0,989.5,952.26,661.81
2016,7,23,12,30,894.0,116.0,3.3,38.0,996.0,931.49,649.14
2016,7,23,12,45,894.0,115.5,3.4,38.5,994.0,906.15,632.56
2016,7,23,13,0,894.0,115.0,3.5,39.0,992.0,878.25,614.37
2016,7,23,13,15,892.0,114.5,3.55,39.0,982.0,846.22,594.52
2016,7,23,13,30,890.0,114.0,3.6,39.0,972.0,811.92,573.11
2016,7,23,13,45,886.0,113.5,3.65,39.0,954.5,773.93,549.13
2016,7,23,14,0,882.0,113.0,3.7,39.0,937.0,734.05,523.71
2016,7,23,14,15,876.5,112.0,3.7,39.0,911.5,691.0,494.59
2016,7,23,14,30,871.0,111.0,3.7,39.0,886.0,646.53,463.22
2016,7,23,14,45,856.5,113.5,3.7,39.0,852.5,598.49,428.58
2016,7,23,15,0,842.0,116.0,3.7,39.0,819.0,550.21,392.94
2016,7,23,15,15,831.5,114.0,3.7,38.5,780.5,500.18,355.98
2016,7,23,15,30,821.0,112.0,3.7,38.0,742.0,450.03,317.75
2016,7,23,15,45,807.0,109.5,3.75,38.0,698.5,392.53,272.72
2016,7,23,16,0,793.0,107.0,3.8,38.0,655.0,341.03,230.96
2016,7,23,16,15,775.5,103.5,3.8,37.5,606.5,288.75,188.59
2016,7,23,16,30,758.0,100.0,3.8,37.0,558.0,238.06,147.47
2016,7,23,16,45,734.0,96.5,3.8,37.0,507.0,188.1,108.31
2016,7,23,17,0,710.0,93.0,3.8,37.0,456.0,140.84,74.89
2016,7,23,17,15,678.5,88.0,3.75,36.5,402.5,89.37,45.55
2016,7,23,17,30,647.0,83.0,3.7,36.0,349.0,52.64,37.55
2016,7,23,17,45,602.5,77.0,3.65,36.0,296.0,50.88,36.25
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,48.97,34.74
2016,7,23,18,15,494.5,62.5,3.3,35.0,192.5,44.79,31.41
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,40.35,27.66
2016,7,23,18,45,333.5,42.5,2.75,33.5,98.0,32.84,21.09
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.16,12.87
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,36.19,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,142.0,95.72
2016,7,24,6,30,281.0,45.0,2.7,26.0,84.0,227.0,174.48
2016,7,24,6,45,371.0,55.5,2.75,26.5,131.5,302.33,238.28
2016,7,24,7,0,461.0,66.0,2.8,27.0,179.0,391.1,310.31
2016,7,24,7,15,517.0,74.5,2.75,27.5,231.0,458.8,363.34
2016,7,24,7,30,573.0,83.0,2.7,28.0,283.0,530.06,416.79
2016,7,24,7,45,621.5,86.5,2.65,29.0,338.0,592.67,460.41
2016,7,24,8,0,670.0,90.0,2.6,30.0,393.0,657.27,502.86
2016,7,24,8,15,698.0,94.5,2.55,30.5,445.5,707.88,534.96
2016,7,24,8,30,726.0,99.0,2.5,31.0,498.0,754.72,563.65
2016,7,24,8,45,752.5,100.5,2.45,32.0,549.0,799.85,589.29
2016,7,24,9,0,779.0,102.0,2.4,33.0,600.0,843.92,613.53
2016,7,24,9,15,794.5,105.0,2.35,33.5,646.5,878.16,632.05
2016,7,24,9,30,810.0,108.0,2.3,34.0,693.0,910.26,648.98
2016,7,24,9,45,824.0,109.0,2.3,34.5,735.0,928.07,657.12
2016,7,24,10,0,838.0,110.0,2.3,35.0,777.0,951.57,668.98
2016,7,24,10,15,847.0,112.0,2.3,35.5,812.5,968.5,676.67
2016,7,24,10,30,856.0,114.0,2.3,36.0,848.0,982.44,682.6
2016,7,24,10,45,863.0,115.0,2.35,36.5,877.0,990.22,685.34
2016,7,24,11,0,870.0,116.0,2.4,37.0,906.0,994.81,686.29
2016,7,24,11,15,874.5,117.0,2.45,37.0,928.0,993.66,685.31
2016,7,24,11,30,879.0,118.0,2.5,37.0,950.0,989.25,682.5
2016,7,24,11,45,877.5,121.0,2.6,37.5,963.0,977.7,674.46
2016,7,24,12,0,876.0,124.0,2.7,38.0,976.0,963.0,664.62
2016,7,24,12,15,877.0,124.5,2.7,38.0,982.0,945.29,653.57
2016,7,24,12,30,878.0,125.0,2.7,38.0,988.0,924.7,640.82
2016,7,24,12,45,876.0,126.0,2.75,38.0,985.5,899.19,625.4
2016,7,24,13,0,874.0,127.0,2.8,38.0,983.0,871.25,608.44
2016,7,24,13,15,871.5,126.5,2.8,38.0,973.0,839.26,588.51
2016,7,24,13,30,869.0,126.0,2.8,38.0,963.0,805.11,567.13
2016,7,24,13,45,864.0,126.0,2.85,38.0,945.0,767.42,543.6
2016,7,24,14,0,859.0,126.0,2.9,38.0,927.0,727.97,518.69
2016,7,24,14,15,853.5,124.5,2.9,38.0,902.0,685.32,489.58
2016,7,24,14,30,848.0,123.0,2.9,38.0,877.0,641.29,458.75
2016,7,24,14,45,828.5,128.0,2.9,38.0,842.5,593.31,424.32
2016,7,24,15,0,809.0,133.0,2.9,38.0,808.0,541.98,386.88
2016,7,24,15,15,798.0,130.5,2.9,38.0,769.5,492.11,349.55
2016,7,24,15,30,787.0,128.0,2.9,38.0,731.0,442.33,311.25
2016,7,24,15,45,519.0,219.5,2.9,38.0,607.5,368.79,258.07
2016,7,24,16,0,251.0,311.0,2.9,38.0,484.0,327.1,230.4
2016,7,24,16,15,481.5,214.0,2.9,37.5,515.5,291.83,198.14
2016,7,24,16,30,712.0,117.0,2.9,37.0,547.0,235.33,146.6
2016,7,24,16,45,681.5,114.0,2.95,37.0,495.0,186.79,109.19
2016,7,24,17,0,651.0,111.0,3.0,37.0,443.0,141.67,77.84
2016,7,24,17,15,616.5,105.0,3.0,36.5,390.5,97.68,54.01
2016,7,24,17,30,582.0,99.0,3.0,36.0,338.0,64.5,47.2
2016,7,24,17,45,529.0,92.0,3.0,36.0,285.0,62.58,45.8
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,60.53,44.2
2016,7,24,18,15,410.5,74.0,2.85,35.5,182.5,54.04,38.91
2016,7,24,18,30,345.0,63.0,2.7,35.0,133.0,47.16,33.08
2016,7,24,18,45,249.0,48.5,2.55,34.5,90.5,37.1,24.4
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,26.58,14.49
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,13.47,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,26.0,6.0,5.72,0.0
2016,7,25,6,15,11.0,27.0,2.05,26.0,28.5,36.45,20.13
2016,7,25,6,30,22.0,48.0,2.0,26.0,51.0,67.86,48.47
2016,7,25,6,45,46.5,72.5,2.0,26.5,83.0,111.13,84.53
2016,7,25,7,0,71.0,97.0,2.0,27.0,115.0,155.19,120.8
2016,7,25,7,15,107.0,117.0,2.0,27.0,151.0,212.25,167.04
2016,7,25,7,30,143.0,137.0,2.0,27.0,187.0,262.72,207.15
2016,7,25,7,45,234.0,152.0,2.0,27.5,250.5,362.96,284.94
2016,7,25,8,0,325.0,167.0,2.0,28.0,314.0,458.16,356.12
2016,7,25,8,15,394.0,175.5,1.9,28.0,376.0,547.55,420.4
2016,7,25,8,30,463.0,184.0,1.8,28.0,438.0,627.04,475.73
2016,7,25,8,45,508.0,191.0,1.75,28.5,494.5,686.32,514.34
2016,7,25,9,0,553.0,198.0,1.7,29.0,551.0,746.35,552.46
2016,7,25,9,15,574.0,205.0,1.6,29.5,596.0,784.26,574.0
2016,7,25,9,30,595.0,212.0,1.5,30.0,641.0,826.31,597.69
2016,7,25,9,45,632.0,205.5,1.4,30.5,686.0,862.69,617.42
2016,7,25,10,0,669.0,199.0,1.3,31.0,731.0,897.41,635.15
2016,7,25,10,15,681.0,203.0,1.35,31.5,766.0,916.84,645.08
2016,7,25,10,30,693.0,207.0,1.4,32.0,801.0,933.69,653.61
2016,7,25,10,45,721.5,197.0,1.45,32.5,834.5,949.37,661.49
2016,7,25,11,0,750.0,187.0,1.5,33.0,868.0,956.77,664.36
2016,7,25,11,15,756.5,189.0,1.65,33.5,890.0,957.92,664.88
2016,7,25,11,30,763.0,191.0,1.8,34.0,912.0,956.02,663.59
2016,7,25,11,45,789.5,175.5,1.95,35.0,932.5,953.3,660.44
2016,7,25,12,0,816.0,160.0,2.1,36.0,953.0,947.2,655.22
2016,7,25,12,15,818.0,160.5,2.2,36.0,959.5,930.32,645.59
2016,7,25,12,30,820.0,161.0,2.3,36.0,966.0,910.62,634.27
2016,7,25,12,45,824.5,157.5,2.45,36.5,966.0,886.73,619.38
2016,7,25,13,0,829.0,154.0,2.6,37.0,966.0,855.81,599.94
2016,7,25,13,15,827.0,153.5,2.7,37.0,956.5,825.32,581.55
2016,7,25,13,30,825.0,153.0,2.8,37.0,947.0,792.78,561.64
2016,7,25,13,45,545.5,305.0,2.9,37.5,826.5,686.46,486.39
2016,7,25,14,0,266.0,457.0,3.0,38.0,706.0,592.44,417.07
2016,7,25,14,15,292.5,420.0,3.1,38.0,686.5,562.02,397.96
2016,7,25,14,30,319.0,383.0,3.2,38.0,667.0,529.63,376.67
2016,7,25,14,45,224.5,394.0,3.35,38.0,590.5,470.09,334.66
2016,7,25,15,0,130.0,405.0,3.5,38.0,514.0,412.93,294.36
2016,7,25,15,15,224.5,373.0,3.6,37.5,549.5,422.05,301.72
2016,7,25,15,30,319.0,341.0,3.7,37.0,585.0,414.44,295.91
2016,7,25,15,45,497.5,249.5,3.8,37.0,604.5,383.34,270.56
2016,7,25,16,0,676.0,158.0,3.9,37.0,624.0,337.01,231.06
2016,7,25,16,15,629.5,162.0,4.0,36.5,570.5,288.62,193.09
2016,7,25,16,30,583.0,166.0,4.1,36.0,517.0,245.26,159.41
2016,7,25,16,45,387.0,191.0,4.2,35.5,415.0,199.31,131.3
2016,7,25,17,0,191.0,216.0,4.3,35.0,313.0,186.86,130.99
2016,7,25,17,15,178.0,193.0,4.25,34.5,275.0,155.36,110.65
2016,7,25,17,30,165.0,170.0,4.2,34.0,237.0,128.57,99.82
2016,7,25,17,45,143.5,146.5,4.2,33.5,199.0,112.71,87.43
2016,7,25,18,0,122.0,123.0,4.2,33.0,161.0,96.28,74.28
2016,7,25,18,15,97.5,99.5,4.05,32.0,125.5,79.3,60.46
2016,7,25,18,30,73.0,76.0,3.9,31.0,90.0,61.8,45.8
2016,7,25,18,45,40.0,53.0,3.8,30.5,60.0,45.64,31.83
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,27.17,15.11
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.0,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,24.0,7.0,10.05,0.0
2016,7,26,6,15,59.5,30.0,2.25,24.0,37.5,72.57,45.22
2016,7,26,6,30,111.0,53.0,2.3,24.0,68.0,140.32,106.74
2016,7,26,6,45,79.5,73.0,2.4,24.5,86.5,139.88,108.58
2016,7,26,7,0,48.0,93.0,2.5,25.0,105.0,135.4,105.49
2016,7,26,7,15,73.0,114.5,2.5,25.0,137.5,176.14,139.17
2016,7,26,7,30,98.0,136.0,2.5,25.0,170.0,229.71,182.2
2016,7,26,7,45,65.5,152.5,2.55,25.5,177.0,213.72,167.96
2016,7,26,8,0,33.0,169.0,2.6,26.0,184.0,206.26,160.26
2016,7,26,8,15,90.5,204.0,2.6,26.5,252.0,292.56,227.86
2016,7,26,8,30,148.0,239.0,2.6,27.0,320.0,395.32,305.25
2016,7,26,8,45,178.0,262.5,2.65,27.5,369.5,449.68,344.14
2016,7,26,9,0,208.0,286.0,2.7,28.0,419.0,504.89,382.99
2016,7,26,9,15,154.5,309.0,2.7,28.0,412.0,482.23,363.47
2016,7,26,9,30,101.0,332.0,2.7,28.0,405.0,442.24,331.93
2016,7,26,9,45,378.5,268.5,2.75,28.5,565.0,680.52,507.9
2016,7,26,10,0,656.0,205.0,2.8,29.0,725.0,890.8,652.23
2016,7,26,10,15,432.0,312.0,2.8,29.0,661.5,781.62,570.95
2016,7,26,10,30,208.0,419.0,2.8,29.0,598.0,646.19,471.72
2016,7,26,10,45,461.0,313.5,2.8,29.5,727.0,807.37,587.79
2016,7,26,11,0,714.0,208.0,2.8,30.0,856.0,948.34,681.87
2016,7,26,11,15,491.5,336.5,2.8,30.0,787.5,848.64,610.18
2016,7,26,11,30,269.0,465.0,2.8,30.0,719.0,741.22,531.94
2016,7,26,11,45,310.0,435.0,2.8,30.0,732.5,741.46,534.07
2016,7,26,12,0,351.0,405.0,2.8,30.0,746.0,740.09,534.39
2016,7,26,12,15,556.0,302.0,2.8,30.0,846.0,824.33,596.17
2016,7,26,12,30,761.0,199.0,2.8,30.0,946.0,891.93,642.78
2016,7,26,12,45,763.0,197.0,2.8,30.0,945.0,868.2,626.73
2016,7,26,13,0,765.0,195.0,2.8,30.0,944.0,842.24,609.96
2016,7,26,13,15,763.0,194.5,2.8,30.0,934.5,812.18,590.46
2016,7,26,13,30,761.0,194.0,2.8,30.0,925.0,780.29,569.69
2016,7,26,13,45,760.5,189.5,2.85,30.0,909.0,744.31,545.5
2016,7,26,14,0,760.0,185.0,2.9,30.0,893.0,706.65,519.6
2016,7,26,14,15,459.0,313.5,2.9,30.0,738.0,580.2,426.38
2016,7,26,14,30,158.0,442.0,2.9,30.0,583.0,482.43,352.55
2016,7,26,14,45,337.5,375.0,2.9,30.0,660.5,513.57,377.1
2016,7,26,15,0,517.0,308.0,2.9,30.0,738.0,528.24,387.61
2016,7,26,15,15,350.0,336.5,2.85,29.5,621.5,446.24,327.77
2016,7,26,15,30,183.0,365.0,2.8,29.0,505.0,381.29,281.06
2016,7,26,15,45,368.0,289.5,2.8,29.0,549.5,371.61,271.43
2016,7,26,16,0,553.0,214.0,2.8,29.0,594.0,342.56,244.21
2016,7,26,16,15,566.5,190.0,2.75,29.0,554.5,294.45,204.36
2016,7,26,16,30,580.0,166.0,2.7,29.0,515.0,243.56,162.21
2016,7,26,16,45,498.5,171.0,2.7,29.0,451.5,201.04,131.24
2016,7,26,17,0,417.0,176.0,2.7,29.0,388.0,165.86,108.84
2016,7,26,17,15,477.0,142.0,2.6,28.5,357.5,117.89,76.4
2016,7,26,17,30,537.0,108.0,2.5,28.0,327.0,71.7,54.92
2016,7,26,17,45,492.5,98.5,2.4,28.0,276.0,68.49,52.43
2016,7,26,18,0,448.0,89.0,2.3,28.0,225.0,63.56,48.35
2016,7,26,18,15,381.5,77.0,2.1,27.5,176.0,56.37,42.29
2016,7,26,18,30,315.0,65.0,1.9,27.0,127.0,48.79,35.66
2016,7,26,18,45,228.5,48.5,1.7,26.5,86.0,37.18,25.37
2016,7,26,19,0,142.0,32.0,1.5,26.0,45.0,25.02,13.61
2016,7,26,19,15,71.0,16.0,1.5,25.5,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,23.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,58.0,1.55,26.5,58.0,53.93,38.39
2016,7,27,8,0,0.0,111.0,1.6,27.0,111.0,106.1,79.86
2016,7,27,8,15,9.5,152.5,1.6,27.5,158.0,156.4,119.11
2016,7,27,8,30,19.0,194.0,1.6,28.0,205.0,207.47,157.96
2016,7,27,8,45,14.5,198.5,1.65,28.5,207.5,206.77,156.25
2016,7,27,9,0,10.0,203.0,1.7,29.0,210.0,206.17,154.82
2016,7,27,9,15,99.5,269.5,1.75,29.0,341.5,385.79,290.53
2016,7,27,9,30,189.0,336.0,1.8,29.0,473.0,544.69,404.08
2016,7,27,9,45,156.5,357.5,1.85,29.5,475.5,536.28,394.37
2016,7,27,10,0,124.0,379.0,1.9,30.0,478.0,526.01,384.6
2016,7,27,10,15,140.0,400.0,2.0,30.0,516.5,561.62,409.22
2016,7,27,10,30,156.0,421.0,2.1,30.0,555.0,596.53,432.89
2016,7,27,10,45,204.5,432.0,2.25,30.5,614.0,652.33,470.98
2016,7,27,11,0,253.0,443.0,2.4,31.0,673.0,718.33,514.91
2016,7,27,11,15,264.0,452.5,2.5,31.0,698.0,731.92,523.57
2016,7,27,11,30,275.0,462.0,2.6,31.0,723.0,743.94,531.62
2016,7,27,11,45,354.5,443.0,2.75,31.0,784.0,792.37,566.14
2016,7,27,12,0,434.0,424.0,2.9,31.0,845.0,842.47,601.04
2016,7,27,12,15,544.0,352.0,2.95,31.0,882.5,861.73,616.85
2016,7,27,12,30,654.0,280.0,3.0,31.0,920.0,874.19,628.34
2016,7,27,12,45,658.5,275.5,3.15,31.0,920.0,851.21,613.96
2016,7,27,13,0,663.0,271.0,3.3,31.0,920.0,826.21,598.28
2016,7,27,13,15,660.5,270.0,3.35,31.0,910.5,796.65,578.64
2016,7,27,13,30,658.0,269.0,3.4,31.0,901.0,765.65,557.81
2016,7,27,13,45,657.5,263.0,3.45,31.0,884.5,730.49,533.98
2016,7,27,14,0,657.0,257.0,3.5,31.0,868.0,694.04,508.86
2016,7,27,14,15,648.5,254.0,3.5,31.0,843.5,653.59,480.22
2016,7,27,14,30,640.0,251.0,3.5,31.0,819.0,612.71,450.76
2016,7,27,14,45,649.5,234.5,3.5,31.0,792.0,570.67,420.17
2016,7,27,15,0,659.0,218.0,3.5,31.0,765.0,526.94,387.55
2016,7,27,15,15,644.5,213.5,3.45,31.0,727.5,479.99,351.51
2016,7,27,15,30,630.0,209.0,3.4,31.0,690.0,433.85,315.3
2016,7,27,15,45,613.5,202.5,3.35,31.0,648.0,386.33,277.41
2016,7,27,16,0,597.0,196.0,3.3,31.0,606.0,340.23,239.98
2016,7,27,16,15,573.0,189.5,3.15,30.5,559.0,294.71,203.31
2016,7,27,16,30,549.0,183.0,3.0,30.0,512.0,250.14,167.68
2016,7,27,16,45,522.5,173.0,2.85,30.0,463.0,205.16,132.89
2016,7,27,17,0,496.0,163.0,2.7,30.0,414.0,163.19,103.37
2016,7,27,17,15,456.5,152.5,2.3,29.5,362.5,123.4,81.31
2016,7,27,17,30,417.0,142.0,1.9,29.0,311.0,96.69,75.42
2016,7,27,17,45,371.5,127.5,1.55,29.0,261.5,89.23,69.46
2016,7,27,18,0,326.0,113.0,1.2,29.0,212.0,85.6,66.5
2016,7,27,18,15,259.0,96.0,1.1,28.5,164.5,73.83,56.69
2016,7,27,18,30,192.0,79.0,1.0,28.0,117.0,61.6,46.16
2016,7,27,18,45,121.5,56.5,0.9,27.5,77.5,44.95,31.62
2016,7,27,19,0,51.0,34.0,0.8,27.0,38.0,28.73,16.15
2016,7,27,19,15,25.5,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,24.0,10.0,14.46,0.0
2016,7,28,6,15,102.0,28.5,2.4,24.0,41.5,97.74,60.03
2016,7,28,6,30,190.0,48.0,2.5,24.0,73.0,183.77,140.82
2016,7,28,6,45,187.5,68.5,2.7,24.5,103.0,204.48,161.09
2016,7,28,7,0,185.0,89.0,2.9,25.0,133.0,234.33,186.68
2016,7,28,7,15,223.5,107.0,2.95,25.5,174.5,287.06,229.61
2016,7,28,7,30,262.0,125.0,3.0,26.0,216.0,342.72,273.42
2016,7,28,7,45,185.5,155.0,3.15,26.5,225.0,318.16,251.8
2016,7,28,8,0,109.0,185.0,3.3,27.0,234.0,298.18,233.2
2016,7,28,8,15,224.0,198.5,3.25,27.5,315.0,421.5,328.6
2016,7,28,8,30,339.0,212.0,3.2,28.0,396.0,539.26,415.93
2016,7,28,8,45,358.5,231.0,3.2,28.5,443.5,585.51,446.84
2016,7,28,9,0,378.0,250.0,3.2,29.0,491.0,631.44,477.24
2016,7,28,9,15,569.5,189.0,3.1,29.0,583.0,767.09,574.84
2016,7,28,9,30,761.0,128.0,3.0,29.0,675.0,884.8,651.9
2016,7,28,9,45,449.0,254.0,2.9,29.5,582.0,732.46,541.05
2016,7,28,10,0,137.0,380.0,2.8,30.0,489.0,539.86,396.5
2016,7,28,10,15,97.5,381.5,2.75,30.0,461.0,485.95,357.58
2016,7,28,10,30,58.0,383.0,2.7,30.0,433.0,445.32,326.94
2016,7,28,10,45,145.5,415.0,2.7,30.5,545.5,575.47,419.64
2016,7,28,11,0,233.0,447.0,2.7,31.0,658.0,691.32,498.41
2016,7,28,11,15,538.0,293.0,2.75,31.0,796.0,849.76,612.2
2016,7,28,11,30,843.0,139.0,2.8,31.0,934.0,972.68,693.07
2016,7,28,11,45,466.5,307.5,2.85,31.5,748.5,773.79,556.94
2016,7,28,12,0,90.0,476.0,2.9,32.0,563.0,547.12,392.22
2016,7,28,12,15,192.5,477.5,2.95,32.0,666.0,643.86,462.21
2016,7,28,12,30,295.0,479.0,3.0,32.0,769.0,731.79,522.98
2016,7,28,12,45,284.5,481.5,3.1,32.0,760.5,709.78,507.73
2016,7,28,13,0,274.0,484.0,3.2,32.0,752.0,687.44,492.86
2016,7,28,13,15,341.5,450.0,3.25,32.0,780.5,696.72,501.2
2016,7,28,13,30,409.0,416.0,3.3,32.0,809.0,699.74,504.94
2016,7,28,13,45,625.5,275.5,3.4,32.0,863.5,716.57,522.0
2016,7,28,14,0,842.0,135.0,3.5,32.0,918.0,720.0,528.84
2016,7,28,14,15,836.0,133.5,3.55,32.0,893.0,677.44,498.47
2016,7,28,14,30,830.0,132.0,3.6,32.0,868.0,633.6,466.77
2016,7,28,14,45,566.0,257.5,3.7,32.0,751.5,540.91,397.21
2016,7,28,15,0,302.0,383.0,3.8,32.0,635.0,478.81,349.79
2016,7,28,15,15,546.0,253.5,3.8,31.5,681.0,466.52,341.67
2016,7,28,15,30,790.0,124.0,3.8,31.0,727.0,435.57,316.39
2016,7,28,15,45,605.5,193.5,3.85,31.0,639.5,374.93,269.64
2016,7,28,16,0,421.0,263.0,3.9,31.0,552.0,336.39,241.09
2016,7,28,16,15,305.0,264.5,3.85,30.5,465.5,286.78,205.46
2016,7,28,16,30,189.0,266.0,3.8,30.0,379.0,250.21,181.18
2016,7,28,16,45,212.0,237.5,3.8,30.0,353.5,218.57,156.14
2016,7,28,17,0,235.0,209.0,3.8,30.0,328.0,176.95,124.44
2016,7,28,17,15,227.5,184.5,3.65,29.5,288.5,142.51,102.2
2016,7,28,17,30,220.0,160.0,3.5,29.0,249.0,115.26,90.91
2016,7,28,17,45,203.0,137.0,3.35,28.5,209.5,100.94,79.47
2016,7,28,18,0,186.0,114.0,3.2,28.0,170.0,85.9,67.13
2016,7,28,18,15,158.0,92.0,3.0,27.5,133.0,70.81,54.44
2016,7,28,18,30,130.0,70.0,2.8,27.0,96.0,57.6,43.01
2016,7,28,18,45,86.0,49.5,2.6,26.5,64.5,41.49,28.85
2016,7,28,19,0,42.0,29.0,2.4,26.0,33.0,24.98,13.12
2016,7,28,19,15,21.0,14.5,2.4,25.5,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,14.87,0.0
2016,7,29,6,15,110.0,27.5,1.95,24.0,41.0,99.41,59.45
2016,7,29,6,30,205.0,46.0,2.1,24.0,73.0,188.74,144.43
2016,7,29,6,45,289.0,60.5,2.25,24.5,118.0,261.64,206.66
2016,7,29,7,0,373.0,75.0,2.4,25.0,163.0,342.64,273.46
2016,7,29,7,15,433.5,85.0,2.45,25.0,214.0,409.48,327.55
2016,7,29,7,30,494.0,95.0,2.5,25.0,265.0,480.93,383.31
2016,7,29,7,45,417.5,128.5,2.6,25.5,289.0,483.48,382.41
2016,7,29,8,0,341.0,162.0,2.7,26.0,313.0,463.93,364.84
2016,7,29,8,15,494.0,142.5,2.7,26.0,393.5,589.42,459.95
2016,7,29,8,30,647.0,123.0,2.7,26.0,474.0,717.92,551.31
2016,7,29,8,45,379.0,204.0,2.75,26.5,414.5,586.52,449.55
2016,7,29,9,0,111.0,285.0,2.8,27.0,355.0,401.76,305.86
2016,7,29,9,15,155.5,309.5,2.75,27.0,416.5,483.77,366.75
2016,7,29,9,30,200.0,334.0,2.7,27.0,478.0,552.82,415.91
2016,7,29,9,45,189.5,357.5,2.7,27.5,500.5,568.14,423.96
2016,7,29,10,0,179.0,381.0,2.7,28.0,523.0,582.07,431.3
2016,7,29,10,15,201.5,398.0,2.65,28.0,565.0,620.18,457.25
2016,7,29,10,30,224.0,415.0,2.6,28.0,607.0,657.59,482.25
2016,7,29,10,45,126.5,385.5,2.55,28.5,494.5,525.36,386.17
2016,7,29,11,0,29.0,356.0,2.5,29.0,382.0,382.41,280.98
2016,7,29,11,15,91.5,416.5,2.35,29.5,502.5,503.27,367.83
2016,7,29,11,30,154.0,477.0,2.2,30.0,623.0,631.13,454.44
2016,7,29,11,45,182.0,484.0,2.1,30.5,659.0,657.91,470.52
2016,7,29,12,0,210.0,491.0,2.0,31.0,695.0,682.92,485.81
2016,7,29,12,15,294.0,464.5,1.85,31.0,751.5,730.69,518.27
2016,7,29,12,30,378.0,438.0,1.7,31.0,808.0,768.39,543.29
2016,7,29,12,45,296.0,467.0,1.6,31.5,757.0,706.27,498.4
2016,7,29,13,0,214.0,496.0,1.5,32.0,706.0,646.44,455.72
2016,7,29,13,15,536.5,314.0,1.45,32.0,831.0,735.04,522.69
2016,7,29,13,30,859.0,132.0,1.4,32.0,956.0,798.45,567.22
2016,7,29,13,45,860.0,128.0,1.4,32.5,939.5,761.88,542.3
2016,7,29,14,0,861.0,124.0,1.4,33.0,923.0,723.15,516.87
2016,7,29,14,15,855.5,122.5,1.5,33.0,898.0,680.15,488.45
2016,7,29,14,30,850.0,121.0,1.6,33.0,873.0,635.77,458.2
2016,7,29,14,45,815.0,136.0,1.7,33.0,835.0,583.96,421.58
2016,7,29,15,0,780.0,151.0,1.8,33.0,797.0,536.34,386.8
2016,7,29,15,15,768.5,148.0,1.9,33.0,759.0,486.93,349.98
2016,7,29,15,30,757.0,145.0,2.0,33.0,721.0,437.73,312.12
2016,7,29,15,45,748.5,138.0,2.1,33.0,678.5,386.73,271.81
2016,7,29,16,0,740.0,131.0,2.2,33.0,636.0,336.05,230.7
2016,7,29,16,15,720.5,126.5,2.25,32.5,588.0,279.65,185.4
2016,7,29,16,30,701.0,122.0,2.3,32.0,540.0,230.12,145.29
2016,7,29,16,45,680.0,115.0,2.35,32.0,489.5,180.53,106.53
2016,7,29,17,0,659.0,108.0,2.4,32.0,439.0,133.36,73.61
2016,7,29,17,15,625.0,102.0,2.15,31.5,386.0,89.02,50.94
2016,7,29,17,30,591.0,96.0,1.9,31.0,333.0,62.84,46.89
2016,7,29,17,45,547.0,87.0,1.7,30.5,280.5,59.22,44.15
2016,7,29,18,0,503.0,78.0,1.5,30.0,228.0,55.3,41.01
2016,7,29,18,15,436.0,68.0,1.4,29.0,178.0,50.14,36.76
2016,7,29,18,30,369.0,58.0,1.3,28.0,128.0,43.61,31.11
2016,7,29,18,45,272.0,43.5,1.25,27.5,86.0,33.4,22.03
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.72,11.11
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,16.52,0.0
2016,7,30,6,15,118.5,27.0,2.25,24.0,41.0,111.54,65.08
2016,7,30,6,30,218.0,45.0,2.4,24.0,73.0,194.06,148.44
2016,7,30,6,45,317.0,57.0,2.6,24.5,120.0,272.55,215.56
2016,7,30,7,0,416.0,69.0,2.8,25.0,167.0,360.79,288.47
2016,7,30,7,15,476.0,78.5,2.8,25.5,218.5,433.62,346.45
2016,7,30,7,30,536.0,88.0,2.8,26.0,270.0,507.12,402.69
2016,7,30,7,45,587.5,92.5,2.85,26.5,325.0,571.85,450.47
2016,7,30,8,0,639.0,97.0,2.9,27.0,380.0,638.78,497.15
2016,7,30,8,15,669.5,102.0,2.85,27.5,433.0,691.0,531.3
2016,7,30,8,30,700.0,107.0,2.8,28.0,486.0,743.21,564.55
2016,7,30,8,45,727.0,109.5,2.75,28.5,537.5,784.94,589.71
2016,7,30,9,0,754.0,112.0,2.7,29.0,589.0,830.02,616.69
2016,7,30,9,15,771.0,115.5,2.65,29.5,635.5,865.65,636.78
2016,7,30,9,30,788.0,119.0,2.6,30.0,682.0,899.24,655.28
2016,7,30,9,45,804.5,119.5,2.55,30.5,725.0,926.65,669.52
2016,7,30,10,0,821.0,120.0,2.5,31.0,768.0,943.06,676.63
2016,7,30,10,15,830.5,122.0,2.5,31.5,804.0,960.14,684.72
2016,7,30,10,30,840.0,124.0,2.5,32.0,840.0,974.28,690.97
2016,7,30,10,45,850.0,123.5,2.5,32.5,870.0,983.22,694.05
2016,7,30,11,0,860.0,123.0,2.5,33.0,900.0,989.05,695.33
2016,7,30,11,15,865.0,124.0,2.55,33.0,922.0,988.23,694.5
2016,7,30,11,30,870.0,125.0,2.6,33.0,944.0,984.15,691.81
2016,7,30,11,45,882.5,119.0,2.65,33.5,961.0,977.2,686.05
2016,7,30,12,0,895.0,113.0,2.7,34.0,978.0,966.98,678.39
2016,7,30,12,15,896.0,113.0,2.8,34.0,984.5,948.46,667.41
2016,7,30,12,30,897.0,113.0,2.9,34.0,991.0,926.98,654.59
2016,7,30,12,45,897.5,112.5,3.0,34.5,989.0,901.78,638.06
2016,7,30,13,0,898.0,112.0,3.1,35.0,987.0,873.93,619.81
2016,7,30,13,15,896.0,111.5,3.15,35.0,977.0,841.45,599.49
2016,7,30,13,30,894.0,111.0,3.2,35.0,967.0,806.66,577.54
2016,7,30,13,45,889.5,110.5,3.3,35.0,949.0,767.8,552.96
2016,7,30,14,0,885.0,110.0,3.4,35.0,931.0,727.05,526.85
2016,7,30,14,15,880.0,109.0,3.45,35.0,906.0,683.84,497.08
2016,7,30,14,30,875.0,108.0,3.5,35.0,881.0,639.14,465.12
2016,7,30,14,45,866.5,106.5,3.55,35.0,848.0,590.7,429.74
2016,7,30,15,0,858.0,105.0,3.6,35.0,815.0,541.5,392.85
2016,7,30,15,15,848.0,103.0,3.65,34.5,776.5,490.62,354.45
2016,7,30,15,30,838.0,101.0,3.7,34.0,738.0,439.56,314.64
2016,7,30,15,45,823.5,99.5,3.75,34.0,693.5,387.26,272.18
2016,7,30,16,0,809.0,98.0,3.8,34.0,649.0,335.67,229.38
2016,7,30,16,15,791.0,95.0,3.75,33.5,600.5,276.24,180.83
2016,7,30,16,30,773.0,92.0,3.7,33.0,552.0,224.79,138.47
2016,7,30,16,45,747.5,89.0,3.7,33.0,500.0,174.06,98.69
2016,7,30,17,0,722.0,86.0,3.7,33.0,448.0,126.19,65.76
2016,7,30,17,15,690.0,81.5,3.45,32.5,394.0,79.94,42.99
2016,7,30,17,30,658.0,77.0,3.2,32.0,340.0,48.98,35.24
2016,7,30,17,45,610.5,71.5,3.0,31.5,286.5,47.39,34.11
2016,7,30,18,0,563.0,66.0,2.8,31.0,233.0,45.68,32.8
2016,7,30,18,15,495.5,58.0,2.55,30.5,182.0,41.74,29.48
2016,7,30,18,30,428.0,50.0,2.3,30.0,131.0,37.59,25.79
2016,7,30,18,45,322.5,38.5,2.1,29.5,88.0,29.93,18.92
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,21.81,10.0
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,24.0,10.0,21.5,0.0
2016,7,31,6,15,151.5,25.0,3.4,24.5,42.5,123.08,69.47
2016,7,31,6,30,272.0,41.0,3.5,25.0,75.0,216.05,165.11
2016,7,31,6,45,383.0,49.0,3.65,25.5,123.5,302.4,238.99
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,397.59,317.57
2016,7,31,7,15,551.5,64.0,3.8,26.0,224.5,465.44,372.69
2016,7,31,7,30,609.0,71.0,3.8,26.0,277.0,537.06,428.62
2016,7,31,7,45,658.5,73.5,3.85,26.5,332.5,600.19,474.36
2016,7,31,8,0,708.0,76.0,3.9,27.0,388.0,662.53,517.68
2016,7,31,8,15,735.0,79.5,3.9,27.5,441.5,712.73,550.82
2016,7,31,8,30,762.0,83.0,3.9,28.0,495.0,762.52,582.91
2016,7,31,8,45,781.0,87.0,3.95,28.5,545.5,805.15,609.5
2016,7,31,9,0,800.0,91.0,4.0,29.0,596.0,846.26,634.66
2016,7,31,9,15,815.5,93.5,4.0,29.5,643.0,872.82,649.36
2016,7,31,9,30,831.0,96.0,4.0,30.0,690.0,904.87,667.75
2016,7,31,9,45,843.5,97.5,4.05,30.5,732.0,930.53,681.94
2016,7,31,10,0,856.0,99.0,4.1,31.0,774.0,953.53,694.38
2016,7,31,10,15,864.5,100.5,4.1,31.5,810.0,969.74,702.12
