Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,10,30,873.0,102.0,4.1,32.0,846.0,982.89,707.96
2016,7,31,10,45,880.5,103.0,4.15,32.5,875.5,991.33,711.14
2016,7,31,11,0,888.0,104.0,4.2,33.0,905.0,996.5,712.35
2016,7,31,11,15,892.0,105.0,4.2,33.0,927.0,994.87,710.51
2016,7,31,11,30,896.0,106.0,4.2,33.0,949.0,989.89,706.71
2016,7,31,11,45,900.5,105.0,4.25,33.5,963.5,980.06,698.77
2016,7,31,12,0,905.0,104.0,4.3,34.0,978.0,966.98,688.89
2016,7,31,12,15,906.0,104.0,4.35,34.0,984.5,948.39,676.99
2016,7,31,12,30,907.0,104.0,4.4,34.0,991.0,926.8,663.2
2016,7,31,12,45,905.5,105.0,4.45,34.5,989.0,901.05,645.42
2016,7,31,13,0,904.0,106.0,4.5,35.0,987.0,872.67,625.96
2016,7,31,13,15,656.0,260.5,4.55,35.0,896.5,781.77,564.07
2016,7,31,13,30,408.0,415.0,4.6,35.0,806.0,696.61,500.23
2016,7,31,13,45,648.5,261.0,4.65,35.0,868.0,718.93,521.72
2016,7,31,14,0,889.0,107.0,4.7,35.0,930.0,726.13,530.74
2016,7,31,14,15,883.5,105.5,4.7,35.0,904.5,681.94,499.45
2016,7,31,14,30,878.0,104.0,4.7,35.0,879.0,636.31,466.25
2016,7,31,14,45,855.5,111.5,4.7,35.0,843.5,587.25,429.64
2016,7,31,15,0,833.0,119.0,4.7,35.0,808.0,538.58,392.5
2016,7,31,15,15,822.5,117.0,4.7,35.0,769.5,488.55,353.63
2016,7,31,15,30,812.0,115.0,4.7,35.0,731.0,433.19,309.96
2016,7,31,15,45,795.0,113.5,4.75,35.0,686.0,380.72,267.45
2016,7,31,16,0,778.0,112.0,4.8,35.0,641.0,329.37,224.97
2016,7,31,16,15,759.0,108.5,4.8,34.5,592.5,277.23,182.02
2016,7,31,16,30,740.0,105.0,4.8,34.0,544.0,226.88,140.83
2016,7,31,16,45,712.5,102.0,4.8,33.5,492.0,172.35,98.74
2016,7,31,17,0,685.0,99.0,4.8,33.0,440.0,125.81,67.19
2016,7,31,17,15,651.0,93.5,4.65,32.5,386.5,80.46,45.0
2016,7,31,17,30,617.0,88.0,4.5,32.0,333.0,57.07,41.96
2016,7,31,17,45,566.0,81.5,4.35,32.0,279.5,55.14,40.49
2016,7,31,18,0,515.0,75.0,4.2,32.0,226.0,53.08,38.82
2016,7,31,18,15,445.0,65.0,4.05,31.0,176.0,47.8,34.47
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,42.2,29.6
2016,7,31,18,45,266.5,41.5,3.75,29.5,83.5,31.91,20.49
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,21.98,9.73
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.5,3.45,23.5,33.5,73.7,37.73
2016,8,1,6,30,128.0,51.0,3.6,24.0,67.0,147.97,111.87
2016,8,1,6,45,255.5,63.5,3.75,24.5,115.5,246.41,194.8
2016,8,1,7,0,383.0,76.0,3.9,25.0,164.0,349.34,279.97
2016,8,1,7,15,447.5,86.5,3.95,25.5,216.5,419.7,336.87
2016,8,1,7,30,512.0,97.0,4.0,26.0,269.0,499.48,398.78
2016,8,1,7,45,582.0,97.0,4.1,27.0,327.0,572.15,452.79
2016,8,1,8,0,652.0,97.0,4.2,28.0,385.0,647.92,505.95
2016,8,1,8,15,683.0,102.5,4.25,28.5,439.0,701.62,541.89
2016,8,1,8,30,714.0,108.0,4.3,29.0,493.0,755.3,577.03
2016,8,1,8,45,745.5,108.5,4.35,29.5,546.0,798.98,604.44
2016,8,1,9,0,777.0,109.0,4.4,30.0,599.0,846.29,633.94
2016,8,1,9,15,794.0,112.5,4.4,30.5,646.5,882.47,655.18
2016,8,1,9,30,811.0,116.0,4.4,31.0,694.0,916.52,674.8
2016,8,1,9,45,826.5,117.0,4.4,32.0,737.5,943.91,688.41
2016,8,1,10,0,842.0,118.0,4.4,33.0,781.0,960.29,694.71
2016,8,1,10,15,852.0,120.0,4.4,33.5,818.0,978.07,703.44
2016,8,1,10,30,862.0,122.0,4.4,34.0,855.0,992.83,710.24
2016,8,1,10,45,870.5,122.5,4.4,34.5,885.5,1001.36,713.12
2016,8,1,11,0,879.0,123.0,4.4,35.0,916.0,1006.66,714.09
2016,8,1,11,15,884.0,124.0,4.4,35.0,938.5,1005.69,712.68
2016,8,1,11,30,889.0,125.0,4.4,35.0,961.0,1001.39,709.32
2016,8,1,11,45,893.5,124.5,4.45,35.5,976.0,991.79,701.54
2016,8,1,12,0,898.0,124.0,4.5,36.0,991.0,978.93,691.85
2016,8,1,12,15,899.0,124.5,4.5,36.0,997.5,960.56,679.93
2016,8,1,12,30,900.0,125.0,4.5,36.0,1004.0,939.2,666.19
2016,8,1,12,45,901.0,124.0,4.5,36.5,1002.5,913.64,648.44
2016,8,1,13,0,902.0,123.0,4.5,37.0,1001.0,885.39,629.04
2016,8,1,13,15,900.0,122.5,4.5,37.0,990.5,852.54,607.96
2016,8,1,13,30,898.0,122.0,4.5,37.0,980.0,817.36,585.3
2016,8,1,13,45,895.0,120.0,4.5,37.0,962.0,777.93,559.68
2016,8,1,14,0,892.0,118.0,4.5,37.0,944.0,736.52,532.58
2016,8,1,14,15,886.0,116.5,4.5,37.0,917.5,691.71,501.14
2016,8,1,14,30,880.0,115.0,4.5,37.0,891.0,645.5,467.92
2016,8,1,14,45,873.0,113.0,4.5,37.0,858.5,597.09,432.37
2016,8,1,15,0,866.0,111.0,4.5,37.0,826.0,547.76,395.26
2016,8,1,15,15,855.5,109.0,4.45,36.5,786.5,496.07,356.14
2016,8,1,15,30,845.0,107.0,4.4,36.0,747.0,444.24,315.72
2016,8,1,15,45,832.0,104.0,4.4,36.0,702.0,390.76,272.46
2016,8,1,16,0,819.0,101.0,4.4,36.0,657.0,331.53,224.21
2016,8,1,16,15,800.5,98.0,4.35,35.5,607.5,277.67,179.94
2016,8,1,16,30,782.0,95.0,4.3,35.0,558.0,225.52,137.38
2016,8,1,16,45,758.0,91.0,4.3,35.0,505.0,173.68,97.21
2016,8,1,17,0,734.0,87.0,4.3,35.0,452.0,124.55,64.1
2016,8,1,17,15,701.0,82.5,4.0,34.5,397.0,77.64,42.29
2016,8,1,17,30,668.0,78.0,3.7,34.0,342.0,49.96,35.73
2016,8,1,17,45,620.0,72.0,3.4,33.5,287.5,48.02,34.33
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,45.94,32.71
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.0,42.0,29.47
2016,8,1,18,30,431.0,50.0,2.7,31.0,129.0,37.87,25.85
2016,8,1,18,45,315.5,38.0,2.5,30.0,85.5,29.73,18.63
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.42,8.22
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.5,2.55,23.5,35.5,98.61,49.31
2016,8,2,6,30,228.0,43.0,2.8,24.0,71.0,196.39,149.56
2016,8,2,6,45,345.0,53.0,3.1,25.0,120.0,282.23,222.81
2016,8,2,7,0,462.0,63.0,3.4,26.0,169.0,384.21,306.24
2016,8,2,7,15,522.0,71.0,3.45,26.5,221.5,453.75,361.95
2016,8,2,7,30,582.0,79.0,3.5,27.0,274.0,527.17,418.37
2016,8,2,7,45,639.0,80.5,3.55,27.5,331.0,593.71,467.05
2016,8,2,8,0,696.0,82.0,3.6,28.0,388.0,662.83,515.1
2016,8,2,8,15,724.5,86.5,3.55,28.5,441.5,711.54,546.68
2016,8,2,8,30,753.0,91.0,3.5,29.0,495.0,763.47,579.78
2016,8,2,8,45,778.5,92.5,3.5,30.0,547.0,808.5,606.3
2016,8,2,9,0,804.0,94.0,3.5,31.0,599.0,852.36,631.42
2016,8,2,9,15,819.5,96.5,3.45,31.5,646.5,878.87,645.47
2016,8,2,9,30,835.0,99.0,3.4,32.0,694.0,910.94,663.16
2016,8,2,9,45,848.5,100.0,3.35,32.5,736.5,937.0,676.69
2016,8,2,10,0,862.0,101.0,3.3,33.0,779.0,960.42,688.45
2016,8,2,10,15,870.5,103.0,3.25,33.5,815.5,977.18,695.92
2016,8,2,10,30,879.0,105.0,3.2,34.0,852.0,990.82,701.48
2016,8,2,10,45,886.5,105.5,3.2,34.5,881.5,998.65,703.83
2016,8,2,11,0,894.0,106.0,3.2,35.0,911.0,1003.19,704.28
2016,8,2,11,15,898.5,107.0,3.2,35.0,933.0,1001.92,702.71
2016,8,2,11,30,903.0,108.0,3.2,35.0,955.0,997.28,699.2
2016,8,2,11,45,904.5,109.0,3.25,35.5,969.0,986.35,690.83
2016,8,2,12,0,906.0,110.0,3.3,36.0,983.0,972.16,680.59
2016,8,2,12,15,907.0,110.0,3.35,36.0,989.5,953.36,668.96
2016,8,2,12,30,908.0,110.0,3.4,36.0,996.0,931.56,655.49
2016,8,2,12,45,908.0,109.5,3.45,36.5,993.5,905.53,638.02
2016,8,2,13,0,908.0,109.0,3.5,37.0,991.0,876.82,618.88
2016,8,2,13,15,905.5,108.5,3.55,37.0,981.0,843.46,598.0
2016,8,2,13,30,903.0,108.0,3.6,37.0,971.0,807.79,575.49
2016,8,2,13,45,899.5,107.5,3.7,37.0,952.5,769.17,551.07
2016,8,2,14,0,896.0,107.0,3.8,37.0,934.0,728.56,525.07
2016,8,2,14,15,890.5,105.5,3.85,37.0,908.5,683.94,494.33
2016,8,2,14,30,885.0,104.0,3.9,37.0,883.0,637.86,461.46
2016,8,2,14,45,877.0,102.5,3.95,37.0,850.0,589.09,425.87
2016,8,2,15,0,869.0,101.0,4.0,37.0,817.0,539.48,388.71
2016,8,2,15,15,859.5,99.0,4.0,36.5,778.0,488.13,349.93
2016,8,2,15,30,850.0,97.0,4.0,36.0,739.0,436.54,309.7
2016,8,2,15,45,836.5,95.0,4.05,36.0,694.5,383.46,266.72
2016,8,2,16,0,823.0,93.0,4.1,36.0,650.0,330.98,223.34
2016,8,2,16,15,806.0,90.0,4.05,35.5,601.0,270.88,174.45
2016,8,2,16,30,789.0,87.0,4.0,35.0,552.0,218.72,131.82
2016,8,2,16,45,765.5,83.5,4.0,35.0,499.5,166.97,91.79
2016,8,2,17,0,742.0,80.0,4.0,35.0,447.0,117.86,58.98
2016,8,2,17,15,710.0,76.0,3.8,34.5,393.0,70.92,37.83
2016,8,2,17,30,678.0,72.0,3.6,34.0,339.0,50.56,36.23
2016,8,2,17,45,631.5,66.5,3.45,33.5,285.0,44.0,31.0
2016,8,2,18,0,585.0,61.0,3.3,33.0,231.0,42.09,29.51
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.5,38.37,26.44
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,34.46,23.01
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,27.1,16.4
2016,8,2,19,0,218.0,24.0,2.1,30.0,41.0,19.3,6.91
2016,8,2,19,15,109.0,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,24.5,36.5,108.08,50.51
2016,8,3,6,30,294.0,37.0,2.5,25.0,73.0,222.97,169.17
2016,8,3,6,45,397.5,46.0,2.65,25.5,121.0,305.9,240.58
2016,8,3,7,0,501.0,55.0,2.8,26.0,169.0,398.01,316.42
2016,8,3,7,15,559.5,62.5,2.75,26.5,222.5,467.31,371.49
2016,8,3,7,30,618.0,70.0,2.7,27.0,276.0,540.51,426.98
2016,8,3,7,45,664.0,73.5,2.7,28.0,331.5,602.65,470.1
2016,8,3,8,0,710.0,77.0,2.7,29.0,387.0,663.57,510.28
2016,8,3,8,15,738.0,81.0,2.7,29.5,441.0,715.28,543.58
2016,8,3,8,30,766.0,85.0,2.7,30.0,495.0,766.62,575.79
2016,8,3,8,45,787.5,87.5,2.7,31.0,546.5,809.72,600.42
2016,8,3,9,0,809.0,90.0,2.7,32.0,598.0,851.42,623.58
2016,8,3,9,15,824.5,93.0,2.65,32.5,645.5,878.82,637.8
2016,8,3,9,30,840.0,96.0,2.6,33.0,693.0,911.61,655.47
2016,8,3,9,45,851.5,98.0,2.6,33.5,735.5,936.99,668.53
2016,8,3,10,0,863.0,100.0,2.6,34.0,778.0,959.64,679.86
2016,8,3,10,15,872.0,101.5,2.6,34.0,814.0,976.35,688.87
2016,8,3,10,30,881.0,103.0,2.6,34.0,850.0,989.96,696.08
2016,8,3,10,45,887.5,104.0,2.65,34.5,880.0,997.34,698.55
2016,8,3,11,0,894.0,105.0,2.7,35.0,910.0,1001.4,699.14
2016,8,3,11,15,898.5,106.0,2.75,35.5,932.5,1000.13,696.57
2016,8,3,11,30,903.0,107.0,2.8,36.0,955.0,995.46,692.07
2016,8,3,11,45,904.5,108.5,2.85,36.5,969.0,985.02,684.15
2016,8,3,12,0,906.0,110.0,2.9,37.0,983.0,971.28,674.35
2016,8,3,12,15,907.0,110.5,2.95,37.0,989.0,952.92,663.18
2016,8,3,12,30,908.0,111.0,3.0,37.0,995.0,931.53,650.18
2016,8,3,12,45,908.0,110.5,3.1,37.0,993.0,905.44,634.54
2016,8,3,13,0,908.0,110.0,3.2,37.0,991.0,876.65,617.12
2016,8,3,13,15,906.0,109.5,3.25,37.0,981.0,843.63,596.6
2016,8,3,13,30,904.0,109.0,3.3,37.0,971.0,808.25,574.42
2016,8,3,13,45,901.0,108.0,3.4,37.5,953.0,769.44,548.9
2016,8,3,14,0,898.0,107.0,3.5,38.0,935.0,728.62,521.87
2016,8,3,14,15,892.5,105.5,3.55,37.5,909.0,683.84,492.24
2016,8,3,14,30,887.0,104.0,3.6,37.0,883.0,637.6,460.41
2016,8,3,14,45,876.0,104.5,3.65,37.0,849.5,588.65,424.75
2016,8,3,15,0,865.0,105.0,3.7,37.0,816.0,539.13,387.72
2016,8,3,15,15,855.0,103.0,3.75,37.0,777.0,487.66,348.3
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,435.99,307.62
2016,8,3,15,45,832.5,98.0,3.9,37.0,693.5,382.65,264.73
2016,8,3,16,0,820.0,95.0,4.0,37.0,649.0,329.81,221.34
2016,8,3,16,15,802.5,92.0,4.0,36.5,600.0,269.71,172.72
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,217.6,130.43
2016,8,3,16,45,761.5,85.5,4.0,35.5,498.5,166.05,91.08
2016,8,3,17,0,738.0,82.0,4.0,35.0,446.0,117.16,58.96
2016,8,3,17,15,706.5,77.5,3.9,34.5,392.0,70.09,38.26
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,46.59,32.97
2016,8,3,17,45,628.5,67.5,3.7,33.5,283.5,44.85,31.71
2016,8,3,18,0,582.0,62.0,3.6,33.0,229.0,42.99,30.26
2016,8,3,18,15,513.0,54.0,3.3,32.0,177.5,38.9,26.88
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,34.58,23.09
2016,8,3,18,45,331.0,35.0,2.7,30.5,82.5,27.23,16.45
2016,8,3,19,0,218.0,24.0,2.4,30.0,39.0,19.44,6.38
2016,8,3,19,15,109.0,12.0,2.3,29.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.0,17.5,2.65,24.5,36.5,116.15,49.91
2016,8,4,6,30,322.0,35.0,2.8,25.0,73.0,234.9,178.05
2016,8,4,6,45,422.5,43.5,3.0,25.5,121.5,316.5,249.02
2016,8,4,7,0,523.0,52.0,3.2,26.0,170.0,407.12,324.04
2016,8,4,7,15,580.0,58.5,3.2,26.5,223.5,475.02,378.43
2016,8,4,7,30,637.0,65.0,3.2,27.0,277.0,546.69,433.22
2016,8,4,7,45,679.5,69.0,3.25,28.0,332.0,604.5,473.26
2016,8,4,8,0,722.0,73.0,3.3,29.0,387.0,667.38,515.39
2016,8,4,8,15,749.0,77.0,3.3,29.5,441.0,718.68,548.7
2016,8,4,8,30,776.0,81.0,3.3,30.0,495.0,769.54,580.89
2016,8,4,8,45,795.0,84.0,3.3,31.0,546.0,811.37,604.93
2016,8,4,9,0,814.0,87.0,3.3,32.0,597.0,844.16,622.39
2016,8,4,9,15,829.5,89.5,3.3,32.5,644.5,878.72,642.07
2016,8,4,9,30,845.0,92.0,3.3,33.0,692.0,911.09,660.06
2016,8,4,9,45,854.5,95.0,3.3,33.5,734.0,935.82,672.94
2016,8,4,10,0,864.0,98.0,3.3,34.0,776.0,957.7,684.0
2016,8,4,10,15,872.5,100.0,3.3,34.0,812.5,974.5,693.24
2016,8,4,10,30,881.0,102.0,3.3,34.0,849.0,988.16,700.63
2016,8,4,10,45,884.0,105.5,3.35,34.5,877.5,994.73,702.55
2016,8,4,11,0,887.0,109.0,3.4,35.0,906.0,997.89,702.52
2016,8,4,11,15,891.5,110.0,3.45,35.0,928.5,996.55,701.24
2016,8,4,11,30,896.0,111.0,3.5,35.0,951.0,991.84,698.01
2016,8,4,11,45,897.0,112.5,3.6,35.5,964.5,980.88,689.87
2016,8,4,12,0,898.0,114.0,3.7,36.0,978.0,966.67,679.82
2016,8,4,12,15,899.0,114.5,3.75,36.0,984.5,948.35,668.35
2016,8,4,12,30,900.0,115.0,3.8,36.0,991.0,927.03,655.02
2016,8,4,12,45,895.5,118.0,3.9,36.5,988.0,900.3,637.18
2016,8,4,13,0,891.0,121.0,4.0,37.0,985.0,871.05,617.73
2016,8,4,13,15,604.0,288.5,4.05,37.0,872.0,760.88,542.62
2016,8,4,13,30,317.0,456.0,4.1,37.0,759.0,661.11,468.9
2016,8,4,13,45,594.0,289.5,4.15,37.0,842.5,699.42,501.89
2016,8,4,14,0,871.0,123.0,4.2,37.0,926.0,722.06,522.16
2016,8,4,14,15,865.0,121.5,4.2,37.0,900.0,677.92,490.7
2016,8,4,14,30,859.0,120.0,4.2,37.0,874.0,632.42,457.96
2016,8,4,14,45,850.5,118.5,4.25,37.0,841.0,584.33,422.73
2016,8,4,15,0,842.0,117.0,4.3,37.0,808.0,535.5,386.03
2016,8,4,15,15,831.0,115.0,4.3,36.5,769.0,484.58,347.49
2016,8,4,15,30,820.0,113.0,4.3,36.0,730.0,433.59,307.71
2016,8,4,15,45,808.5,109.0,4.3,36.0,686.0,375.15,260.92
2016,8,4,16,0,797.0,105.0,4.3,36.0,642.0,322.58,217.47
2016,8,4,16,15,778.5,101.5,4.2,35.5,593.0,269.43,173.82
2016,8,4,16,30,760.0,98.0,4.1,35.0,544.0,218.0,132.08
2016,8,4,16,45,739.5,92.5,4.1,35.0,492.0,166.63,92.65
2016,8,4,17,0,719.0,87.0,4.1,35.0,440.0,117.62,60.4
2016,8,4,17,15,686.0,82.0,3.95,34.5,386.0,65.89,36.35
2016,8,4,17,30,653.0,77.0,3.8,34.0,332.0,49.52,35.4
2016,8,4,17,45,611.5,70.0,3.7,33.5,278.5,46.82,33.34
2016,8,4,18,0,570.0,63.0,3.6,33.0,225.0,43.89,31.0
2016,8,4,18,15,500.0,54.5,3.25,32.5,174.0,39.42,27.23
2016,8,4,18,30,430.0,46.0,2.9,32.0,123.0,34.7,23.05
2016,8,4,18,45,321.0,34.5,2.6,31.5,80.0,26.89,16.04
2016,8,4,19,0,212.0,23.0,2.3,31.0,37.0,18.6,5.07
2016,8,4,19,15,106.0,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,24.5,35.5,112.42,42.78
2016,8,5,6,30,306.0,36.0,2.5,25.0,71.0,227.39,171.71
2016,8,5,6,45,402.0,46.0,2.65,25.5,119.0,307.63,241.53
2016,8,5,7,0,498.0,56.0,2.8,26.0,167.0,396.48,314.94
2016,8,5,7,15,558.0,63.0,2.8,26.5,221.0,465.97,370.44
2016,8,5,7,30,618.0,70.0,2.8,27.0,275.0,539.44,426.44
2016,8,5,7,45,661.0,75.0,2.8,27.5,330.5,601.28,470.47
2016,8,5,8,0,704.0,80.0,2.8,28.0,386.0,661.32,511.23
2016,8,5,8,15,732.5,84.5,2.75,28.5,440.0,713.85,545.13
2016,8,5,8,30,761.0,89.0,2.7,29.0,494.0,766.02,577.81
2016,8,5,8,45,782.5,92.5,2.65,30.0,546.0,810.18,602.96
2016,8,5,9,0,804.0,96.0,2.6,31.0,598.0,852.91,626.52
2016,8,5,9,15,819.5,98.5,2.55,31.0,645.5,887.19,646.55
2016,8,5,9,30,835.0,101.0,2.5,31.0,693.0,911.34,659.86
2016,8,5,9,45,846.5,103.5,2.45,31.5,735.5,937.09,672.88
2016,8,5,10,0,858.0,106.0,2.4,32.0,778.0,960.09,684.02
2016,8,5,10,15,867.0,108.0,2.4,32.5,814.5,977.16,691.87
2016,8,5,10,30,876.0,110.0,2.4,33.0,851.0,991.12,697.86
2016,8,5,10,45,881.5,111.5,2.4,33.5,880.0,997.85,699.46
2016,8,5,11,0,887.0,113.0,2.4,34.0,909.0,1001.26,699.2
2016,8,5,11,15,891.0,114.0,2.45,34.0,931.0,999.32,697.7
2016,8,5,11,30,895.0,115.0,2.5,34.0,953.0,994.01,694.3
2016,8,5,11,45,892.0,119.5,2.55,34.5,965.5,982.06,685.5
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,966.87,674.84
2016,8,5,12,15,889.5,124.5,2.65,35.0,984.0,948.04,663.4
2016,8,5,12,30,890.0,125.0,2.7,35.0,990.0,926.26,650.16
2016,8,5,12,45,887.5,125.5,2.8,35.0,987.0,899.04,633.83
2016,8,5,13,0,885.0,126.0,2.9,35.0,984.0,869.31,615.8
2016,8,5,13,15,583.0,296.5,2.95,35.0,859.0,749.97,534.88
2016,8,5,13,30,281.0,467.0,3.0,35.0,734.0,642.15,455.93
2016,8,5,13,45,574.0,296.0,3.1,35.0,829.0,689.25,495.52
2016,8,5,14,0,867.0,125.0,3.2,35.0,924.0,719.54,521.26
2016,8,5,14,15,861.0,124.0,3.25,35.0,897.5,675.91,490.33
2016,8,5,14,30,855.0,123.0,3.3,35.0,871.0,630.92,458.16
2016,8,5,14,45,834.5,128.0,3.35,35.0,835.0,581.53,421.97
2016,8,5,15,0,814.0,133.0,3.4,35.0,799.0,528.75,382.58
2016,8,5,15,15,802.0,130.5,3.45,34.5,759.5,477.55,344.01
2016,8,5,15,30,790.0,128.0,3.5,34.0,720.0,426.56,304.33
2016,8,5,15,45,536.5,211.5,3.55,34.0,603.0,356.26,252.49
2016,8,5,16,0,283.0,295.0,3.6,34.0,486.0,317.34,226.48
2016,8,5,16,15,500.0,204.0,3.65,33.5,509.0,275.91,188.28
2016,8,5,16,30,717.0,113.0,3.7,33.0,532.0,214.54,131.95
2016,8,5,16,45,691.5,108.0,3.75,33.0,480.0,164.92,94.09
2016,8,5,17,0,666.0,103.0,3.8,33.0,428.0,118.24,63.67
2016,8,5,17,15,629.5,97.0,3.7,32.5,374.5,73.65,44.68
2016,8,5,17,30,593.0,91.0,3.6,32.0,321.0,60.03,44.44
2016,8,5,17,45,547.5,82.0,3.5,32.0,268.0,56.24,41.42
2016,8,5,18,0,502.0,73.0,3.4,32.0,215.0,52.15,38.03
2016,8,5,18,15,428.0,63.0,3.15,31.5,165.0,46.82,33.51
2016,8,5,18,30,354.0,53.0,2.9,31.0,115.0,40.14,27.64
2016,8,5,18,45,250.0,38.5,2.65,30.5,74.0,29.78,18.38
2016,8,5,19,0,146.0,24.0,2.4,30.0,33.0,18.93,4.36
2016,8,5,19,15,73.0,12.0,2.35,29.5,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.5,93.62,29.46
2016,8,6,6,30,233.0,38.0,2.6,25.0,65.0,191.58,143.83
2016,8,6,6,45,328.0,50.5,2.8,25.5,110.5,268.46,210.72
2016,8,6,7,0,423.0,63.0,3.0,26.0,156.0,358.65,285.33
2016,8,6,7,15,485.5,71.5,3.05,26.5,208.0,428.59,341.61
2016,8,6,7,30,548.0,80.0,3.1,27.0,260.0,502.67,398.77
2016,8,6,7,45,596.5,85.0,3.15,27.5,314.5,565.89,445.58
2016,8,6,8,0,645.0,90.0,3.2,28.0,369.0,631.18,491.11
2016,8,6,8,15,675.5,95.5,3.15,28.5,422.5,684.17,526.01
2016,8,6,8,30,706.0,101.0,3.1,29.0,476.0,737.14,559.96
2016,8,6,8,45,733.0,103.5,3.1,30.0,527.5,779.35,584.68
2016,8,6,9,0,760.0,106.0,3.1,31.0,579.0,824.51,610.87
2016,8,6,9,15,777.0,109.0,3.05,31.5,626.5,859.68,630.75
2016,8,6,9,30,794.0,112.0,3.0,32.0,674.0,892.78,649.04
2016,8,6,9,45,808.0,114.0,3.0,32.5,716.5,919.54,663.33
2016,8,6,10,0,822.0,116.0,3.0,33.0,759.0,935.4,670.56
2016,8,6,10,15,831.5,118.0,3.0,33.5,795.0,952.44,678.68
2016,8,6,10,30,841.0,120.0,3.0,34.0,831.0,966.49,684.93
2016,8,6,10,45,848.0,122.0,3.0,34.5,860.5,974.96,687.75
2016,8,6,11,0,855.0,124.0,3.0,35.0,890.0,980.21,688.69
2016,8,6,11,15,860.0,125.5,3.0,35.0,912.5,979.69,687.59
2016,8,6,11,30,865.0,127.0,3.0,35.0,935.0,975.89,684.6
2016,8,6,11,45,867.5,127.5,3.05,35.5,949.5,965.41,676.55
2016,8,6,12,0,870.0,128.0,3.1,36.0,964.0,951.77,666.68
2016,8,6,12,15,871.5,128.5,3.1,36.0,970.0,934.12,655.44
2016,8,6,12,30,873.0,129.0,3.1,36.0,976.0,913.54,642.43
2016,8,6,12,45,871.0,130.0,3.15,36.5,974.0,887.55,625.03
2016,8,6,13,0,869.0,131.0,3.2,37.0,972.0,859.05,606.08
2016,8,6,13,15,867.0,130.5,3.2,37.0,961.5,826.85,585.71
2016,8,6,13,30,865.0,130.0,3.2,37.0,951.0,792.41,563.82
2016,8,6,13,45,859.5,130.0,3.25,37.0,932.5,753.69,539.2
2016,8,6,14,0,854.0,130.0,3.3,37.0,914.0,713.25,512.55
2016,8,6,14,15,848.0,128.5,3.25,37.0,888.5,669.65,481.91
2016,8,6,14,30,842.0,127.0,3.2,37.0,863.0,624.73,449.73
2016,8,6,14,45,830.5,126.5,3.2,37.0,829.5,576.4,414.55
2016,8,6,15,0,819.0,126.0,3.2,37.0,796.0,527.65,378.17
2016,8,6,15,15,808.0,123.5,3.15,37.0,757.0,472.71,336.48
2016,8,6,15,30,797.0,121.0,3.1,37.0,718.0,421.8,296.5
2016,8,6,15,45,781.5,118.0,3.1,37.0,673.0,369.18,254.45
2016,8,6,16,0,766.0,115.0,3.1,37.0,628.0,317.57,212.4
2016,8,6,16,15,746.0,111.5,3.05,36.5,579.0,265.68,170.41
2016,8,6,16,30,726.0,108.0,3.0,36.0,530.0,215.74,130.55
2016,8,6,16,45,699.5,103.0,3.0,36.0,478.0,160.28,89.0
2016,8,6,17,0,673.0,98.0,3.0,36.0,426.0,113.1,59.05
2016,8,6,17,15,637.0,92.5,2.9,35.5,372.0,68.55,41.25
2016,8,6,17,30,601.0,87.0,2.8,35.0,318.0,57.12,41.47
2016,8,6,17,45,550.0,79.5,2.7,34.5,265.0,54.39,39.43
2016,8,6,18,0,499.0,72.0,2.6,34.0,212.0,51.47,37.11
2016,8,6,18,15,423.5,62.0,2.3,33.0,162.0,46.09,32.67
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.42,26.89
2016,8,6,18,45,235.5,37.5,1.75,31.5,71.5,29.02,17.61
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,18.14,2.75
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,86.65,21.17
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,176.42,131.23
2016,8,7,6,45,306.0,52.0,3.1,26.5,108.5,258.2,201.78
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,354.44,281.09
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.5,425.31,337.98
2016,8,7,7,30,542.0,82.0,3.3,28.0,260.0,500.39,395.77
2016,8,7,7,45,597.5,86.0,3.35,29.0,315.5,567.34,444.57
2016,8,7,8,0,653.0,90.0,3.4,30.0,371.0,636.83,491.98
2016,8,7,8,15,683.5,95.0,3.3,30.5,424.5,689.46,526.18
2016,8,7,8,30,714.0,100.0,3.2,31.0,478.0,742.05,559.39
2016,8,7,8,45,741.5,102.0,3.15,31.5,530.0,784.4,584.89
2016,8,7,9,0,769.0,104.0,3.1,32.0,582.0,829.62,611.87
2016,8,7,9,15,785.5,107.0,2.95,32.5,629.0,864.53,630.81
2016,8,7,9,30,802.0,110.0,2.8,33.0,676.0,897.32,648.02
2016,8,7,9,45,817.0,111.5,2.7,34.0,719.0,924.59,660.35
2016,8,7,10,0,832.0,113.0,2.6,35.0,762.0,941.11,665.66
2016,8,7,10,15,841.0,115.0,2.55,35.0,798.0,957.77,674.3
2016,8,7,10,30,850.0,117.0,2.5,35.0,834.0,971.41,681.09
2016,8,7,10,45,858.0,118.0,2.45,35.5,864.0,979.85,683.34
2016,8,7,11,0,866.0,119.0,2.4,36.0,894.0,985.06,683.73
2016,8,7,11,15,871.0,120.0,2.45,36.5,916.0,984.03,681.37
2016,8,7,11,30,876.0,121.0,2.5,37.0,938.0,979.68,677.16
2016,8,7,11,45,880.0,120.5,2.55,37.5,953.0,969.58,669.55
2016,8,7,12,0,884.0,120.0,2.6,38.0,968.0,956.26,660.13
2016,8,7,12,15,885.5,120.0,2.65,38.0,974.0,937.96,649.1
2016,8,7,12,30,887.0,120.0,2.7,38.0,980.0,916.68,636.29
2016,8,7,12,45,886.5,119.5,2.8,38.0,978.0,890.34,620.65
2016,8,7,13,0,886.0,119.0,2.9,38.0,976.0,861.38,603.29
2016,8,7,13,15,883.5,118.5,2.95,38.0,965.5,828.3,582.86
2016,8,7,13,30,881.0,118.0,3.0,38.0,955.0,792.95,560.84
2016,8,7,13,45,877.5,117.0,3.1,38.5,936.5,754.28,535.59
2016,8,7,14,0,874.0,116.0,3.2,39.0,918.0,713.69,508.59
2016,8,7,14,15,868.0,115.0,3.2,38.5,892.0,669.7,479.09
2016,8,7,14,30,862.0,114.0,3.2,38.0,866.0,624.33,447.83
2016,8,7,14,45,845.0,117.0,3.25,38.0,831.0,574.95,412.05
2016,8,7,15,0,828.0,120.0,3.3,38.0,796.0,525.58,375.33
2016,8,7,15,15,817.0,118.0,3.3,38.0,757.0,475.17,336.84
2016,8,7,15,30,806.0,116.0,3.3,38.0,718.0,419.43,293.61
2016,8,7,15,45,790.5,113.0,3.3,38.0,673.0,366.32,251.21
2016,8,7,16,0,775.0,110.0,3.3,38.0,628.0,314.2,208.79
2016,8,7,16,15,755.5,106.5,3.3,37.5,579.0,261.93,166.56
2016,8,7,16,30,736.0,103.0,3.3,37.0,530.0,211.53,126.45
2016,8,7,16,45,709.0,99.0,3.3,37.0,477.5,156.51,85.52
2016,8,7,17,0,682.0,95.0,3.3,37.0,425.0,109.52,56.26
2016,8,7,17,15,646.5,89.5,3.2,36.5,371.0,64.54,39.15
2016,8,7,17,30,611.0,84.0,3.1,36.0,317.0,55.02,39.58
2016,8,7,17,45,559.0,77.0,3.05,35.5,263.5,52.58,37.77
2016,8,7,18,0,507.0,70.0,3.0,35.0,210.0,49.96,35.7
2016,8,7,18,15,432.0,60.0,2.7,34.0,160.0,44.51,31.2
2016,8,7,18,30,357.0,50.0,2.4,33.0,110.0,38.75,26.17
2016,8,7,18,45,242.0,36.0,2.1,32.5,69.5,27.88,16.53
2016,8,7,19,0,127.0,22.0,1.8,32.0,29.0,17.37,0.93
2016,8,7,19,15,63.5,11.0,1.85,31.5,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,25.5,28.5,67.56,10.17
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,141.37,103.98
2016,8,8,6,45,244.5,57.0,2.95,26.5,102.5,230.89,179.84
2016,8,8,7,0,348.0,72.0,3.1,27.0,148.0,321.14,254.36
2016,8,8,7,15,413.5,83.5,3.1,27.5,199.5,391.39,310.93
2016,8,8,7,30,479.0,95.0,3.1,28.0,251.0,466.79,369.23
2016,8,8,7,45,539.0,99.5,3.1,28.5,306.5,539.87,423.57
2016,8,8,8,0,599.0,104.0,3.1,29.0,362.0,611.53,474.78
2016,8,8,8,15,632.5,110.5,3.05,29.5,415.0,666.57,511.2
2016,8,8,8,30,666.0,117.0,3.0,30.0,468.0,721.81,546.78
2016,8,8,8,45,696.0,119.5,2.95,31.0,520.0,769.05,574.73
2016,8,8,9,0,726.0,122.0,2.9,32.0,572.0,815.56,601.43
2016,8,8,9,15,744.0,125.5,2.85,32.5,619.5,846.84,618.62
2016,8,8,9,30,762.0,129.0,2.8,33.0,667.0,880.67,637.34
2016,8,8,9,45,777.5,131.5,2.8,33.5,709.5,908.77,652.44
2016,8,8,10,0,793.0,134.0,2.8,34.0,752.0,934.35,665.86
2016,8,8,10,15,803.0,136.5,2.8,34.5,788.0,951.82,674.1
2016,8,8,10,30,813.0,139.0,2.8,35.0,824.0,966.32,680.55
2016,8,8,10,45,821.0,140.5,2.8,35.5,853.5,974.66,683.24
2016,8,8,11,0,829.0,142.0,2.8,36.0,883.0,971.24,678.75
2016,8,8,11,15,834.0,143.5,2.85,36.5,905.5,970.46,676.57
2016,8,8,11,30,839.0,145.0,2.9,37.0,928.0,966.48,672.49
2016,8,8,11,45,847.0,142.5,2.95,37.5,943.0,958.32,665.95
2016,8,8,12,0,855.0,140.0,3.0,38.0,958.0,947.0,657.6
2016,8,8,12,15,670.5,279.5,3.0,38.0,924.0,901.52,627.85
2016,8,8,12,30,486.0,419.0,3.0,38.0,890.0,845.35,586.26
2016,8,8,12,45,668.5,281.0,3.05,38.0,927.5,855.91,599.28
2016,8,8,13,0,851.0,143.0,3.1,38.0,965.0,852.03,598.8
2016,8,8,13,15,848.5,142.5,3.1,38.0,954.5,819.73,578.28
2016,8,8,13,30,846.0,142.0,3.1,38.0,944.0,785.29,556.47
2016,8,8,13,45,838.5,143.0,3.1,38.0,924.5,746.42,531.63
2016,8,8,14,0,831.0,144.0,3.1,38.0,905.0,706.01,504.33
2016,8,8,14,15,824.0,142.5,3.1,38.0,879.0,662.5,474.11
2016,8,8,14,30,817.0,141.0,3.1,38.0,853.0,615.72,441.04
2016,8,8,14,45,804.5,141.0,3.1,38.0,819.0,567.47,406.08
2016,8,8,15,0,792.0,141.0,3.1,38.0,785.0,519.02,370.1
2016,8,8,15,15,779.5,138.0,3.1,37.5,746.0,468.11,332.17
2016,8,8,15,30,767.0,135.0,3.1,37.0,707.0,417.5,293.27
2016,8,8,15,45,749.0,132.5,3.15,37.0,662.0,365.91,252.19
2016,8,8,16,0,731.0,130.0,3.2,37.0,617.0,310.47,207.68
2016,8,8,16,15,709.5,125.5,3.15,36.5,568.0,258.85,166.17
2016,8,8,16,30,688.0,121.0,3.1,36.0,519.0,209.39,127.04
2016,8,8,16,45,658.5,116.0,3.1,36.0,466.5,160.89,91.29
2016,8,8,17,0,629.0,111.0,3.1,36.0,414.0,115.82,63.57
2016,8,8,17,15,590.5,104.0,3.0,35.5,360.5,72.7,53.89
2016,8,8,17,30,552.0,97.0,2.9,35.0,307.0,65.2,48.09
2016,8,8,17,45,499.5,88.0,2.8,35.0,254.5,61.64,45.3
2016,8,8,18,0,447.0,79.0,2.7,35.0,202.0,57.24,41.67
2016,8,8,18,15,369.0,67.0,2.5,34.5,153.0,49.74,35.4
2016,8,8,18,30,291.0,55.0,2.3,34.0,104.0,41.87,28.55
2016,8,8,18,45,186.0,38.0,2.15,33.5,65.0,29.51,17.62
2016,8,8,19,0,81.0,21.0,2.0,33.0,26.0,17.49,0.0
2016,8,8,19,15,40.5,10.5,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,25.5,30.0,85.02,6.71
2016,8,9,6,30,201.0,38.0,3.0,26.0,60.0,175.61,129.75
2016,8,9,6,45,307.5,50.0,3.2,26.5,106.0,255.91,199.74
2016,8,9,7,0,414.0,62.0,3.4,27.0,152.0,350.76,278.14
2016,8,9,7,15,478.5,71.5,3.4,27.5,204.5,422.63,336.0
2016,8,9,7,30,543.0,81.0,3.4,28.0,257.0,498.88,394.84
2016,8,9,7,45,598.0,85.0,3.4,29.0,312.5,565.41,443.33
2016,8,9,8,0,653.0,89.0,3.4,30.0,368.0,634.44,490.36
2016,8,9,8,15,684.0,94.0,3.35,30.5,422.0,687.44,525.05
2016,8,9,8,30,715.0,99.0,3.3,31.0,476.0,740.43,558.82
2016,8,9,8,45,744.5,100.0,3.25,31.5,528.5,783.37,584.81
2016,8,9,9,0,774.0,101.0,3.2,32.0,581.0,829.23,612.28
2016,8,9,9,15,790.5,104.5,3.15,32.5,628.5,864.83,632.35
2016,8,9,9,30,807.0,108.0,3.1,33.0,676.0,898.28,650.78
2016,8,9,9,45,822.5,109.0,3.05,33.5,719.0,917.38,659.68
2016,8,9,10,0,838.0,110.0,3.0,34.0,762.0,942.1,672.28
2016,8,9,10,15,847.5,111.5,2.95,34.5,798.5,958.75,679.63
2016,8,9,10,30,857.0,113.0,2.9,35.0,835.0,972.36,685.14
2016,8,9,10,45,865.5,113.5,2.9,35.5,865.0,980.77,687.86
2016,8,9,11,0,874.0,114.0,2.9,36.0,895.0,985.93,688.72
2016,8,9,11,15,879.0,115.5,2.95,36.0,917.5,985.37,687.98
2016,8,9,11,30,884.0,117.0,3.0,36.0,940.0,981.43,685.31
2016,8,9,11,45,892.0,114.0,3.1,36.5,955.5,972.56,678.66
2016,8,9,12,0,900.0,111.0,3.2,37.0,971.0,960.38,670.07
2016,8,9,12,15,901.0,111.0,3.3,37.0,977.5,941.34,658.64
2016,8,9,12,30,902.0,111.0,3.4,37.0,984.0,919.28,645.33
2016,8,9,12,45,902.0,110.5,3.5,37.5,982.0,892.99,627.99
2016,8,9,13,0,902.0,110.0,3.6,38.0,980.0,863.98,608.92
2016,8,9,13,15,900.0,109.5,3.65,38.0,969.5,830.74,588.09
2016,8,9,13,30,898.0,109.0,3.7,38.0,959.0,795.14,565.6
2016,8,9,13,45,894.5,108.0,3.8,38.5,940.5,755.76,539.5
2016,8,9,14,0,891.0,107.0,3.9,39.0,922.0,714.4,511.78
2016,8,9,14,15,885.0,106.0,3.95,38.5,896.0,669.61,481.54
2016,8,9,14,30,879.0,105.0,4.0,38.0,870.0,623.4,449.44
2016,8,9,14,45,871.5,103.0,4.05,38.0,836.5,574.3,413.46
2016,8,9,15,0,864.0,101.0,4.1,38.0,803.0,524.34,375.87
2016,8,9,15,15,853.5,99.0,4.1,38.0,763.5,472.37,335.73
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,420.27,294.4
2016,8,9,15,45,829.5,95.0,4.15,38.0,679.0,367.21,251.46
2016,8,9,16,0,816.0,93.0,4.2,38.0,634.0,314.78,208.25
2016,8,9,16,15,797.5,90.0,4.15,37.5,584.5,254.4,159.57
2016,8,9,16,30,779.0,87.0,4.1,37.0,535.0,202.24,117.81
2016,8,9,16,45,753.5,83.5,4.1,37.0,482.0,150.75,79.69
2016,8,9,17,0,728.0,80.0,4.1,37.0,429.0,102.17,50.31
2016,8,9,17,15,694.0,75.5,4.0,36.5,374.5,55.81,39.98
2016,8,9,17,30,660.0,71.0,3.9,36.0,320.0,45.8,32.06
2016,8,9,17,45,609.0,65.5,3.8,35.5,265.5,44.01,30.74
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,42.11,29.23
2016,8,9,18,15,482.5,51.5,3.35,34.0,160.5,37.55,25.43
2016,8,9,18,30,407.0,43.0,3.0,33.0,110.0,32.73,21.19
2016,8,9,18,45,283.0,31.0,2.65,32.5,69.0,24.34,13.53
2016,8,9,19,0,159.0,19.0,2.3,32.0,28.0,15.39,0.0
2016,8,9,19,15,79.5,9.5,2.25,31.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,94.5,19.0,2.5,25.5,29.0,81.86,0.0
2016,8,10,6,30,189.0,38.0,2.7,26.0,58.0,169.68,124.67
2016,8,10,6,45,290.0,52.0,2.9,26.5,104.0,248.97,193.88
2016,8,10,7,0,391.0,66.0,3.1,27.0,150.0,338.52,268.07
2016,8,10,7,15,456.0,75.5,3.15,27.5,201.5,412.11,327.27
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,487.83,385.81
2016,8,10,7,45,576.5,89.5,3.3,28.5,308.5,554.59,435.63
2016,8,10,8,0,632.0,94.0,3.4,29.0,364.0,623.86,484.72
2016,8,10,8,15,663.5,99.5,3.4,29.5,417.5,677.13,520.08
2016,8,10,8,30,695.0,105.0,3.4,30.0,471.0,730.45,554.6
2016,8,10,8,45,724.0,107.0,3.45,30.5,523.0,773.03,581.07
2016,8,10,9,0,753.0,109.0,3.5,31.0,575.0,819.08,609.53
2016,8,10,9,15,770.0,112.5,3.45,31.5,622.0,854.59,629.88
2016,8,10,9,30,787.0,116.0,3.4,32.0,669.0,888.01,648.61
2016,8,10,9,45,802.5,117.5,3.35,33.0,712.0,915.39,661.8
2016,8,10,10,0,818.0,119.0,3.3,34.0,755.0,940.21,673.19
2016,8,10,10,15,827.5,121.0,3.25,34.5,791.0,948.65,675.38
2016,8,10,10,30,837.0,123.0,3.2,35.0,827.0,962.49,681.24
2016,8,10,10,45,846.0,124.0,3.2,35.5,857.0,971.67,684.52
2016,8,10,11,0,855.0,125.0,3.2,36.0,887.0,977.66,685.92
2016,8,10,11,15,859.5,126.0,3.2,36.0,909.0,975.95,684.07
2016,8,10,11,30,864.0,127.0,3.2,36.0,931.0,970.97,680.36
2016,8,10,11,45,868.5,126.5,3.2,36.5,945.5,961.25,672.41
