Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,12,0,873.0,126.0,3.2,37.0,960.0,948.33,662.64
2016,8,10,12,15,874.0,126.5,3.25,37.0,966.0,929.99,651.29
2016,8,10,12,30,875.0,127.0,3.3,37.0,972.0,908.72,638.14
2016,8,10,12,45,874.5,127.0,3.4,37.5,970.0,882.86,621.08
2016,8,10,13,0,874.0,127.0,3.5,38.0,968.0,854.4,602.37
2016,8,10,13,15,871.5,126.5,3.55,38.0,957.5,821.41,581.67
2016,8,10,13,30,869.0,126.0,3.6,38.0,947.0,786.17,559.4
2016,8,10,13,45,865.5,124.5,3.65,38.5,928.5,747.23,533.4
2016,8,10,14,0,862.0,123.0,3.7,39.0,910.0,706.41,505.26
2016,8,10,14,15,855.5,121.5,3.7,39.0,884.0,661.92,474.15
2016,8,10,14,30,849.0,120.0,3.7,39.0,858.0,616.13,441.45
2016,8,10,14,45,841.0,118.0,3.75,39.0,825.0,568.0,406.43
2016,8,10,15,0,833.0,116.0,3.8,39.0,792.0,519.11,369.9
2016,8,10,15,15,822.0,114.0,3.8,38.5,752.0,468.31,331.63
2016,8,10,15,30,811.0,112.0,3.8,38.0,712.0,412.04,288.33
2016,8,10,15,45,796.0,109.0,3.85,38.0,667.0,358.74,245.48
2016,8,10,16,0,781.0,106.0,3.9,38.0,622.0,306.39,202.61
2016,8,10,16,15,635.0,147.0,3.9,37.5,545.0,254.28,164.42
2016,8,10,16,30,489.0,188.0,3.9,37.0,468.0,223.18,144.41
2016,8,10,16,45,588.5,139.0,3.9,37.0,443.0,166.52,98.25
2016,8,10,17,0,688.0,90.0,3.9,37.0,418.0,99.84,50.38
2016,8,10,17,15,651.5,85.0,3.8,36.5,364.0,55.04,39.37
2016,8,10,17,30,615.0,80.0,3.7,36.0,310.0,52.48,37.52
2016,8,10,17,45,562.0,73.0,3.65,35.5,256.5,49.88,35.56
2016,8,10,18,0,509.0,66.0,3.6,35.0,203.0,47.11,33.34
2016,8,10,18,15,430.0,56.5,3.35,34.5,153.0,41.95,28.97
2016,8,10,18,30,351.0,47.0,3.1,34.0,103.0,36.51,24.12
2016,8,10,18,45,175.5,35.5,2.9,33.5,63.5,27.61,15.88
2016,8,10,19,0,0.0,24.0,2.7,33.0,24.0,21.07,0.0
2016,8,10,19,15,0.0,12.0,2.75,32.5,12.0,11.44,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,42.0,18.0,2.9,26.5,22.5,48.86,0.0
2016,8,11,6,30,84.0,36.0,3.0,27.0,45.0,102.82,73.07
2016,8,11,6,45,148.0,55.5,3.2,27.5,82.5,164.36,126.24
2016,8,11,7,0,212.0,75.0,3.4,28.0,120.0,231.36,182.09
2016,8,11,7,15,247.5,94.0,3.45,28.5,162.0,284.57,225.45
2016,8,11,7,30,283.0,113.0,3.5,29.0,204.0,340.27,269.28
2016,8,11,7,45,378.0,120.5,3.55,29.5,266.5,440.88,346.71
2016,8,11,8,0,473.0,128.0,3.6,30.0,329.0,535.49,417.14
2016,8,11,8,15,596.0,111.0,3.55,30.5,400.0,636.05,489.52
2016,8,11,8,30,719.0,94.0,3.5,31.0,471.0,732.75,554.71
2016,8,11,8,45,744.0,96.5,3.45,32.0,522.5,777.43,580.65
2016,8,11,9,0,769.0,99.0,3.4,33.0,574.0,820.96,605.42
2016,8,11,9,15,785.5,102.5,3.3,33.5,621.0,856.41,625.23
2016,8,11,9,30,802.0,106.0,3.2,34.0,668.0,889.72,643.33
2016,8,11,9,45,601.5,212.5,3.1,34.5,649.0,832.95,601.95
2016,8,11,10,0,401.0,319.0,3.0,35.0,630.0,741.13,532.79
2016,8,11,10,15,456.0,317.5,2.95,35.5,687.5,805.52,574.34
2016,8,11,10,30,511.0,316.0,2.9,36.0,745.0,856.4,605.48
2016,8,11,10,45,684.5,217.5,2.85,36.5,814.5,924.64,650.43
2016,8,11,11,0,858.0,119.0,2.8,37.0,884.0,973.42,677.84
2016,8,11,11,15,863.0,120.0,2.85,37.0,906.0,972.24,676.37
2016,8,11,11,30,868.0,121.0,2.9,37.0,928.0,967.77,673.39
2016,8,11,11,45,863.0,127.5,2.95,37.5,940.0,955.83,664.51
2016,8,11,12,0,858.0,134.0,3.0,38.0,952.0,940.72,653.82
2016,8,11,12,15,859.0,134.0,3.1,38.0,958.0,922.02,642.68
2016,8,11,12,30,860.0,134.0,3.2,38.0,964.0,900.44,629.74
2016,8,11,12,45,658.0,277.0,3.3,38.5,911.5,839.91,588.82
2016,8,11,13,0,456.0,420.0,3.4,39.0,859.0,776.03,540.99
2016,8,11,13,15,650.0,280.0,3.5,39.0,897.5,783.42,551.97
2016,8,11,13,30,844.0,140.0,3.6,39.0,936.0,777.51,551.67
2016,8,11,13,45,835.0,142.0,3.7,39.0,916.5,738.29,526.65
2016,8,11,14,0,826.0,144.0,3.8,39.0,897.0,697.65,499.06
2016,8,11,14,15,819.5,142.5,3.85,38.5,870.5,653.18,469.08
2016,8,11,14,30,813.0,141.0,3.9,38.0,844.0,607.93,437.69
2016,8,11,14,45,629.5,228.5,3.95,38.0,760.5,536.03,384.49
2016,8,11,15,0,446.0,316.0,4.0,38.0,677.0,482.07,344.15
2016,8,11,15,15,605.5,224.5,4.0,38.0,688.0,451.35,320.9
2016,8,11,15,30,765.0,133.0,4.0,38.0,699.0,409.08,286.62
2016,8,11,15,45,496.5,215.5,4.0,38.0,574.0,336.96,234.69
2016,8,11,16,0,228.0,298.0,4.0,38.0,449.0,305.85,215.72
2016,8,11,16,15,460.5,207.0,3.95,37.5,480.0,260.22,174.32
2016,8,11,16,30,693.0,116.0,3.9,37.0,511.0,200.19,119.31
2016,8,11,16,45,669.5,109.0,3.85,37.0,460.0,150.68,83.23
2016,8,11,17,0,646.0,102.0,3.8,37.0,409.0,103.94,55.46
2016,8,11,17,15,608.0,95.5,3.65,36.5,355.0,61.07,44.27
2016,8,11,17,30,570.0,89.0,3.5,36.0,301.0,59.48,43.25
2016,8,11,17,45,518.5,80.5,3.4,35.5,248.5,56.04,40.62
2016,8,11,18,0,467.0,72.0,3.3,35.0,196.0,52.36,37.65
2016,8,11,18,15,388.0,61.0,2.95,34.5,147.0,45.43,31.81
2016,8,11,18,30,309.0,50.0,2.6,34.0,98.0,38.18,25.43
2016,8,11,18,45,195.5,34.0,2.3,33.5,60.0,26.48,14.85
2016,8,11,19,0,82.0,18.0,2.0,33.0,22.0,14.24,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.0,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,25.5,26.0,61.93,0.0
2016,8,12,6,30,130.0,39.0,3.2,26.0,52.0,131.97,95.16
2016,8,12,6,45,232.5,55.0,3.35,26.5,96.5,221.26,171.77
2016,8,12,7,0,335.0,71.0,3.5,27.0,141.0,311.13,246.35
2016,8,12,7,15,402.5,82.5,3.55,27.5,192.0,381.75,303.73
2016,8,12,7,30,470.0,94.0,3.6,28.0,243.0,457.75,363.1
2016,8,12,7,45,529.0,99.5,3.65,29.0,298.0,530.49,416.94
2016,8,12,8,0,588.0,105.0,3.7,30.0,353.0,602.03,467.89
2016,8,12,8,15,621.5,111.0,3.65,30.5,406.5,656.02,503.91
2016,8,12,8,30,655.0,117.0,3.6,31.0,460.0,710.2,539.13
2016,8,12,8,45,685.0,120.0,3.6,32.0,511.5,757.6,567.79
2016,8,12,9,0,715.0,123.0,3.6,33.0,563.0,804.29,595.26
2016,8,12,9,15,733.5,127.0,3.4,33.5,610.0,836.1,612.38
2016,8,12,9,30,752.0,131.0,3.2,34.0,657.0,870.64,631.0
2016,8,12,9,45,766.5,133.5,3.05,35.0,699.0,897.49,643.15
2016,8,12,10,0,781.0,136.0,2.9,36.0,741.0,921.8,653.43
2016,8,12,10,15,791.5,138.5,2.7,36.5,777.0,939.49,660.3
2016,8,12,10,30,802.0,141.0,2.5,37.0,813.0,954.23,665.2
2016,8,12,10,45,807.0,144.5,2.35,37.5,842.0,961.54,665.87
2016,8,12,11,0,812.0,148.0,2.2,38.0,871.0,965.64,664.64
2016,8,12,11,15,817.5,149.5,2.15,38.0,892.5,964.88,662.92
2016,8,12,11,30,823.0,151.0,2.1,38.0,914.0,960.87,659.4
2016,8,12,11,45,801.5,169.0,2.05,38.5,922.5,944.41,647.07
2016,8,12,12,0,780.0,187.0,2.0,39.0,931.0,924.83,633.11
2016,8,12,12,15,781.5,187.5,2.05,39.0,936.5,907.04,622.67
2016,8,12,12,30,783.0,188.0,2.1,39.0,942.0,886.53,610.54
2016,8,12,12,45,778.0,191.0,2.15,39.5,939.0,860.09,593.49
2016,8,12,13,0,773.0,194.0,2.2,40.0,936.0,831.51,575.13
2016,8,12,13,15,521.5,329.5,2.2,40.0,827.5,725.35,502.77
2016,8,12,13,30,270.0,465.0,2.2,40.0,719.0,627.89,434.12
2016,8,12,13,45,511.0,328.5,2.25,40.0,797.5,666.29,465.34
2016,8,12,14,0,752.0,192.0,2.3,40.0,876.0,686.59,482.61
2016,8,12,14,15,432.0,307.5,2.25,40.0,698.0,543.62,382.29
2016,8,12,14,30,112.0,423.0,2.2,40.0,520.0,438.2,306.65
2016,8,12,14,45,397.0,312.5,2.2,40.0,636.0,478.19,337.02
2016,8,12,15,0,682.0,202.0,2.2,40.0,752.0,503.6,353.59
2016,8,12,15,15,667.5,197.5,2.15,39.5,713.0,455.04,317.9
2016,8,12,15,30,653.0,193.0,2.1,39.0,674.0,407.29,282.16
2016,8,12,15,45,636.5,186.0,2.1,39.0,630.0,357.82,243.94
2016,8,12,16,0,620.0,179.0,2.1,39.0,586.0,309.79,206.21
2016,8,12,16,15,595.5,172.0,2.05,38.5,537.5,261.57,168.92
2016,8,12,16,30,571.0,165.0,2.0,38.0,489.0,216.81,135.07
2016,8,12,16,45,539.0,156.5,1.95,38.0,438.0,171.45,103.33
2016,8,12,17,0,507.0,148.0,1.9,38.0,387.0,129.75,79.27
2016,8,12,17,15,465.0,137.0,1.8,37.5,334.5,92.43,69.21
2016,8,12,17,30,423.0,126.0,1.7,37.0,282.0,87.5,65.66
2016,8,12,17,45,369.0,111.5,1.6,36.5,231.0,79.54,59.49
2016,8,12,18,0,315.0,97.0,1.5,36.0,180.0,71.09,52.7
2016,8,12,18,15,243.0,78.5,1.35,35.0,133.5,61.4,44.7
2016,8,12,18,30,171.0,60.0,1.2,34.0,87.0,47.65,33.04
2016,8,12,18,45,85.5,38.0,1.05,33.5,51.5,30.83,18.0
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,14.68,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,2.5,16.0,1.45,26.0,16.0,16.63,0.0
2016,8,13,6,30,5.0,32.0,1.4,26.0,32.0,35.76,21.57
2016,8,13,6,45,52.5,59.0,1.35,26.0,69.5,99.98,74.88
2016,8,13,7,0,100.0,86.0,1.3,26.0,107.0,171.03,133.4
2016,8,13,7,15,163.0,102.0,1.3,26.0,148.0,230.42,182.3
2016,8,13,7,30,226.0,118.0,1.3,26.0,189.0,307.47,243.51
2016,8,13,7,45,172.0,146.0,1.3,26.5,206.5,296.9,233.25
2016,8,13,8,0,118.0,174.0,1.3,27.0,224.0,292.44,227.38
2016,8,13,8,15,131.0,200.0,1.25,27.0,263.0,334.44,258.46
2016,8,13,8,30,144.0,226.0,1.2,27.0,302.0,376.55,288.67
2016,8,13,8,45,229.0,241.5,1.15,27.0,376.0,468.47,356.38
2016,8,13,9,0,314.0,257.0,1.1,27.0,450.0,578.73,433.85
2016,8,13,9,15,323.0,276.0,1.05,27.0,489.0,612.44,454.43
2016,8,13,9,30,332.0,295.0,1.0,27.0,528.0,645.09,474.62
2016,8,13,9,45,338.0,317.5,0.95,27.5,567.0,677.57,493.25
2016,8,13,10,0,344.0,340.0,0.9,28.0,606.0,708.46,510.45
2016,8,13,10,15,253.5,376.0,0.9,28.0,577.5,658.25,473.23
2016,8,13,10,30,163.0,412.0,0.9,28.0,549.0,592.1,426.01
2016,8,13,10,45,247.0,413.0,0.95,28.5,628.0,683.19,488.16
2016,8,13,11,0,331.0,414.0,1.0,29.0,707.0,760.63,538.34
2016,8,13,11,15,303.5,434.0,1.05,29.0,708.5,746.91,527.66
2016,8,13,11,30,276.0,454.0,1.1,29.0,710.0,731.71,517.06
2016,8,13,11,45,264.0,465.0,1.15,29.0,712.5,721.11,510.01
2016,8,13,12,0,252.0,476.0,1.2,29.0,715.0,709.37,502.19
2016,8,13,12,15,202.0,484.0,1.2,29.0,677.0,654.3,464.73
2016,8,13,12,30,152.0,492.0,1.2,29.0,639.0,606.52,431.99
2016,8,13,12,45,170.0,491.0,1.25,29.0,654.5,610.88,436.03
2016,8,13,13,0,188.0,490.0,1.3,29.0,670.0,613.68,438.55
2016,8,13,13,15,318.5,446.5,1.3,29.0,747.5,666.24,476.7
2016,8,13,13,30,449.0,403.0,1.3,29.0,825.0,708.09,506.39
2016,8,13,13,45,375.0,419.0,1.3,29.0,767.0,646.67,463.64
2016,8,13,14,0,301.0,435.0,1.3,29.0,709.0,588.11,423.25
2016,8,13,14,15,307.0,419.0,1.3,29.0,691.0,559.39,404.11
2016,8,13,14,30,313.0,403.0,1.3,29.0,673.0,529.95,383.86
2016,8,13,14,45,332.0,380.0,1.3,29.0,656.0,501.22,363.81
2016,8,13,15,0,351.0,357.0,1.3,29.0,639.0,470.59,341.82
2016,8,13,15,15,350.5,336.5,1.3,28.5,606.0,431.29,313.72
2016,8,13,15,30,350.0,316.0,1.3,28.0,573.0,391.98,284.89
2016,8,13,15,45,224.5,306.0,1.3,28.0,467.0,326.26,237.9
2016,8,13,16,0,99.0,296.0,1.3,28.0,361.0,274.15,202.08
2016,8,13,16,15,49.5,208.0,1.3,27.5,240.5,188.72,140.07
2016,8,13,16,30,0.0,120.0,1.3,27.0,120.0,110.15,82.01
2016,8,13,16,45,6.5,140.5,1.3,27.0,144.0,127.22,95.61
2016,8,13,17,0,13.0,161.0,1.3,27.0,168.0,141.35,106.92
2016,8,13,17,15,8.0,141.0,1.25,26.5,145.0,122.9,97.81
2016,8,13,17,30,3.0,121.0,1.2,26.0,122.0,106.13,84.37
2016,8,13,17,45,1.5,99.5,1.15,26.0,100.0,88.06,69.39
2016,8,13,18,0,0.0,78.0,1.1,26.0,78.0,69.79,53.93
2016,8,13,18,15,0.0,57.5,1.05,26.0,57.5,52.11,38.66
2016,8,13,18,30,0.0,37.0,1.0,26.0,37.0,34.18,23.01
2016,8,13,18,45,0.0,22.0,1.0,26.0,22.0,20.42,10.33
2016,8,13,19,0,0.0,7.0,1.0,26.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,0.95,26.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,6.0,4.6,24.0,6.0,5.55,0.0
2016,8,14,6,30,0.0,12.0,4.7,24.0,12.0,11.11,2.81
2016,8,14,6,45,0.0,23.0,4.85,24.0,23.0,21.33,11.62
2016,8,14,7,0,0.0,34.0,5.0,24.0,34.0,31.56,20.3
2016,8,14,7,15,0.0,46.5,5.15,24.0,46.5,43.2,30.05
2016,8,14,7,30,0.0,59.0,5.3,24.0,59.0,54.86,39.68
2016,8,14,7,45,0.0,32.5,5.45,24.5,32.5,30.17,19.23
2016,8,14,8,0,0.0,6.0,5.6,25.0,6.0,5.56,0.0
2016,8,14,8,15,0.0,61.0,5.75,25.0,61.0,56.74,40.68
2016,8,14,8,30,0.0,116.0,5.9,25.0,116.0,110.01,83.4
2016,8,14,8,45,0.0,128.5,6.05,25.5,128.5,122.05,92.48
2016,8,14,9,0,0.0,141.0,6.2,26.0,141.0,134.08,101.47
2016,8,14,9,15,57.0,232.0,6.15,26.0,272.0,290.8,225.42
2016,8,14,9,30,114.0,323.0,6.1,26.0,403.0,444.51,342.69
2016,8,14,9,45,78.0,323.0,6.1,26.5,379.5,408.0,312.2
2016,8,14,10,0,42.0,323.0,6.1,27.0,356.0,370.8,281.73
2016,8,14,10,15,45.0,343.0,5.95,27.0,379.5,392.6,297.41
2016,8,14,10,30,48.0,363.0,5.8,27.0,403.0,413.99,312.58
2016,8,14,10,45,41.5,365.0,5.7,27.0,400.5,406.67,306.27
2016,8,14,11,0,35.0,367.0,5.6,27.0,398.0,399.34,300.1
2016,8,14,11,15,20.0,262.5,5.45,27.0,280.5,276.26,207.8
2016,8,14,11,30,5.0,158.0,5.3,27.0,163.0,153.46,113.97
2016,8,14,11,45,16.0,264.5,5.15,27.0,280.0,265.14,199.19
2016,8,14,12,0,27.0,371.0,5.0,27.0,397.0,383.1,286.53
2016,8,14,12,15,21.0,329.0,4.8,27.0,349.5,328.92,245.9
2016,8,14,12,30,15.0,287.0,4.6,27.0,302.0,282.49,211.19
2016,8,14,12,45,39.0,368.0,4.45,27.0,406.0,380.11,283.91
2016,8,14,13,0,63.0,449.0,4.3,27.0,510.0,470.71,349.52
2016,8,14,13,15,58.5,438.5,4.1,27.0,494.5,451.44,335.02
2016,8,14,13,30,54.0,428.0,3.9,27.0,479.0,432.6,321.25
2016,8,14,13,45,39.0,384.0,3.7,27.0,420.5,377.22,280.78
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,327.59,244.3
2016,8,14,14,15,12.0,225.0,3.35,27.0,236.0,214.97,160.51
2016,8,14,14,30,0.0,110.0,3.2,27.0,110.0,102.47,74.63
2016,8,14,14,45,7.0,181.0,3.1,27.0,186.5,170.62,127.45
2016,8,14,15,0,14.0,252.0,3.0,27.0,263.0,235.74,176.96
2016,8,14,15,15,20.0,265.0,3.0,26.5,280.0,247.55,186.32
2016,8,14,15,30,26.0,278.0,3.0,26.0,297.0,258.0,194.76
2016,8,14,15,45,14.0,222.5,3.0,26.0,232.5,204.58,154.58
2016,8,14,16,0,2.0,167.0,3.0,26.0,168.0,152.36,114.97
2016,8,14,16,15,1.0,162.0,3.0,25.5,162.5,146.86,111.38
2016,8,14,16,30,0.0,157.0,3.0,25.0,157.0,141.32,107.66
2016,8,14,16,45,0.0,85.5,3.0,25.0,85.5,79.64,58.9
2016,8,14,17,0,0.0,14.0,3.0,25.0,14.0,12.99,4.99
2016,8,14,17,15,0.0,12.0,2.95,24.5,12.0,11.13,3.94
2016,8,14,17,30,0.0,10.0,2.9,24.0,10.0,9.27,2.38
2016,8,14,17,45,0.0,8.0,2.85,24.0,8.0,7.41,0.77
2016,8,14,18,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,8,14,18,15,0.0,4.5,2.6,23.5,4.5,4.16,0.0
2016,8,14,18,30,0.0,3.0,2.4,23.0,3.0,2.77,0.0
2016,8,14,18,45,0.0,1.5,2.25,23.0,1.5,1.39,0.0
2016,8,14,19,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,21.0,12.5,11.91,0.0
2016,8,15,6,30,0.0,25.0,2.5,21.0,25.0,23.47,12.32
2016,8,15,6,45,0.0,46.0,2.6,21.5,46.0,46.5,32.27
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,68.26,50.68
2016,8,15,7,15,8.5,88.5,2.75,22.0,91.5,95.45,73.59
2016,8,15,7,30,17.0,110.0,2.8,22.0,116.0,123.0,96.44
2016,8,15,7,45,8.5,105.5,2.85,22.5,108.5,108.99,84.43
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,96.3,73.43
2016,8,15,8,15,0.0,106.5,2.9,23.0,106.5,101.05,77.0
2016,8,15,8,30,0.0,112.0,2.9,23.0,112.0,105.97,80.66
2016,8,15,8,45,1.5,141.5,2.95,23.0,142.5,136.58,104.87
2016,8,15,9,0,3.0,171.0,3.0,23.0,173.0,167.28,128.8
2016,8,15,9,15,5.5,186.0,2.9,23.0,190.0,184.0,141.52
2016,8,15,9,30,8.0,201.0,2.8,23.0,207.0,200.77,154.21
2016,8,15,9,45,8.0,203.0,2.75,23.5,209.0,202.08,154.47
2016,8,15,10,0,8.0,205.0,2.7,24.0,211.0,203.51,154.89
2016,8,15,10,15,8.5,210.5,2.6,24.0,217.5,208.95,158.73
2016,8,15,10,30,9.0,216.0,2.5,24.0,224.0,214.39,162.56
2016,8,15,10,45,9.5,217.5,2.45,24.0,226.0,215.89,163.44
2016,8,15,11,0,10.0,219.0,2.4,24.0,228.0,217.4,164.36
2016,8,15,11,15,12.5,249.5,2.3,24.0,261.0,248.82,187.96
2016,8,15,11,30,15.0,280.0,2.2,24.0,294.0,279.94,211.0
2016,8,15,11,45,13.0,251.0,2.15,24.5,263.5,249.35,187.39
2016,8,15,12,0,11.0,222.0,2.1,25.0,233.0,219.17,164.28
2016,8,15,12,15,5.5,171.5,2.05,25.0,177.0,165.91,123.71
2016,8,15,12,30,0.0,121.0,2.0,25.0,121.0,113.31,83.18
2016,8,15,12,45,2.5,141.0,2.0,25.0,143.5,134.07,99.37
2016,8,15,13,0,5.0,161.0,2.0,25.0,166.0,154.54,115.16
2016,8,15,13,15,8.5,197.5,1.95,25.0,205.5,190.77,142.84
2016,8,15,13,30,12.0,234.0,1.9,25.0,245.0,226.31,169.69
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,202.82,151.92
2016,8,15,14,0,8.0,188.0,1.9,25.0,196.0,179.64,134.46
2016,8,15,14,15,4.0,126.0,1.9,25.0,130.0,119.78,88.59
2016,8,15,14,30,0.0,64.0,1.9,25.0,64.0,59.77,41.8
2016,8,15,14,45,2.0,114.0,1.9,25.0,116.0,107.16,79.16
2016,8,15,15,0,4.0,164.0,1.9,25.0,168.0,153.17,114.95
2016,8,15,15,15,10.0,205.5,1.9,24.5,213.5,191.78,145.02
2016,8,15,15,30,16.0,247.0,1.9,24.0,259.0,228.07,173.17
2016,8,15,15,45,8.5,204.0,1.95,24.0,210.5,187.05,142.07
2016,8,15,16,0,1.0,161.0,2.0,24.0,162.0,146.9,111.49
2016,8,15,16,15,0.5,150.0,1.95,24.0,150.5,136.54,103.79
2016,8,15,16,30,0.0,139.0,1.9,24.0,139.0,126.25,96.04
2016,8,15,16,45,0.0,114.0,1.9,24.0,114.0,104.31,78.93
2016,8,15,17,0,0.0,89.0,1.9,24.0,89.0,82.39,61.61
2016,8,15,17,15,0.0,76.5,1.85,23.5,76.5,71.19,55.54
2016,8,15,17,30,0.0,64.0,1.8,23.0,64.0,59.53,45.85
2016,8,15,17,45,0.0,52.0,1.75,23.0,52.0,48.33,36.29
2016,8,15,18,0,0.0,40.0,1.7,23.0,40.0,37.14,26.58
2016,8,15,18,15,0.0,29.5,1.65,23.0,29.5,27.37,17.95
2016,8,15,18,30,0.0,19.0,1.6,23.0,19.0,17.61,9.26
2016,8,15,18,45,0.0,11.0,1.55,23.0,11.0,10.19,2.15
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.86,0.0
2016,8,15,19,15,0.0,1.5,1.55,22.5,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.82,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,29.55,16.81
2016,8,16,6,45,20.5,50.5,2.65,21.5,55.0,69.56,51.2
2016,8,16,7,0,41.0,72.0,2.7,22.0,81.0,106.09,82.34
2016,8,16,7,15,54.5,95.5,2.75,22.0,111.0,142.0,112.63
2016,8,16,7,30,68.0,119.0,2.8,22.0,141.0,178.35,142.67
2016,8,16,7,45,61.5,141.5,2.85,22.5,164.0,199.46,158.96
2016,8,16,8,0,55.0,164.0,2.9,23.0,187.0,219.68,174.05
2016,8,16,8,15,39.0,176.5,2.85,23.0,194.0,219.23,172.51
2016,8,16,8,30,23.0,189.0,2.8,23.0,201.0,206.59,161.35
2016,8,16,8,45,23.5,207.5,2.8,23.5,221.0,225.23,175.04
2016,8,16,9,0,24.0,226.0,2.8,24.0,241.0,243.81,188.43
2016,8,16,9,15,52.0,269.0,2.7,24.0,304.0,327.96,252.87
2016,8,16,9,30,80.0,312.0,2.6,24.0,367.0,400.16,306.55
2016,8,16,9,45,137.5,340.0,2.55,24.5,443.0,497.4,377.58
2016,8,16,10,0,195.0,368.0,2.5,25.0,519.0,581.25,436.77
2016,8,16,10,15,116.0,356.5,2.35,25.0,447.5,489.37,367.18
2016,8,16,10,30,37.0,345.0,2.2,25.0,376.0,384.04,287.76
2016,8,16,10,45,41.0,355.0,2.1,25.5,390.5,395.62,295.58
2016,8,16,11,0,45.0,365.0,2.0,26.0,405.0,406.93,302.62
2016,8,16,11,15,171.0,386.5,1.9,26.0,543.5,558.29,413.32
2016,8,16,11,30,297.0,408.0,1.8,26.0,682.0,704.02,514.07
2016,8,16,11,45,269.0,441.5,1.7,26.5,693.0,701.07,507.41
2016,8,16,12,0,241.0,475.0,1.6,27.0,704.0,690.52,497.17
2016,8,16,12,15,133.0,421.0,1.55,27.0,548.0,529.76,385.63
2016,8,16,12,30,25.0,367.0,1.5,27.0,392.0,370.44,271.5
2016,8,16,12,45,36.5,397.5,1.5,27.0,433.0,405.34,297.42
2016,8,16,13,0,48.0,428.0,1.5,27.0,474.0,438.55,320.87
2016,8,16,13,15,26.0,292.0,1.55,27.0,317.5,291.84,215.69
2016,8,16,13,30,4.0,156.0,1.6,27.0,161.0,148.35,109.13
2016,8,16,13,45,2.0,111.0,1.7,27.0,113.5,104.99,76.32
2016,8,16,14,0,0.0,66.0,1.8,27.0,66.0,61.69,42.84
2016,8,16,14,15,0.0,81.0,1.85,26.5,81.0,75.71,53.98
2016,8,16,14,30,0.0,96.0,1.9,26.0,96.0,89.58,64.99
2016,8,16,14,45,4.0,149.5,2.0,26.0,152.5,140.54,104.67
2016,8,16,15,0,8.0,203.0,2.1,26.0,209.0,189.76,142.51
2016,8,16,15,15,51.5,269.5,2.2,26.0,307.5,258.15,194.28
2016,8,16,15,30,95.0,336.0,2.3,26.0,406.0,320.83,240.44
2016,8,16,15,45,54.5,277.5,2.4,26.0,317.0,254.04,190.94
2016,8,16,16,0,14.0,219.0,2.5,26.0,228.0,199.02,150.5
2016,8,16,16,15,9.5,195.0,2.5,25.5,201.0,175.86,133.54
2016,8,16,16,30,5.0,171.0,2.5,25.0,174.0,153.38,116.86
2016,8,16,16,45,6.5,162.0,2.55,25.0,165.5,144.13,110.0
2016,8,16,17,0,8.0,153.0,2.6,25.0,157.0,134.44,102.81
2016,8,16,17,15,4.0,134.0,2.45,24.5,136.0,117.35,94.25
2016,8,16,17,30,0.0,115.0,2.3,24.0,115.0,101.28,81.15
2016,8,16,17,45,0.0,93.5,2.2,24.0,93.5,83.15,65.88
2016,8,16,18,0,0.0,72.0,2.1,24.0,72.0,64.81,50.13
2016,8,16,18,15,0.0,53.0,1.95,23.5,53.0,48.24,35.71
2016,8,16,18,30,0.0,34.0,1.8,23.0,34.0,31.48,20.91
2016,8,16,18,45,0.0,19.5,1.7,23.0,19.5,18.1,7.88
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,6.2,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,12.04,3.37
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,23.66,13.51
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,35.29,23.34
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,48.81,34.66
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,62.84,46.24
2016,8,17,7,45,26.5,115.0,2.95,24.5,126.0,140.69,109.99
2016,8,17,8,0,53.0,163.0,3.1,25.0,185.0,217.01,170.74
2016,8,17,8,15,32.5,169.5,3.15,25.0,183.5,205.66,160.44
2016,8,17,8,30,12.0,176.0,3.2,25.0,182.0,183.24,141.55
2016,8,17,8,45,95.5,225.0,3.25,25.5,282.5,319.8,249.27
2016,8,17,9,0,179.0,274.0,3.3,26.0,383.0,463.59,357.48
2016,8,17,9,15,237.0,290.0,3.3,26.0,447.0,534.8,409.52
2016,8,17,9,30,295.0,306.0,3.3,26.0,511.0,621.81,471.8
2016,8,17,9,45,292.5,328.5,3.3,26.5,542.5,645.33,485.48
2016,8,17,10,0,290.0,351.0,3.3,27.0,574.0,667.16,498.23
2016,8,17,10,15,196.5,375.5,3.3,27.0,530.0,588.01,438.79
2016,8,17,10,30,103.0,400.0,3.3,27.0,486.0,507.18,377.82
2016,8,17,10,45,123.5,420.0,3.3,27.5,527.0,556.74,412.41
2016,8,17,11,0,144.0,440.0,3.3,28.0,568.0,592.55,436.36
2016,8,17,11,15,118.0,445.0,3.3,28.0,552.0,566.64,416.68
2016,8,17,11,30,92.0,450.0,3.3,28.0,536.0,531.35,390.8
2016,8,17,11,45,151.0,464.5,3.3,28.0,607.0,604.29,443.37
2016,8,17,12,0,210.0,479.0,3.3,28.0,678.0,665.13,486.22
2016,8,17,12,15,249.0,474.0,3.3,28.0,711.0,690.3,503.87
2016,8,17,12,30,288.0,469.0,3.3,28.0,744.0,706.83,515.79
2016,8,17,12,45,284.5,468.5,3.3,28.5,740.0,688.28,501.74
2016,8,17,13,0,281.0,468.0,3.3,29.0,736.0,669.07,487.48
2016,8,17,13,15,204.0,469.0,3.25,29.0,662.0,593.25,433.33
2016,8,17,13,30,127.0,470.0,3.2,29.0,588.0,522.66,382.49
2016,8,17,13,45,63.5,291.5,3.2,29.0,350.5,312.28,231.64
2016,8,17,14,0,0.0,113.0,3.2,29.0,113.0,105.34,75.94
2016,8,17,14,15,15.5,227.5,3.15,29.0,241.0,219.27,162.95
2016,8,17,14,30,31.0,342.0,3.1,29.0,369.0,321.59,238.7
2016,8,17,14,45,98.0,364.0,3.1,29.0,443.5,370.84,275.06
2016,8,17,15,0,165.0,386.0,3.1,29.0,518.0,405.23,299.79
2016,8,17,15,15,131.5,361.0,3.05,28.5,462.5,357.82,265.4
2016,8,17,15,30,98.0,336.0,3.0,28.0,407.0,321.45,239.29
2016,8,17,15,45,70.5,299.5,2.95,28.0,349.0,275.4,205.47
2016,8,17,16,0,43.0,263.0,2.9,28.0,291.0,232.93,174.34
2016,8,17,16,15,21.5,178.0,2.8,27.5,192.0,158.57,118.69
2016,8,17,16,30,0.0,93.0,2.7,27.0,93.0,86.49,63.63
2016,8,17,16,45,0.0,86.0,2.65,27.0,86.0,80.1,58.85
2016,8,17,17,0,0.0,79.0,2.6,27.0,79.0,73.55,53.84
2016,8,17,17,15,0.0,68.0,2.45,26.5,68.0,63.26,48.2
2016,8,17,17,30,0.0,57.0,2.3,26.0,57.0,52.99,39.73
2016,8,17,17,45,0.0,46.5,2.15,25.5,46.5,43.2,31.51
2016,8,17,18,0,0.0,36.0,2.0,25.0,36.0,33.42,23.12
2016,8,17,18,15,0.0,26.0,1.9,24.5,26.0,24.11,15.0
2016,8,17,18,30,0.0,16.0,1.8,24.0,16.0,14.82,6.8
2016,8,17,18,45,0.0,9.0,1.75,24.0,9.0,8.33,0.36
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.91,0.0
2016,8,17,19,15,0.0,1.0,1.8,23.5,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,8.5,1.3,22.0,8.5,8.1,0.0
2016,8,18,6,30,0.0,17.0,1.4,22.0,17.0,15.77,6.11
2016,8,18,6,45,0.0,33.0,1.55,22.5,33.0,30.65,19.24
2016,8,18,7,0,0.0,49.0,1.7,23.0,49.0,46.55,32.68
2016,8,18,7,15,0.0,68.0,1.75,23.0,68.0,65.82,48.81
2016,8,18,7,30,0.0,87.0,1.8,23.0,87.0,84.81,64.42
2016,8,18,7,45,31.5,126.0,1.9,23.5,139.0,158.11,124.38
2016,8,18,8,0,63.0,165.0,2.0,24.0,191.0,227.29,179.33
2016,8,18,8,15,62.5,188.0,2.05,24.0,217.5,252.33,198.02
2016,8,18,8,30,62.0,211.0,2.1,24.0,244.0,276.96,216.24
2016,8,18,8,45,31.0,179.5,2.2,24.5,196.0,211.73,163.82
2016,8,18,9,0,0.0,148.0,2.3,25.0,148.0,141.21,107.0
2016,8,18,9,15,11.0,201.0,2.3,25.0,209.0,204.5,156.41
2016,8,18,9,30,22.0,254.0,2.3,25.0,270.0,268.5,205.03
2016,8,18,9,45,108.0,310.5,2.3,25.5,393.0,436.14,331.19
2016,8,18,10,0,194.0,367.0,2.3,26.0,516.0,578.77,433.05
2016,8,18,10,15,227.5,381.5,2.25,26.0,564.5,624.34,463.72
2016,8,18,10,30,261.0,396.0,2.2,26.0,613.0,681.89,502.52
2016,8,18,10,45,212.5,418.5,2.15,26.0,599.0,641.74,472.06
2016,8,18,11,0,164.0,441.0,2.1,26.0,585.0,612.8,449.82
2016,8,18,11,15,167.5,453.0,2.05,26.0,604.0,622.47,455.89
2016,8,18,11,30,171.0,465.0,2.0,26.0,623.0,631.08,460.98
2016,8,18,11,45,225.0,464.5,1.95,26.5,675.5,673.77,489.91
2016,8,18,12,0,279.0,464.0,1.9,27.0,728.0,720.08,520.28
2016,8,18,12,15,238.0,475.0,1.85,27.0,701.5,676.02,488.71
2016,8,18,12,30,197.0,486.0,1.8,27.0,675.0,638.63,462.15
2016,8,18,12,45,249.5,473.5,1.8,27.0,711.5,662.27,479.65
2016,8,18,13,0,302.0,461.0,1.8,27.0,748.0,679.32,492.08
2016,8,18,13,15,297.5,456.5,1.75,27.0,736.5,654.62,474.77
2016,8,18,13,30,293.0,452.0,1.7,27.0,725.0,629.64,457.51
2016,8,18,13,45,153.5,361.0,1.7,27.0,504.0,436.35,321.82
2016,8,18,14,0,14.0,270.0,1.7,27.0,283.0,257.84,191.0
2016,8,18,14,15,199.0,319.5,1.7,27.0,489.5,403.98,301.5
2016,8,18,14,30,384.0,369.0,1.7,27.0,696.0,538.61,396.77
2016,8,18,14,45,599.5,243.5,1.75,27.0,730.0,520.67,384.44
2016,8,18,15,0,815.0,118.0,1.8,27.0,764.0,494.15,364.19
2016,8,18,15,15,454.0,225.5,1.85,26.5,582.0,376.3,277.68
2016,8,18,15,30,93.0,333.0,1.9,26.0,400.0,316.77,236.48
2016,8,18,15,45,119.0,313.5,1.95,26.0,393.5,293.35,218.69
2016,8,18,16,0,145.0,294.0,2.0,26.0,387.0,274.32,203.42
2016,8,18,16,15,429.5,197.0,2.0,26.0,440.5,235.0,162.69
2016,8,18,16,30,714.0,100.0,2.0,26.0,494.0,180.05,107.31
2016,8,18,16,45,357.0,120.5,2.05,26.0,318.0,116.8,74.19
2016,8,18,17,0,0.0,141.0,2.1,26.0,142.0,124.6,94.81
2016,8,18,17,15,0.0,121.5,2.0,25.5,122.0,107.65,85.75
2016,8,18,17,30,0.0,102.0,1.9,25.0,102.0,91.09,72.23
2016,8,18,17,45,0.0,83.0,1.85,25.0,83.0,74.75,58.47
2016,8,18,18,0,0.0,64.0,1.8,25.0,64.0,58.24,44.3
2016,8,18,18,15,0.0,46.5,1.85,24.5,46.5,42.78,30.85
2016,8,18,18,30,0.0,29.0,1.9,24.0,29.0,26.93,16.89
2016,8,18,18,45,0.0,16.5,1.95,24.0,16.5,15.31,4.93
2016,8,18,19,0,0.0,4.0,2.0,24.0,4.0,3.81,0.0
2016,8,18,19,15,0.0,2.0,2.1,23.5,2.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,15.0,15.0,2.0,23.0,16.5,20.95,0.0
2016,8,19,6,30,30.0,30.0,2.2,23.0,33.0,51.2,32.06
2016,8,19,6,45,79.0,52.0,2.4,23.5,66.5,113.45,86.24
2016,8,19,7,0,128.0,74.0,2.6,24.0,100.0,170.58,134.67
2016,8,19,7,15,168.0,94.5,2.8,24.5,139.5,234.19,187.22
2016,8,19,7,30,208.0,115.0,3.0,25.0,179.0,290.84,233.01
2016,8,19,7,45,181.0,142.0,3.2,25.5,206.0,298.22,237.71
2016,8,19,8,0,154.0,169.0,3.4,26.0,233.0,313.78,248.16
2016,8,19,8,15,206.0,190.5,3.5,26.0,288.5,382.47,301.51
2016,8,19,8,30,258.0,212.0,3.6,26.0,344.0,467.51,365.62
2016,8,19,8,45,491.0,163.5,3.7,26.5,448.5,629.64,489.08
2016,8,19,9,0,724.0,115.0,3.8,27.0,553.0,797.27,607.02
2016,8,19,9,15,513.0,209.0,3.8,27.0,532.5,721.53,548.76
2016,8,19,9,30,302.0,303.0,3.8,27.0,512.0,624.27,472.41
2016,8,19,9,45,553.5,211.0,3.8,27.5,623.5,780.23,587.84
2016,8,19,10,0,805.0,119.0,3.8,28.0,735.0,919.14,680.21
2016,8,19,10,15,569.0,248.0,3.75,28.0,694.0,835.92,619.75
2016,8,19,10,30,333.0,377.0,3.7,28.0,653.0,731.11,539.68
2016,8,19,10,45,316.5,397.5,3.7,28.5,668.0,732.27,538.45
2016,8,19,11,0,300.0,418.0,3.7,29.0,683.0,731.56,535.4
2016,8,19,11,15,239.5,441.5,3.65,29.0,656.5,679.83,497.43
2016,8,19,11,30,179.0,465.0,3.6,29.0,630.0,638.36,466.45
2016,8,19,11,45,185.5,472.5,3.6,29.0,646.0,644.03,470.3
2016,8,19,12,0,192.0,480.0,3.6,29.0,662.0,648.51,473.12
2016,8,19,12,15,195.0,483.0,3.55,29.0,668.0,644.24,469.81
2016,8,19,12,30,198.0,486.0,3.5,29.0,674.0,638.99,465.9
2016,8,19,12,45,323.5,447.5,3.45,29.0,754.5,700.72,511.41
2016,8,19,13,0,449.0,409.0,3.4,29.0,835.0,752.4,548.76
2016,8,19,13,15,422.0,407.5,3.35,29.0,804.0,707.46,516.96
2016,8,19,13,30,395.0,406.0,3.3,29.0,773.0,665.18,487.29
2016,8,19,13,45,211.0,377.5,3.25,29.0,573.5,488.22,360.63
2016,8,19,14,0,27.0,349.0,3.2,29.0,374.0,333.06,245.91
2016,8,19,14,15,179.5,370.0,3.1,29.0,523.5,438.28,325.1
2016,8,19,14,30,332.0,391.0,3.0,29.0,673.0,525.3,387.36
2016,8,19,14,45,550.0,268.0,2.95,29.0,712.5,514.5,380.24
2016,8,19,15,0,768.0,145.0,2.9,29.0,752.0,487.55,359.33
2016,8,19,15,15,754.5,141.5,2.7,29.0,712.0,436.55,318.29
2016,8,19,15,30,741.0,138.0,2.5,29.0,672.0,386.05,276.85
2016,8,19,15,45,571.0,193.5,2.4,29.0,589.0,329.09,233.28
2016,8,19,16,0,401.0,249.0,2.3,29.0,506.0,300.03,212.68
2016,8,19,16,15,531.0,184.5,2.15,28.5,494.0,244.69,164.53
2016,8,19,16,30,661.0,120.0,2.0,28.0,482.0,179.63,108.26
2016,8,19,16,45,634.5,112.5,1.9,28.0,430.5,131.44,74.72
2016,8,19,17,0,608.0,105.0,1.8,28.0,379.0,86.42,51.97
2016,8,19,17,15,565.0,98.0,1.7,27.5,325.5,64.61,49.12
2016,8,19,17,30,522.0,91.0,1.6,27.0,272.0,62.78,47.85
2016,8,19,17,45,465.0,80.5,1.55,26.5,220.0,57.76,43.74
2016,8,19,18,0,408.0,70.0,1.5,26.0,168.0,51.54,38.42
2016,8,19,18,15,318.0,57.0,1.55,26.0,121.0,42.97,30.77
2016,8,19,18,30,228.0,44.0,1.6,26.0,74.0,33.99,22.48
2016,8,19,18,45,114.0,26.5,1.7,26.0,41.5,20.84,7.82
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,25.5,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.0,23.5,11.5,10.65,2.95
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,16.68,8.06
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,23.18,13.55
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,29.69,18.97
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,35.75,23.87
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,41.81,28.68
2016,8,20,8,15,0.0,68.5,2.5,25.0,68.5,63.74,46.37
2016,8,20,8,30,0.0,92.0,2.6,25.0,92.0,86.01,64.09
2016,8,20,8,45,0.0,121.5,2.75,25.0,121.5,115.09,87.01
2016,8,20,9,0,0.0,151.0,2.9,25.0,151.0,144.29,109.71
2016,8,20,9,15,0.0,151.0,2.9,25.0,151.5,143.66,108.81
2016,8,20,9,30,0.0,151.0,2.9,25.0,152.0,143.22,108.14
2016,8,20,9,45,4.0,178.5,2.95,25.5,182.5,173.85,131.58
2016,8,20,10,0,8.0,206.0,3.0,26.0,213.0,204.51,154.66
2016,8,20,10,15,10.5,227.5,2.95,26.0,236.5,227.71,171.99
2016,8,20,10,30,13.0,249.0,2.9,26.0,260.0,250.77,189.11
2016,8,20,10,45,12.5,248.0,2.9,26.5,259.5,248.59,186.72
2016,8,20,11,0,12.0,247.0,2.9,27.0,259.0,246.45,184.48
2016,8,20,11,15,12.5,252.5,2.85,27.0,265.0,251.6,188.11
2016,8,20,11,30,13.0,258.0,2.8,27.0,271.0,256.65,191.68
2016,8,20,11,45,12.0,239.0,2.8,27.0,251.0,236.77,176.66
2016,8,20,12,0,11.0,220.0,2.8,27.0,231.0,217.11,161.86
2016,8,20,12,15,13.5,257.0,2.7,27.0,270.5,253.65,189.16
