Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,30,16.0,294.0,2.6,27.0,310.0,289.64,215.63
2016,8,20,12,45,14.0,263.5,2.55,27.0,277.5,258.16,192.16
2016,8,20,13,0,12.0,233.0,2.5,27.0,245.0,227.1,169.06
2016,8,20,13,15,13.0,253.0,2.45,27.0,266.0,245.37,182.8
2016,8,20,13,30,14.0,273.0,2.4,27.0,287.0,263.25,196.07
2016,8,20,13,45,7.0,189.5,2.35,27.0,196.5,180.82,134.25
2016,8,20,14,0,0.0,106.0,2.3,27.0,106.0,98.87,71.66
2016,8,20,14,15,0.0,67.5,2.15,26.5,67.5,63.06,44.09
2016,8,20,14,30,0.0,29.0,2.0,26.0,29.0,27.05,15.86
2016,8,20,14,45,12.5,163.5,1.95,26.0,173.5,157.56,118.02
2016,8,20,15,0,25.0,298.0,1.9,26.0,318.0,279.8,210.24
2016,8,20,15,15,14.0,233.0,1.75,26.0,244.0,216.89,162.83
2016,8,20,15,30,3.0,168.0,1.6,26.0,170.0,154.9,116.04
2016,8,20,15,45,1.5,91.5,1.45,26.0,92.5,85.81,62.62
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.6
2016,8,20,16,15,109.0,125.5,1.15,25.5,185.0,128.37,92.79
2016,8,20,16,30,218.0,236.0,1.0,25.0,355.0,215.87,155.98
2016,8,20,16,45,128.0,204.0,0.85,25.0,272.0,168.99,124.2
2016,8,20,17,0,38.0,172.0,0.7,25.0,189.0,140.46,106.57
2016,8,20,17,15,31.5,149.0,0.6,25.0,162.0,121.28,96.97
2016,8,20,17,30,25.0,126.0,0.5,25.0,135.0,104.05,82.87
2016,8,20,17,45,14.5,103.0,0.4,25.0,108.0,89.83,71.02
2016,8,20,18,0,4.0,80.0,0.3,25.0,81.0,70.51,54.56
2016,8,20,18,15,2.0,57.0,0.35,24.5,57.5,50.99,37.71
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,31.18,20.3
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,15.78,3.82
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.02
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,9.83
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,18.23
2016,8,21,7,15,0.0,44.0,2.55,21.0,44.0,40.87,28.51
2016,8,21,7,30,0.0,57.0,2.5,21.0,57.0,52.99,38.66
2016,8,21,7,45,0.0,72.0,2.5,21.5,72.0,67.25,50.3
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,81.93,62.07
2016,8,21,8,15,9.0,134.0,2.55,22.0,138.5,137.33,107.05
2016,8,21,8,30,18.0,181.0,2.6,22.0,190.0,193.93,152.0
2016,8,21,8,45,20.5,201.5,2.65,22.5,213.0,216.38,168.75
2016,8,21,9,0,23.0,222.0,2.7,23.0,236.0,238.82,185.34
2016,8,21,9,15,30.5,250.5,2.6,23.0,270.5,287.53,222.31
2016,8,21,9,30,38.0,279.0,2.5,23.0,305.0,323.84,249.19
2016,8,21,9,45,32.5,286.5,2.45,23.5,310.0,324.4,248.06
2016,8,21,10,0,27.0,294.0,2.4,24.0,315.0,324.88,247.06
2016,8,21,10,15,56.0,342.0,2.1,24.0,388.0,401.96,304.03
2016,8,21,10,30,85.0,390.0,1.8,24.0,461.0,478.49,358.36
2016,8,21,10,45,102.5,412.0,1.5,24.5,500.5,515.13,381.81
2016,8,21,11,0,120.0,434.0,1.2,25.0,540.0,562.03,411.47
2016,8,21,11,15,145.5,448.5,0.95,25.0,580.0,595.7,432.4
2016,8,21,11,30,171.0,463.0,0.7,25.0,620.0,627.95,451.53
2016,8,21,11,45,155.5,470.0,0.45,25.5,614.5,612.54,436.49
2016,8,21,12,0,140.0,477.0,0.2,26.0,609.0,596.76,421.84
2016,8,21,12,15,188.5,477.5,0.5,26.0,656.0,632.11,449.71
2016,8,21,12,30,237.0,478.0,0.8,26.0,703.0,664.54,474.95
2016,8,21,12,45,147.0,457.0,1.1,26.0,597.0,556.31,402.71
2016,8,21,13,0,57.0,436.0,1.4,26.0,491.0,452.29,330.83
2016,8,21,13,15,55.5,428.5,1.55,26.0,481.5,438.48,322.33
2016,8,21,13,30,54.0,421.0,1.7,26.0,472.0,424.8,313.22
2016,8,21,13,45,55.5,413.5,1.9,26.0,464.0,413.36,305.81
2016,8,21,14,0,57.0,406.0,2.1,26.0,456.0,401.79,298.18
2016,8,21,14,15,35.5,335.5,2.2,26.0,366.5,322.38,240.61
2016,8,21,14,30,14.0,265.0,2.3,26.0,277.0,249.99,187.28
2016,8,21,14,45,31.5,302.5,2.45,26.0,327.5,283.77,213.19
2016,8,21,15,0,49.0,340.0,2.6,26.0,378.0,317.93,238.79
2016,8,21,15,15,29.5,280.0,2.6,25.5,303.0,255.99,193.08
2016,8,21,15,30,10.0,220.0,2.6,25.0,228.0,202.27,153.19
2016,8,21,15,45,29.0,241.0,2.65,25.0,260.0,216.3,164.0
2016,8,21,16,0,48.0,262.0,2.7,25.0,292.0,231.95,175.64
2016,8,21,16,15,71.0,248.0,2.65,25.0,288.5,219.27,165.16
2016,8,21,16,30,94.0,234.0,2.6,25.0,285.0,203.7,152.49
2016,8,21,16,45,141.0,209.0,2.55,25.0,276.5,172.45,127.37
2016,8,21,17,0,188.0,184.0,2.5,25.0,268.0,143.76,107.56
2016,8,21,17,15,180.0,158.5,2.35,24.5,229.5,121.16,97.52
2016,8,21,17,30,172.0,133.0,2.2,24.0,191.0,103.78,83.32
2016,8,21,17,45,152.5,109.5,2.1,24.0,154.0,87.02,69.15
2016,8,21,18,0,133.0,86.0,2.0,24.0,117.0,69.69,54.18
2016,8,21,18,15,100.5,64.0,1.9,23.5,83.5,52.83,39.39
2016,8,21,18,30,68.0,42.0,1.8,23.0,50.0,35.49,23.84
2016,8,21,18,45,34.0,21.0,1.7,23.0,25.0,18.4,4.11
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,22.0,2.45,24.5,22.0,20.4,11.23
2016,8,22,8,0,0.0,40.0,2.5,25.0,40.0,37.15,24.89
2016,8,22,8,15,0.0,75.5,2.6,25.0,75.5,70.28,51.68
2016,8,22,8,30,0.0,111.0,2.7,25.0,111.0,105.09,79.39
2016,8,22,8,45,3.5,148.5,2.85,25.5,150.5,145.68,111.15
2016,8,22,9,0,7.0,186.0,3.0,26.0,190.0,186.59,142.54
2016,8,22,9,15,31.5,240.5,3.05,26.0,262.0,277.19,212.43
2016,8,22,9,30,56.0,295.0,3.1,26.0,334.0,358.56,273.5
2016,8,22,9,45,188.0,317.5,3.2,26.5,459.0,518.91,393.95
2016,8,22,10,0,320.0,340.0,3.3,27.0,584.0,681.7,510.32
2016,8,22,10,15,383.0,333.0,3.35,27.0,638.5,733.05,545.9
2016,8,22,10,30,446.0,326.0,3.4,27.0,693.0,795.8,589.2
2016,8,22,10,45,449.0,340.0,3.45,27.5,721.5,809.06,595.73
2016,8,22,11,0,452.0,354.0,3.5,28.0,750.0,819.99,601.06
2016,8,22,11,15,363.0,400.0,3.5,28.0,723.5,764.27,559.92
2016,8,22,11,30,274.0,446.0,3.5,28.0,697.0,716.9,524.44
2016,8,22,11,45,162.5,434.5,3.55,28.0,584.0,583.49,429.45
2016,8,22,12,0,51.0,423.0,3.6,28.0,471.0,455.23,335.66
2016,8,22,12,15,190.5,438.0,3.6,28.0,618.0,595.56,439.55
2016,8,22,12,30,330.0,453.0,3.6,28.0,765.0,724.86,531.11
2016,8,22,12,45,598.5,289.5,3.6,28.5,853.5,785.91,578.7
2016,8,22,13,0,867.0,126.0,3.6,29.0,942.0,826.64,608.09
2016,8,22,13,15,864.5,125.5,3.6,29.0,931.0,792.96,585.23
2016,8,22,13,30,862.0,125.0,3.6,29.0,920.0,757.04,561.24
2016,8,22,13,45,497.0,284.5,3.6,29.0,741.0,605.12,449.26
2016,8,22,14,0,132.0,444.0,3.6,29.0,562.0,479.65,353.17
2016,8,22,14,15,486.5,282.0,3.6,29.0,695.0,543.52,405.06
2016,8,22,14,30,841.0,120.0,3.6,29.0,828.0,584.87,436.57
2016,8,22,14,45,554.5,243.0,3.6,29.0,702.5,489.44,363.36
2016,8,22,15,0,268.0,366.0,3.6,29.0,577.0,427.92,316.38
2016,8,22,15,15,269.5,344.5,3.6,29.0,546.5,392.56,289.79
2016,8,22,15,30,271.0,323.0,3.6,29.0,516.0,357.11,262.53
2016,8,22,15,45,512.5,217.0,3.6,29.0,551.0,324.5,231.59
2016,8,22,16,0,754.0,111.0,3.6,29.0,586.0,273.33,182.28
2016,8,22,16,15,731.5,107.0,3.4,28.5,535.5,221.15,139.12
2016,8,22,16,30,709.0,103.0,3.2,28.0,485.0,165.77,95.87
2016,8,22,16,45,674.0,99.5,3.05,28.0,431.5,117.36,63.78
2016,8,22,17,0,639.0,96.0,2.9,28.0,378.0,73.06,44.95
2016,8,22,17,15,596.0,89.5,2.7,27.5,323.5,58.83,44.31
2016,8,22,17,30,553.0,83.0,2.5,27.0,269.0,57.06,43.04
2016,8,22,17,45,487.0,74.5,2.35,27.0,215.5,53.42,39.96
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,49.59,36.55
2016,8,22,18,15,325.5,53.5,2.25,26.5,115.0,40.55,28.54
2016,8,22,18,30,230.0,41.0,2.3,26.0,68.0,31.86,20.42
2016,8,22,18,45,115.0,20.5,2.35,25.5,34.0,16.11,1.26
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,40.67,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,113.4,72.49
2016,8,23,6,45,224.5,47.5,3.9,24.0,83.5,205.89,159.47
2016,8,23,7,0,331.0,64.0,4.0,24.0,127.0,296.89,237.05
2016,8,23,7,15,405.0,75.0,4.2,24.5,178.5,369.77,297.99
2016,8,23,7,30,479.0,86.0,4.4,25.0,230.0,448.76,361.58
2016,8,23,7,45,538.5,92.0,4.6,25.5,285.5,522.31,418.73
2016,8,23,8,0,598.0,98.0,4.8,26.0,341.0,594.35,473.0
2016,8,23,8,15,634.0,104.5,4.9,26.0,395.0,650.78,513.66
2016,8,23,8,30,670.0,111.0,5.0,26.0,449.0,707.52,553.81
2016,8,23,8,45,706.5,111.0,5.1,26.5,503.0,756.75,586.67
2016,8,23,9,0,743.0,111.0,5.2,27.0,557.0,801.63,615.91
2016,8,23,9,15,535.5,202.0,5.2,27.0,537.5,731.28,561.88
2016,8,23,9,30,328.0,293.0,5.2,27.0,518.0,635.46,485.54
2016,8,23,9,45,577.0,204.0,5.2,27.5,630.0,791.68,602.46
2016,8,23,10,0,826.0,115.0,5.2,28.0,742.0,921.89,690.2
2016,8,23,10,15,836.5,117.5,5.2,28.0,779.0,939.69,700.21
2016,8,23,10,30,847.0,120.0,5.2,28.0,816.0,954.41,708.87
2016,8,23,10,45,859.0,118.5,5.25,28.5,847.0,963.15,712.5
2016,8,23,11,0,871.0,117.0,5.3,29.0,878.0,968.66,714.12
2016,8,23,11,15,876.5,118.5,5.25,29.0,900.5,967.67,712.31
2016,8,23,11,30,882.0,120.0,5.2,29.0,923.0,963.27,708.39
2016,8,23,11,45,884.5,121.0,5.2,29.5,937.0,952.16,699.04
2016,8,23,12,0,887.0,122.0,5.2,30.0,951.0,937.76,687.68
2016,8,23,12,15,888.0,122.5,5.2,30.0,957.0,918.32,674.49
2016,8,23,12,30,889.0,123.0,5.2,30.0,963.0,895.85,659.35
2016,8,23,12,45,889.0,122.5,5.2,30.5,960.0,868.68,639.76
2016,8,23,13,0,889.0,122.0,5.2,31.0,957.0,838.79,618.4
2016,8,23,13,15,887.0,121.5,5.15,31.0,946.0,804.72,595.23
2016,8,23,13,30,885.0,121.0,5.1,31.0,935.0,768.29,570.4
2016,8,23,13,45,880.0,120.0,5.1,31.0,915.0,727.11,542.16
2016,8,23,14,0,875.0,119.0,5.1,31.0,895.0,684.11,510.68
2016,8,23,14,15,869.0,117.5,5.05,31.0,868.0,638.44,476.47
2016,8,23,14,30,863.0,116.0,5.0,31.0,841.0,591.41,440.53
2016,8,23,14,45,846.0,119.0,4.95,31.0,804.5,541.25,401.39
2016,8,23,15,0,829.0,122.0,4.9,31.0,768.0,486.77,358.28
2016,8,23,15,15,816.5,119.0,4.8,30.5,727.0,433.41,315.52
2016,8,23,15,30,804.0,116.0,4.7,30.0,686.0,380.33,271.83
2016,8,23,15,45,783.0,115.0,4.65,30.0,638.5,326.82,226.66
2016,8,23,16,0,762.0,114.0,4.6,30.0,591.0,275.01,182.64
2016,8,23,16,15,739.5,109.5,4.35,29.5,540.0,221.97,138.91
2016,8,23,16,30,717.0,105.0,4.1,29.0,489.0,165.57,95.18
2016,8,23,16,45,682.0,101.0,3.9,29.0,434.5,116.4,63.13
2016,8,23,17,0,647.0,97.0,3.7,29.0,380.0,71.35,45.08
2016,8,23,17,15,603.0,90.5,3.4,28.5,325.0,59.87,45.02
2016,8,23,17,30,559.0,84.0,3.1,28.0,270.0,58.15,43.78
2016,8,23,17,45,493.0,75.5,2.85,27.5,216.0,54.56,40.84
2016,8,23,18,0,427.0,67.0,2.6,27.0,162.0,49.75,36.66
2016,8,23,18,15,327.5,54.0,2.55,26.5,114.5,41.05,28.92
2016,8,23,18,30,228.0,41.0,2.5,26.0,67.0,31.96,20.36
2016,8,23,18,45,114.0,20.5,2.5,25.5,33.5,16.17,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,22.5,22.0,61.45,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,166.89,106.87
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,259.04,201.43
2016,8,24,7,0,466.0,49.0,3.6,24.0,137.0,359.35,286.7
2016,8,24,7,15,535.5,56.5,3.75,24.0,191.0,432.81,348.65
2016,8,24,7,30,605.0,64.0,3.9,24.0,245.0,511.19,412.03
2016,8,24,7,45,660.0,67.5,4.1,24.5,302.0,578.29,463.13
2016,8,24,8,0,715.0,71.0,4.3,25.0,359.0,644.93,511.19
2016,8,24,8,15,745.5,75.0,4.3,25.5,414.5,698.25,547.45
2016,8,24,8,30,776.0,79.0,4.3,26.0,470.0,751.27,582.54
2016,8,24,8,45,801.5,80.5,4.35,26.5,523.5,796.27,611.29
2016,8,24,9,0,827.0,82.0,4.4,27.0,577.0,832.75,633.6
2016,8,24,9,15,843.0,84.5,4.4,27.0,625.0,867.47,655.56
2016,8,24,9,30,859.0,87.0,4.4,27.0,673.0,899.88,675.79
2016,8,24,9,45,871.5,89.0,4.4,27.5,716.5,925.86,690.21
2016,8,24,10,0,884.0,91.0,4.4,28.0,760.0,948.96,702.68
2016,8,24,10,15,892.5,92.5,4.4,28.5,796.5,964.59,710.16
2016,8,24,10,30,901.0,94.0,4.4,29.0,833.0,976.94,715.58
2016,8,24,10,45,907.0,95.0,4.4,29.5,862.5,982.94,716.94
2016,8,24,11,0,913.0,96.0,4.4,30.0,892.0,985.47,716.2
2016,8,24,11,15,916.5,97.0,4.35,30.0,913.5,982.08,712.92
2016,8,24,11,30,920.0,98.0,4.3,30.0,935.0,975.19,707.52
2016,8,24,11,45,914.5,104.0,4.3,30.0,946.5,961.42,698.05
2016,8,24,12,0,909.0,110.0,4.3,30.0,958.0,944.31,686.52
2016,8,24,12,15,909.5,110.5,4.25,30.0,963.0,924.09,672.8
2016,8,24,12,30,910.0,111.0,4.2,30.0,968.0,900.77,657.12
2016,8,24,12,45,907.0,111.5,4.2,30.5,964.0,871.52,636.48
2016,8,24,13,0,904.0,112.0,4.2,31.0,960.0,839.62,614.16
2016,8,24,13,15,593.0,280.0,4.15,31.0,833.5,719.61,528.49
2016,8,24,13,30,282.0,448.0,4.1,31.0,707.0,612.69,446.98
2016,8,24,13,45,583.5,280.0,4.1,31.0,801.0,656.82,484.66
2016,8,24,14,0,885.0,112.0,4.1,31.0,895.0,682.09,506.49
2016,8,24,14,15,878.5,111.0,4.05,30.5,867.5,636.09,472.98
2016,8,24,14,30,872.0,110.0,4.0,30.0,840.0,588.74,437.94
2016,8,24,14,45,617.0,224.0,3.95,30.0,730.0,501.94,371.43
2016,8,24,15,0,362.0,338.0,3.9,30.0,620.0,447.27,329.27
2016,8,24,15,15,255.5,335.0,3.85,30.0,529.0,377.29,277.72
2016,8,24,15,30,149.0,332.0,3.8,30.0,438.0,325.24,239.94
2016,8,24,15,45,457.5,221.0,3.75,30.0,513.0,307.19,218.86
2016,8,24,16,0,766.0,110.0,3.7,30.0,588.0,269.87,177.97
2016,8,24,16,15,743.5,106.0,3.5,29.5,537.0,217.05,134.58
2016,8,24,16,30,721.0,102.0,3.3,29.0,486.0,161.01,91.46
2016,8,24,16,45,689.5,97.0,3.1,29.0,432.0,111.21,59.42
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,65.12,41.8
2016,8,24,17,15,615.0,85.5,2.6,28.5,322.5,56.28,42.0
2016,8,24,17,30,572.0,79.0,2.3,28.0,267.0,54.35,40.57
2016,8,24,17,45,502.5,71.0,2.05,27.5,213.0,50.97,37.79
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,47.44,34.68
2016,8,24,18,15,336.5,50.5,1.75,26.5,111.5,38.41,26.66
2016,8,24,18,30,240.0,38.0,1.7,26.0,64.0,29.62,18.32
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,58.66,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,160.0,99.39
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.5,247.39,191.14
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,341.24,270.39
2016,8,25,7,15,499.5,62.0,2.1,24.0,186.5,416.32,332.7
2016,8,25,7,30,571.0,71.0,2.2,24.0,240.0,496.41,396.39
2016,8,25,7,45,386.0,116.0,2.3,24.5,241.0,436.2,347.26
2016,8,25,8,0,201.0,161.0,2.4,25.0,242.0,338.87,268.43
2016,8,25,8,15,465.5,127.5,2.4,25.0,351.5,536.9,423.63
2016,8,25,8,30,730.0,94.0,2.4,25.0,461.0,730.48,562.92
2016,8,25,8,45,756.0,97.0,2.4,25.5,513.5,776.38,590.37
2016,8,25,9,0,782.0,100.0,2.4,26.0,566.0,821.05,617.56
2016,8,25,9,15,799.0,103.0,2.35,26.0,614.0,856.05,638.59
2016,8,25,9,30,816.0,106.0,2.3,26.0,662.0,888.81,657.97
2016,8,25,9,45,832.5,107.0,2.25,26.5,705.5,908.47,667.24
2016,8,25,10,0,849.0,108.0,2.2,27.0,749.0,933.4,680.04
2016,8,25,10,15,858.0,109.5,2.15,27.0,785.5,948.85,687.92
2016,8,25,10,30,867.0,111.0,2.1,27.0,822.0,961.14,693.94
2016,8,25,10,45,875.0,112.0,2.05,27.5,851.5,968.66,695.64
2016,8,25,11,0,883.0,113.0,2.0,28.0,881.0,972.82,695.37
2016,8,25,11,15,887.5,114.0,1.95,28.0,902.5,970.21,692.34
2016,8,25,11,30,892.0,115.0,1.9,28.0,924.0,964.17,687.36
2016,8,25,11,45,896.0,114.0,1.9,28.5,938.0,952.26,678.08
2016,8,25,12,0,900.0,113.0,1.9,29.0,952.0,937.04,666.9
2016,8,25,12,15,900.5,113.5,1.9,29.0,956.5,916.88,654.05
2016,8,25,12,30,901.0,114.0,1.9,29.0,961.0,893.65,639.33
2016,8,25,12,45,900.0,113.5,1.9,29.5,957.5,865.28,620.11
2016,8,25,13,0,899.0,113.0,1.9,30.0,954.0,834.18,599.19
2016,8,25,13,15,896.5,112.5,1.9,30.0,942.0,799.33,577.0
2016,8,25,13,30,894.0,112.0,1.9,30.0,930.0,762.12,553.13
2016,8,25,13,45,889.5,111.0,1.9,30.0,910.0,720.87,526.22
2016,8,25,14,0,885.0,110.0,1.9,30.0,890.0,677.74,495.94
2016,8,25,14,15,878.5,108.5,1.9,30.0,862.0,631.25,462.62
2016,8,25,14,30,872.0,107.0,1.9,30.0,834.0,583.44,427.47
2016,8,25,14,45,495.0,239.0,1.95,30.0,648.0,451.74,331.02
2016,8,25,15,0,118.0,371.0,2.0,30.0,462.0,366.07,268.38
2016,8,25,15,15,160.0,350.0,2.0,29.5,466.5,355.66,261.23
2016,8,25,15,30,202.0,329.0,2.0,29.0,471.0,340.85,249.75
2016,8,25,15,45,180.5,306.0,2.0,29.0,426.0,301.24,220.26
2016,8,25,16,0,159.0,283.0,2.0,29.0,381.0,264.17,192.76
2016,8,25,16,15,170.5,256.5,1.9,28.5,353.5,233.35,169.17
2016,8,25,16,30,182.0,230.0,1.8,28.0,326.0,201.53,145.15
2016,8,25,16,45,380.0,168.5,1.75,28.0,341.0,142.16,94.79
2016,8,25,17,0,578.0,107.0,1.7,28.0,356.0,73.03,55.89
2016,8,25,17,15,573.5,92.0,1.55,27.5,309.0,61.46,46.55
2016,8,25,17,30,569.0,77.0,1.4,27.0,262.0,52.96,39.57
2016,8,25,17,45,504.0,68.5,1.3,26.5,208.5,49.08,36.35
2016,8,25,18,0,439.0,60.0,1.2,26.0,155.0,45.0,32.75
2016,8,25,18,15,341.5,47.5,1.2,25.5,108.0,36.92,25.5
2016,8,25,18,30,244.0,35.0,1.2,25.0,61.0,27.27,16.35
2016,8,25,18,45,122.0,17.5,1.2,25.0,30.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,18.0,37.46,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,36.0,102.5,60.02
2016,8,26,6,45,215.5,44.5,0.9,23.5,78.0,196.61,150.66
2016,8,26,7,0,318.0,62.0,1.0,24.0,120.0,285.84,225.13
2016,8,26,7,15,390.5,74.0,1.0,24.0,171.0,358.17,284.35
2016,8,26,7,30,463.0,86.0,1.0,24.0,222.0,436.48,345.75
2016,8,26,7,45,514.5,94.5,1.05,24.5,276.0,505.98,397.35
2016,8,26,8,0,566.0,103.0,1.1,25.0,330.0,573.85,445.85
2016,8,26,8,15,421.5,153.0,1.0,25.0,336.5,532.33,410.58
2016,8,26,8,30,277.0,203.0,0.9,25.0,343.0,470.61,361.15
2016,8,26,8,45,487.5,164.5,0.85,25.5,442.0,623.59,472.79
2016,8,26,9,0,698.0,126.0,0.8,26.0,541.0,781.02,576.23
2016,8,26,9,15,510.5,209.5,0.7,26.0,526.5,714.96,525.18
2016,8,26,9,30,323.0,293.0,0.6,26.0,512.0,629.49,460.91
2016,8,26,9,45,545.0,217.0,0.5,26.5,616.0,767.82,555.79
2016,8,26,10,0,767.0,141.0,0.4,27.0,720.0,899.04,633.99
2016,8,26,10,15,778.5,144.0,0.45,27.0,756.0,917.27,642.93
2016,8,26,10,30,790.0,147.0,0.5,27.0,792.0,932.51,651.86
2016,8,26,10,45,562.5,274.5,0.6,27.5,742.5,846.76,595.99
2016,8,26,11,0,335.0,402.0,0.7,28.0,693.0,744.29,524.98
2016,8,26,11,15,404.5,388.0,0.8,28.0,748.0,788.34,556.89
2016,8,26,11,30,474.0,374.0,0.9,28.0,803.0,837.68,589.92
2016,8,26,11,45,453.5,384.5,1.0,28.5,800.5,815.85,574.74
2016,8,26,12,0,433.0,395.0,1.1,29.0,798.0,792.47,559.3
2016,8,26,12,15,449.5,398.5,1.2,29.0,818.5,794.19,561.71
2016,8,26,12,30,466.0,402.0,1.3,29.0,839.0,793.35,562.16
2016,8,26,12,45,482.5,396.0,1.4,29.0,847.5,781.37,555.58
2016,8,26,13,0,499.0,390.0,1.5,29.0,856.0,767.07,547.41
2016,8,26,13,15,665.5,268.0,1.55,29.0,881.0,761.42,548.67
2016,8,26,13,30,832.0,146.0,1.6,29.0,906.0,743.9,541.21
2016,8,26,13,45,827.5,144.5,1.7,29.0,886.5,704.3,514.69
2016,8,26,14,0,823.0,143.0,1.8,29.0,867.0,662.03,485.67
2016,8,26,14,15,815.5,141.5,1.9,29.0,839.5,616.48,453.48
2016,8,26,14,30,808.0,140.0,2.0,29.0,812.0,569.9,419.56
2016,8,26,14,45,802.5,135.0,2.1,29.0,778.5,520.56,382.58
2016,8,26,15,0,797.0,130.0,2.2,29.0,745.0,470.45,343.79
2016,8,26,15,15,692.0,171.5,2.25,28.5,684.5,413.57,300.04
2016,8,26,15,30,587.0,213.0,2.3,28.0,624.0,371.41,267.14
2016,8,26,15,45,415.0,243.0,2.35,28.0,524.0,308.07,220.67
2016,8,26,16,0,243.0,273.0,2.4,28.0,424.0,276.06,199.95
2016,8,26,16,15,270.5,243.0,2.35,27.5,397.0,233.25,166.05
2016,8,26,16,30,298.0,213.0,2.3,27.0,370.0,195.28,136.43
2016,8,26,16,45,255.5,193.0,2.25,27.0,317.0,156.91,111.33
2016,8,26,17,0,213.0,173.0,2.2,27.0,264.0,131.39,104.74
2016,8,26,17,15,198.5,149.0,2.1,26.5,224.5,114.87,91.58
2016,8,26,17,30,184.0,125.0,2.0,26.0,185.0,98.18,77.96
2016,8,26,17,45,161.0,102.0,1.9,26.0,147.0,81.53,63.89
2016,8,26,18,0,138.0,79.0,1.8,26.0,109.0,64.34,49.05
2016,8,26,18,15,100.0,57.0,1.8,25.5,75.0,47.31,34.12
2016,8,26,18,30,62.0,35.0,1.8,25.0,41.0,29.81,18.14
2016,8,26,18,45,31.0,17.5,1.85,24.5,20.5,15.28,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.0,18.0,42.56,0.0
2016,8,27,6,30,139.0,26.0,0.7,22.0,36.0,122.52,70.2
2016,8,27,6,45,242.0,42.0,0.8,22.5,78.5,206.97,158.99
2016,8,27,7,0,345.0,58.0,0.9,23.0,121.0,295.75,233.54
2016,8,27,7,15,417.0,69.0,0.9,23.5,172.0,367.67,292.05
2016,8,27,7,30,489.0,80.0,0.9,24.0,223.0,450.55,355.99
2016,8,27,7,45,537.5,88.5,0.9,24.5,277.0,514.77,403.13
2016,8,27,8,0,586.0,97.0,0.9,25.0,331.0,581.09,449.82
2016,8,27,8,15,621.0,103.5,0.75,25.0,384.5,636.05,485.18
2016,8,27,8,30,656.0,110.0,0.6,25.0,438.0,691.28,519.05
2016,8,27,8,45,684.0,114.5,0.45,25.5,489.5,738.03,544.7
2016,8,27,9,0,712.0,119.0,0.3,26.0,541.0,783.88,568.72
2016,8,27,9,15,731.5,123.0,0.4,26.5,588.5,820.26,590.21
2016,8,27,9,30,751.0,127.0,0.5,27.0,636.0,850.6,607.9
2016,8,27,9,45,763.0,132.0,0.6,27.5,678.0,877.11,623.21
2016,8,27,10,0,775.0,137.0,0.7,28.0,720.0,900.91,636.87
2016,8,27,10,15,786.0,139.5,0.8,28.0,756.0,918.14,647.79
2016,8,27,10,30,797.0,142.0,0.9,28.0,792.0,932.36,657.01
2016,8,27,10,45,802.5,145.5,1.05,28.0,820.5,939.24,662.66
2016,8,27,11,0,808.0,149.0,1.2,28.0,849.0,942.85,666.38
2016,8,27,11,15,526.5,299.0,1.3,28.0,760.0,822.09,586.96
2016,8,27,11,30,245.0,449.0,1.4,28.0,671.0,680.8,487.72
2016,8,27,11,45,223.0,460.0,1.5,28.5,664.5,662.55,475.54
2016,8,27,12,0,201.0,471.0,1.6,29.0,658.0,643.76,461.85
2016,8,27,12,15,518.0,310.5,1.65,29.0,794.5,770.59,555.59
2016,8,27,12,30,835.0,150.0,1.7,29.0,931.0,865.72,620.98
2016,8,27,12,45,832.5,150.5,1.8,29.0,927.5,838.17,603.25
2016,8,27,13,0,830.0,151.0,1.9,29.0,924.0,811.25,586.99
2016,8,27,13,15,827.0,150.5,1.95,29.0,912.5,776.79,565.17
2016,8,27,13,30,824.0,150.0,2.0,29.0,901.0,740.24,541.61
2016,8,27,13,45,565.0,283.5,2.05,29.0,793.0,641.75,469.45
2016,8,27,14,0,306.0,417.0,2.1,29.0,685.0,562.76,410.28
2016,8,27,14,15,550.0,281.5,2.1,29.0,745.0,573.2,421.28
2016,8,27,14,30,794.0,146.0,2.1,29.0,805.0,564.61,416.28
2016,8,27,14,45,780.0,145.5,2.15,29.0,769.5,515.4,378.82
2016,8,27,15,0,766.0,145.0,2.2,29.0,734.0,466.28,340.59
2016,8,27,15,15,752.0,141.5,2.15,28.5,693.0,414.96,300.1
2016,8,27,15,30,738.0,138.0,2.1,28.0,652.0,359.36,255.37
2016,8,27,15,45,715.5,135.5,2.1,28.0,605.5,307.24,212.11
2016,8,27,16,0,693.0,133.0,2.1,28.0,559.0,257.1,170.28
2016,8,27,16,15,376.0,174.0,2.0,28.0,402.5,192.8,130.45
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,182.57,135.92
2016,8,27,16,45,318.5,161.5,1.85,28.0,299.5,138.1,94.54
2016,8,27,17,0,578.0,108.0,1.8,28.0,353.0,70.72,54.0
2016,8,27,17,15,532.0,99.5,1.65,27.5,299.0,67.99,52.07
2016,8,27,17,30,486.0,91.0,1.5,27.0,245.0,64.66,49.47
2016,8,27,17,45,422.5,79.0,1.4,26.5,193.5,57.59,43.54
2016,8,27,18,0,359.0,67.0,1.3,26.0,142.0,50.12,37.03
2016,8,27,18,15,266.0,51.0,1.3,25.5,97.0,39.03,27.15
2016,8,27,18,30,173.0,35.0,1.3,25.0,52.0,27.39,15.95
2016,8,27,18,45,86.5,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,38.97,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,113.48,61.91
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,197.32,151.96
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,283.76,225.77
2016,8,28,7,15,392.0,72.0,2.35,23.5,168.5,355.66,285.67
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,433.5,347.82
2016,8,28,7,45,515.0,93.0,2.45,24.5,273.0,503.23,401.02
2016,8,28,8,0,566.0,102.0,2.5,25.0,327.0,571.15,450.98
2016,8,28,8,15,602.0,109.0,2.6,25.0,380.5,626.79,490.95
2016,8,28,8,30,638.0,116.0,2.7,25.0,434.0,682.77,529.83
2016,8,28,8,45,669.0,119.5,2.8,25.5,485.5,730.3,560.88
2016,8,28,9,0,700.0,123.0,2.9,26.0,537.0,777.11,590.92
2016,8,28,9,15,719.5,127.5,2.95,26.0,584.5,813.71,614.37
2016,8,28,9,30,739.0,132.0,3.0,26.0,632.0,843.93,633.37
2016,8,28,9,45,760.0,132.0,3.15,26.5,675.5,873.02,650.93
2016,8,28,10,0,781.0,132.0,3.3,27.0,719.0,899.69,666.82
2016,8,28,10,15,792.0,134.5,3.35,27.0,755.0,916.94,677.13
2016,8,28,10,30,803.0,137.0,3.4,27.0,791.0,931.16,685.59
2016,8,28,10,45,814.5,136.5,3.45,27.5,821.0,939.49,688.92
2016,8,28,11,0,826.0,136.0,3.5,28.0,851.0,936.89,685.19
2016,8,28,11,15,831.5,137.5,3.5,28.0,872.5,935.47,683.53
2016,8,28,11,30,837.0,139.0,3.5,28.0,894.0,930.79,679.86
2016,8,28,11,45,832.0,145.5,3.55,28.5,905.0,917.98,669.92
2016,8,28,12,0,827.0,152.0,3.6,29.0,916.0,908.43,662.33
2016,8,28,12,15,828.0,152.0,3.65,29.0,921.0,888.2,649.05
2016,8,28,12,30,829.0,152.0,3.7,29.0,926.0,865.09,633.95
2016,8,28,12,45,830.0,150.5,3.75,29.0,923.5,833.9,613.42
2016,8,28,13,0,831.0,149.0,3.8,29.0,921.0,804.97,594.39
2016,8,28,13,15,828.0,148.0,3.8,29.0,909.0,770.94,571.58
2016,8,28,13,30,825.0,147.0,3.8,29.0,897.0,735.8,547.71
2016,8,28,13,45,823.0,144.0,3.85,29.0,877.5,695.7,519.1
2016,8,28,14,0,821.0,141.0,3.9,29.0,858.0,653.79,488.61
2016,8,28,14,15,549.0,267.0,3.9,29.0,740.0,558.5,415.78
2016,8,28,14,30,277.0,393.0,3.9,29.0,622.0,485.76,359.65
2016,8,28,14,45,516.0,271.5,3.95,29.0,675.0,483.37,358.79
2016,8,28,15,0,755.0,150.0,4.0,29.0,728.0,462.83,341.31
2016,8,28,15,15,565.5,218.5,3.95,28.5,638.0,398.28,291.86
2016,8,28,15,30,376.0,287.0,3.9,28.0,548.0,358.55,262.54
2016,8,28,15,45,230.0,278.0,3.85,28.0,434.0,292.22,214.43
2016,8,28,16,0,84.0,269.0,3.8,28.0,320.0,241.93,180.3
2016,8,28,16,15,368.0,193.5,3.65,27.5,388.0,204.31,140.41
2016,8,28,16,30,652.0,118.0,3.5,27.0,456.0,153.62,90.0
2016,8,28,16,45,623.0,110.0,3.4,27.0,403.5,105.91,61.16
2016,8,28,17,0,594.0,102.0,3.3,27.0,351.0,66.39,50.67
2016,8,28,17,15,548.0,93.5,2.9,26.5,297.0,63.43,48.47
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,60.23,45.94
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,53.99,40.58
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.17,34.5
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.76,25.19
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.85,14.41
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,37.77,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,109.79,56.56
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,197.46,152.21
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,288.32,230.24
2016,8,29,7,15,169.0,61.5,3.65,23.0,92.0,188.39,151.59
2016,8,29,7,30,0.0,67.0,3.8,23.0,67.0,63.37,46.79
2016,8,29,7,45,24.5,110.5,3.95,23.5,120.0,134.92,105.86
2016,8,29,8,0,49.0,154.0,4.1,24.0,173.0,204.02,161.44
2016,8,29,8,15,361.0,127.5,4.2,24.5,304.0,452.58,362.97
2016,8,29,8,30,673.0,101.0,4.3,25.0,435.0,692.32,543.58
2016,8,29,8,45,707.5,102.0,4.4,25.5,487.5,740.6,574.63
2016,8,29,9,0,742.0,103.0,4.5,26.0,540.0,784.99,603.38
2016,8,29,9,15,482.5,206.5,4.55,26.0,500.0,684.08,526.65
2016,8,29,9,30,223.0,310.0,4.6,26.0,460.0,542.09,415.17
2016,8,29,9,45,137.0,317.0,4.65,26.5,411.0,469.11,357.85
2016,8,29,10,0,51.0,324.0,4.7,27.0,362.0,380.19,287.93
2016,8,29,10,15,189.5,347.5,4.7,27.0,499.5,547.24,414.63
2016,8,29,10,30,328.0,371.0,4.7,27.0,637.0,713.87,535.2
2016,8,29,10,45,270.0,399.5,4.75,27.5,624.5,683.78,509.59
2016,8,29,11,0,212.0,428.0,4.8,28.0,612.0,641.21,476.42
2016,8,29,11,15,239.0,435.0,4.8,28.0,647.0,667.45,495.17
2016,8,29,11,30,266.0,442.0,4.8,28.0,682.0,700.6,518.18
2016,8,29,11,45,133.0,270.5,4.8,28.5,390.5,390.74,294.13
2016,8,29,12,0,0.0,99.0,4.8,29.0,99.0,92.69,66.21
2016,8,29,12,15,443.0,104.5,4.8,29.0,517.5,499.73,384.01
2016,8,29,12,30,886.0,110.0,4.8,29.0,936.0,867.96,643.59
2016,8,29,12,45,883.5,111.0,4.85,29.0,932.0,839.9,622.61
2016,8,29,13,0,881.0,112.0,4.9,29.0,928.0,809.2,602.12
2016,8,29,13,15,878.5,111.5,4.9,29.0,916.0,774.65,578.62
2016,8,29,13,30,876.0,111.0,4.9,29.0,904.0,737.8,553.43
2016,8,29,13,45,869.5,111.0,4.9,29.0,884.0,696.48,524.15
2016,8,29,14,0,863.0,111.0,4.9,29.0,864.0,653.49,492.1
2016,8,29,14,15,856.5,109.5,4.9,28.5,836.0,607.71,458.31
2016,8,29,14,30,850.0,108.0,4.9,28.0,808.0,560.67,422.6
2016,8,29,14,45,542.0,235.0,4.9,28.0,674.5,464.56,348.04
2016,8,29,15,0,234.0,362.0,4.9,28.0,541.0,408.07,304.52
2016,8,29,15,15,205.5,343.0,4.8,27.5,493.5,364.81,272.4
2016,8,29,15,30,177.0,324.0,4.7,27.0,446.0,324.59,242.37
2016,8,29,15,45,469.5,211.5,4.65,27.0,504.0,293.94,210.64
2016,8,29,16,0,762.0,99.0,4.6,27.0,562.0,245.18,160.05
2016,8,29,16,15,462.5,161.5,4.4,26.5,435.0,194.63,129.69
2016,8,29,16,30,163.0,224.0,4.2,26.0,308.0,191.07,140.14
2016,8,29,16,45,409.0,153.0,4.05,26.0,331.0,125.5,84.03
2016,8,29,17,0,655.0,82.0,3.9,26.0,354.0,51.89,38.62
2016,8,29,17,15,611.0,75.5,3.55,25.5,299.5,49.75,37.04
2016,8,29,17,30,567.0,69.0,3.2,25.0,245.0,47.44,35.21
2016,8,29,17,45,498.5,61.0,2.85,25.0,192.5,43.67,31.92
2016,8,29,18,0,430.0,53.0,2.5,25.0,140.0,39.71,28.28
2016,8,29,18,15,327.5,41.0,2.35,24.5,94.5,31.82,21.1
2016,8,29,18,30,225.0,29.0,2.2,24.0,49.0,22.7,11.65
2016,8,29,18,45,112.5,14.5,2.05,24.0,24.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.5,42.17,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,33.0,118.56,57.47
2016,8,30,6,45,252.5,38.0,2.65,22.5,75.0,206.21,158.64
2016,8,30,7,0,360.0,53.0,2.9,23.0,117.0,296.45,236.3
2016,8,30,7,15,433.0,63.5,2.95,23.5,168.0,373.37,300.54
2016,8,30,7,30,506.0,74.0,3.0,24.0,219.0,452.94,364.35
2016,8,30,7,45,389.0,112.0,3.05,24.5,238.0,431.13,345.19
2016,8,30,8,0,272.0,150.0,3.1,25.0,257.0,389.69,310.13
2016,8,30,8,15,160.5,174.0,3.15,25.0,240.0,324.9,257.04
2016,8,30,8,30,49.0,198.0,3.2,25.0,223.0,251.36,196.04
2016,8,30,8,45,174.0,222.5,3.25,25.5,323.0,396.2,309.84
2016,8,30,9,0,299.0,247.0,3.3,26.0,423.0,548.17,423.31
2016,8,30,9,15,334.0,262.5,3.35,26.0,474.5,600.25,459.86
2016,8,30,9,30,369.0,278.0,3.4,26.0,526.0,652.39,496.41
2016,8,30,9,45,365.0,300.5,3.5,26.5,559.0,675.78,510.31
2016,8,30,10,0,361.0,323.0,3.6,27.0,592.0,697.16,522.88
2016,8,30,10,15,311.0,355.0,3.65,27.0,595.0,683.2,510.33
2016,8,30,10,30,261.0,387.0,3.7,27.0,598.0,666.46,496.12
2016,8,30,10,45,342.5,372.0,3.75,27.5,660.5,723.25,536.5
2016,8,30,11,0,424.0,357.0,3.8,28.0,723.0,788.36,581.18
2016,8,30,11,15,327.5,402.5,3.8,28.0,689.5,726.7,535.02
2016,8,30,11,30,231.0,448.0,3.8,28.0,656.0,664.79,489.04
