Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,268.5,446.5,3.85,28.0,691.5,696.29,511.77
2016,8,30,12,0,306.0,445.0,3.9,28.0,727.0,717.06,526.63
2016,8,30,12,15,288.0,453.0,3.9,28.0,719.5,695.5,510.8
2016,8,30,12,30,270.0,461.0,3.9,28.0,712.0,673.43,494.86
2016,8,30,12,45,344.0,429.0,3.95,28.5,747.5,690.24,507.62
2016,8,30,13,0,418.0,397.0,4.0,29.0,783.0,702.85,516.96
2016,8,30,13,15,629.0,266.0,3.95,29.0,838.5,723.97,536.53
2016,8,30,13,30,840.0,135.0,3.9,29.0,894.0,730.28,544.86
2016,8,30,13,45,642.0,245.0,3.9,29.0,817.0,655.2,487.28
2016,8,30,14,0,444.0,355.0,3.9,29.0,740.0,591.93,438.31
2016,8,30,14,15,629.0,242.5,3.8,28.5,769.0,579.61,432.38
2016,8,30,14,30,814.0,130.0,3.7,28.0,798.0,553.53,414.41
2016,8,30,14,45,408.5,145.5,3.65,28.0,481.0,320.63,241.07
2016,8,30,15,0,3.0,161.0,3.6,28.0,164.0,149.56,111.05
2016,8,30,15,15,1.5,156.5,3.45,28.0,158.5,144.43,107.56
2016,8,30,15,30,0.0,152.0,3.3,28.0,153.0,139.44,103.98
2016,8,30,15,45,40.0,208.0,3.2,28.0,233.0,191.19,143.08
2016,8,30,16,0,80.0,264.0,3.1,28.0,313.0,236.18,176.04
2016,8,30,16,15,166.5,238.5,2.85,27.5,328.0,215.36,156.87
2016,8,30,16,30,253.0,213.0,2.6,27.0,343.0,184.51,130.56
2016,8,30,16,45,290.0,182.0,2.4,27.0,314.0,145.73,103.32
2016,8,30,17,0,327.0,151.0,2.2,27.0,285.0,109.73,86.9
2016,8,30,17,15,296.5,132.5,1.95,26.5,240.0,98.2,77.72
2016,8,30,17,30,266.0,114.0,1.7,26.0,195.0,86.1,67.8
2016,8,30,17,45,224.5,93.5,1.45,26.0,152.0,72.01,55.78
2016,8,30,18,0,183.0,73.0,1.2,26.0,109.0,57.32,42.96
2016,8,30,18,15,124.0,51.5,1.15,25.5,72.0,41.27,28.8
2016,8,30,18,30,65.0,30.0,1.1,25.0,35.0,25.66,13.28
2016,8,30,18,45,32.5,15.0,1.05,24.5,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,22.0,9.0,8.58,0.0
2016,8,31,6,30,0.0,18.0,2.1,22.0,18.0,16.71,2.6
2016,8,31,6,45,23.0,41.0,2.3,22.5,45.5,60.82,42.96
2016,8,31,7,0,46.0,64.0,2.5,23.0,73.0,101.22,77.5
2016,8,31,7,15,74.5,87.0,2.45,23.5,106.0,155.33,122.69
2016,8,31,7,30,103.0,110.0,2.4,24.0,139.0,202.26,161.23
2016,8,31,7,45,187.5,129.5,2.35,24.5,197.5,285.86,228.9
2016,8,31,8,0,272.0,149.0,2.3,25.0,256.0,388.15,308.41
2016,8,31,8,15,285.0,172.5,2.35,25.5,299.5,433.08,340.72
2016,8,31,8,30,298.0,196.0,2.4,26.0,343.0,477.61,372.14
2016,8,31,8,45,283.5,224.0,2.5,26.5,376.5,503.77,388.79
2016,8,31,9,0,269.0,252.0,2.6,27.0,410.0,527.55,403.5
2016,8,31,9,15,494.0,195.5,2.65,27.0,516.0,680.21,517.38
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,834.53,623.91
2016,8,31,9,45,740.0,140.0,2.75,27.5,665.0,859.17,636.75
2016,8,31,10,0,761.0,141.0,2.8,28.0,708.0,886.42,652.36
2016,8,31,10,15,772.5,144.0,2.8,28.0,744.5,904.21,662.6
2016,8,31,10,30,784.0,147.0,2.8,28.0,781.0,919.01,671.02
2016,8,31,10,45,417.5,264.5,2.85,28.5,603.5,692.21,511.9
2016,8,31,11,0,51.0,382.0,2.9,29.0,426.0,428.84,315.57
2016,8,31,11,15,45.0,382.0,2.9,29.0,421.5,419.53,309.43
2016,8,31,11,30,39.0,382.0,2.9,29.0,417.0,410.27,302.31
2016,8,31,11,45,60.5,414.0,2.9,29.5,469.5,457.97,336.04
2016,8,31,12,0,82.0,446.0,2.9,30.0,522.0,503.87,367.69
2016,8,31,12,15,440.5,309.0,2.9,30.0,717.5,695.45,510.44
2016,8,31,12,30,799.0,172.0,2.9,30.0,913.0,851.84,619.84
2016,8,31,12,45,799.0,171.0,2.95,30.0,910.0,824.51,600.84
2016,8,31,13,0,799.0,170.0,3.0,30.0,907.0,794.73,581.57
2016,8,31,13,15,405.0,200.5,3.0,30.0,574.5,493.95,368.94
2016,8,31,13,30,11.0,231.0,3.0,30.0,242.0,221.97,163.21
2016,8,31,13,45,396.0,198.5,3.0,30.0,542.0,447.15,336.6
2016,8,31,14,0,781.0,166.0,3.0,30.0,842.0,642.21,476.19
2016,8,31,14,15,773.0,163.5,2.95,30.0,814.5,596.91,441.28
2016,8,31,14,30,765.0,161.0,2.9,30.0,787.0,550.8,406.44
2016,8,31,14,45,756.0,157.0,2.85,30.0,752.5,502.3,369.05
2016,8,31,15,0,747.0,153.0,2.8,30.0,718.0,453.51,330.46
2016,8,31,15,15,732.0,149.0,2.7,30.0,676.5,397.53,285.7
2016,8,31,15,30,717.0,145.0,2.6,30.0,635.0,346.53,243.66
2016,8,31,15,45,698.5,140.0,2.55,30.0,589.0,294.75,200.68
2016,8,31,16,0,680.0,135.0,2.5,30.0,543.0,244.58,159.09
2016,8,31,16,15,653.5,129.0,2.35,29.5,492.5,194.17,119.36
2016,8,31,16,30,627.0,123.0,2.2,29.0,442.0,146.7,85.56
2016,8,31,16,45,422.5,143.0,2.05,29.0,347.0,115.1,75.8
2016,8,31,17,0,218.0,163.0,1.9,29.0,252.0,117.16,92.34
2016,8,31,17,15,340.5,126.0,1.7,28.5,240.5,94.03,73.59
2016,8,31,17,30,463.0,89.0,1.5,28.0,229.0,63.75,48.47
2016,8,31,17,45,396.5,76.0,1.3,27.5,178.0,55.83,41.81
2016,8,31,18,0,330.0,63.0,1.1,27.0,127.0,47.48,34.49
2016,8,31,18,15,233.5,46.0,1.05,26.5,83.5,35.43,23.76
2016,8,31,18,30,137.0,29.0,1.0,26.0,40.0,22.8,10.45
2016,8,31,18,45,68.5,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.5,34.46,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,29.0,99.99,38.98
2016,9,1,6,45,208.5,40.0,2.25,23.5,70.5,186.1,141.44
2016,9,1,7,0,305.0,58.0,2.6,24.0,112.0,271.33,214.67
2016,9,1,7,15,377.0,71.5,2.5,24.5,162.0,344.02,275.2
2016,9,1,7,30,449.0,85.0,2.4,25.0,212.0,422.63,337.77
2016,9,1,7,45,499.5,95.0,2.35,25.5,265.5,486.65,386.58
2016,9,1,8,0,550.0,105.0,2.3,26.0,319.0,559.35,439.65
2016,9,1,8,15,587.0,112.5,2.3,26.5,372.5,615.57,478.93
2016,9,1,8,30,624.0,120.0,2.3,27.0,426.0,672.17,516.54
2016,9,1,8,45,651.5,126.0,2.35,28.0,477.0,719.02,545.45
2016,9,1,9,0,679.0,132.0,2.4,29.0,528.0,764.94,573.06
2016,9,1,9,15,699.5,136.5,2.4,29.0,575.5,801.63,595.86
2016,9,1,9,30,720.0,141.0,2.4,29.0,623.0,836.45,617.25
2016,9,1,9,45,738.0,143.5,2.4,29.5,666.0,864.52,632.76
2016,9,1,10,0,756.0,146.0,2.4,30.0,709.0,885.65,643.68
2016,9,1,10,15,532.5,259.5,2.4,30.0,666.0,800.53,583.29
2016,9,1,10,30,309.0,373.0,2.4,30.0,623.0,695.82,505.92
2016,9,1,10,45,258.5,399.5,2.45,30.0,613.5,670.93,487.6
2016,9,1,11,0,208.0,426.0,2.5,30.0,604.0,633.77,460.5
2016,9,1,11,15,133.0,418.5,2.5,30.0,533.5,549.18,400.05
2016,9,1,11,30,58.0,411.0,2.5,30.0,463.0,456.94,333.42
2016,9,1,11,45,433.5,287.5,2.55,30.5,684.5,695.49,509.46
2016,9,1,12,0,809.0,164.0,2.6,31.0,906.0,895.64,644.33
2016,9,1,12,15,468.5,316.5,2.6,31.0,746.5,725.73,525.04
2016,9,1,12,30,128.0,469.0,2.6,31.0,587.0,555.6,400.62
2016,9,1,12,45,468.0,317.5,2.65,31.0,747.5,689.08,502.22
2016,9,1,13,0,808.0,166.0,2.7,31.0,908.0,795.71,579.3
2016,9,1,13,15,804.5,165.0,2.7,31.0,895.5,760.63,555.3
2016,9,1,13,30,801.0,164.0,2.7,31.0,883.0,723.58,529.64
2016,9,1,13,45,793.5,163.5,2.7,31.0,862.0,682.47,500.68
2016,9,1,14,0,786.0,163.0,2.7,31.0,841.0,640.06,470.25
2016,9,1,14,15,777.5,161.0,2.65,30.5,813.0,594.65,437.76
2016,9,1,14,30,769.0,159.0,2.6,30.0,785.0,548.46,403.79
2016,9,1,14,45,699.0,189.0,2.6,30.0,738.5,494.79,362.69
2016,9,1,15,0,629.0,219.0,2.6,30.0,692.0,449.82,327.45
2016,9,1,15,15,455.0,261.5,2.5,30.0,593.5,381.22,276.21
2016,9,1,15,30,281.0,304.0,2.4,30.0,495.0,333.72,242.06
2016,9,1,15,45,204.5,286.5,2.35,30.0,420.0,286.67,208.0
2016,9,1,16,0,128.0,269.0,2.3,30.0,345.0,241.06,175.91
2016,9,1,16,15,64.5,211.0,2.15,29.5,249.5,185.84,137.04
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,136.26,102.21
2016,9,1,16,45,0.5,135.0,1.9,29.0,135.5,119.99,89.96
2016,9,1,17,0,0.0,117.0,1.8,29.0,117.0,104.17,81.63
2016,9,1,17,15,0.0,97.5,1.6,28.5,97.5,87.56,68.22
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,70.76,54.36
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,54.98,41.07
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,39.01,27.34
2016,9,1,18,15,0.0,27.0,1.05,26.5,27.0,25.06,15.12
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,11.12,1.76
2016,9,1,18,45,0.0,6.0,1.0,25.5,6.0,5.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.0,2.5,2.31,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.3,23.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.3,24.0,6.0,5.56,0.0
2016,9,2,8,15,4.5,85.0,2.2,24.5,87.5,83.03,62.41
2016,9,2,8,30,9.0,164.0,2.1,25.0,169.0,168.67,130.23
2016,9,2,8,45,4.5,94.5,2.05,25.5,97.0,92.13,68.75
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,23.24,13.14
2016,9,2,9,15,0.0,74.0,1.9,26.5,74.0,68.94,49.6
2016,9,2,9,30,0.0,123.0,1.8,27.0,123.0,115.76,86.04
2016,9,2,9,45,0.0,135.5,1.7,27.5,135.5,127.79,94.85
2016,9,2,10,0,0.0,148.0,1.6,28.0,148.0,139.78,103.6
2016,9,2,10,15,105.0,270.0,1.5,28.0,354.5,382.27,287.5
2016,9,2,10,30,210.0,392.0,1.4,28.0,561.0,609.61,446.23
2016,9,2,10,45,257.5,398.0,1.35,28.5,613.0,667.74,482.48
2016,9,2,11,0,305.0,404.0,1.3,29.0,665.0,712.41,510.53
2016,9,2,11,15,184.0,409.5,1.3,29.0,568.0,587.33,423.34
2016,9,2,11,30,63.0,415.0,1.3,29.0,471.0,465.41,336.88
2016,9,2,11,45,47.0,394.0,1.3,29.0,436.5,425.42,309.21
2016,9,2,12,0,31.0,373.0,1.3,29.0,402.0,386.52,281.51
2016,9,2,12,15,180.5,406.0,1.35,29.0,573.0,549.77,399.45
2016,9,2,12,30,330.0,439.0,1.4,29.0,744.0,700.79,502.33
2016,9,2,12,45,375.5,415.5,1.45,29.5,760.5,700.07,500.85
2016,9,2,13,0,421.0,392.0,1.5,30.0,777.0,696.53,498.76
2016,9,2,13,15,552.5,316.0,1.5,30.0,814.5,706.36,508.13
2016,9,2,13,30,684.0,240.0,1.5,30.0,852.0,705.0,509.4
2016,9,2,13,45,684.5,232.5,1.55,30.0,833.0,666.21,483.03
2016,9,2,14,0,685.0,225.0,1.6,30.0,814.0,625.94,455.31
2016,9,2,14,15,346.5,214.0,1.65,30.0,512.0,386.23,285.42
2016,9,2,14,30,8.0,203.0,1.7,30.0,210.0,190.76,140.08
2016,9,2,14,45,37.0,270.0,1.8,30.0,298.5,256.68,189.88
2016,9,2,15,0,66.0,337.0,1.9,30.0,387.0,318.3,234.79
2016,9,2,15,15,106.5,326.5,1.95,29.5,401.5,317.63,234.15
2016,9,2,15,30,147.0,316.0,2.0,29.0,416.0,305.1,224.37
2016,9,2,15,45,74.0,239.5,2.05,29.0,290.0,223.5,165.2
2016,9,2,16,0,1.0,163.0,2.1,29.0,164.0,147.41,110.06
2016,9,2,16,15,18.5,178.5,2.05,28.5,188.0,161.1,120.68
2016,9,2,16,30,36.0,194.0,2.0,28.0,212.0,162.68,121.92
2016,9,2,16,45,272.5,156.5,1.95,28.0,267.0,123.54,87.53
2016,9,2,17,0,509.0,119.0,1.9,28.0,322.0,81.19,62.86
2016,9,2,17,15,459.5,107.5,1.75,27.5,269.0,75.37,58.33
2016,9,2,17,30,410.0,96.0,1.6,27.0,216.0,69.17,53.28
2016,9,2,17,45,340.5,81.0,1.5,26.5,166.0,59.86,45.36
2016,9,2,18,0,271.0,66.0,1.4,26.0,116.0,50.05,36.71
2016,9,2,18,15,183.5,46.0,1.3,25.5,74.5,35.61,23.83
2016,9,2,18,30,96.0,26.0,1.2,25.0,33.0,21.48,7.55
2016,9,2,18,45,48.0,13.0,1.2,25.0,16.5,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,26.82,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,73.4,18.99
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,168.84,127.73
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,253.01,200.22
2016,9,3,7,15,341.5,75.0,2.2,23.5,156.0,325.92,261.16
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,404.82,324.41
2016,9,3,7,45,471.0,100.0,2.25,24.5,260.0,471.64,376.02
2016,9,3,8,0,528.0,110.0,2.3,25.0,314.0,541.82,428.19
2016,9,3,8,15,432.0,148.5,2.25,25.5,332.5,530.41,415.23
2016,9,3,8,30,336.0,187.0,2.2,26.0,351.0,496.19,385.84
2016,9,3,8,45,503.5,160.5,2.15,26.5,437.5,626.3,481.84
2016,9,3,9,0,671.0,134.0,2.1,27.0,524.0,757.96,571.76
2016,9,3,9,15,692.0,139.0,2.0,27.0,571.0,795.32,593.55
2016,9,3,9,30,713.0,144.0,1.9,27.0,618.0,830.84,614.52
2016,9,3,9,45,403.0,244.5,1.85,27.5,516.0,659.32,490.15
2016,9,3,10,0,93.0,345.0,1.8,28.0,414.0,442.33,327.98
2016,9,3,10,15,123.5,369.5,1.8,28.0,466.0,507.27,375.19
2016,9,3,10,30,154.0,394.0,1.8,28.0,518.0,558.4,410.44
2016,9,3,10,45,198.5,406.0,1.8,28.5,572.0,608.42,444.18
2016,9,3,11,0,243.0,418.0,1.8,29.0,626.0,657.29,476.45
2016,9,3,11,15,155.5,418.5,1.8,29.0,553.0,569.39,413.47
2016,9,3,11,30,68.0,419.0,1.8,29.0,480.0,473.85,344.94
2016,9,3,11,45,135.0,441.0,1.85,29.5,563.5,559.21,405.56
2016,9,3,12,0,202.0,463.0,1.9,30.0,647.0,632.37,455.28
2016,9,3,12,15,222.5,462.5,1.95,30.0,666.0,639.49,460.04
2016,9,3,12,30,243.0,462.0,2.0,30.0,685.0,644.83,464.09
2016,9,3,12,45,491.0,336.5,2.05,30.0,785.5,722.14,522.64
2016,9,3,13,0,739.0,211.0,2.1,30.0,886.0,779.08,565.61
2016,9,3,13,15,735.0,209.5,2.15,30.0,873.5,744.15,541.54
2016,9,3,13,30,731.0,208.0,2.2,30.0,861.0,707.53,516.65
2016,9,3,13,45,471.5,317.0,2.25,30.0,734.5,596.38,435.91
2016,9,3,14,0,212.0,426.0,2.3,30.0,608.0,507.04,369.65
2016,9,3,14,15,113.0,341.0,2.35,30.0,438.0,364.87,268.61
2016,9,3,14,30,14.0,256.0,2.4,30.0,268.0,240.71,177.73
2016,9,3,14,45,10.0,222.5,2.5,30.0,231.0,207.77,153.81
2016,9,3,15,0,6.0,189.0,2.6,30.0,194.0,175.42,129.82
2016,9,3,15,15,333.0,179.5,2.65,29.5,404.5,267.09,195.39
2016,9,3,15,30,660.0,170.0,2.7,29.0,615.0,339.86,240.33
2016,9,3,15,45,495.0,206.0,2.8,29.0,526.0,286.22,200.21
2016,9,3,16,0,330.0,242.0,2.9,29.0,437.0,254.06,179.28
2016,9,3,16,15,450.5,191.0,2.9,28.5,430.0,204.36,136.12
2016,9,3,16,30,571.0,140.0,2.9,28.0,423.0,147.24,89.81
2016,9,3,16,45,532.0,131.0,2.9,28.0,370.0,103.87,68.01
2016,9,3,17,0,493.0,122.0,2.9,28.0,317.0,83.47,64.86
2016,9,3,17,15,443.0,110.0,2.7,27.5,264.5,77.34,60.03
2016,9,3,17,30,393.0,98.0,2.5,27.0,212.0,70.83,54.7
2016,9,3,17,45,318.5,82.5,2.35,27.0,161.5,61.16,46.34
2016,9,3,18,0,244.0,67.0,2.2,27.0,111.0,50.97,37.26
2016,9,3,18,15,160.5,45.5,2.2,26.5,70.0,36.73,24.5
2016,9,3,18,30,77.0,24.0,2.2,26.0,29.0,19.89,5.02
2016,9,3,18,45,38.5,12.0,2.2,25.5,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,28.0,9.5,0.9,22.5,11.0,20.94,0.0
2016,9,4,6,30,56.0,19.0,1.1,23.0,22.0,58.67,9.79
2016,9,4,6,45,140.0,41.5,1.3,23.5,62.0,142.2,106.11
2016,9,4,7,0,224.0,64.0,1.5,24.0,102.0,222.53,174.68
2016,9,4,7,15,293.5,81.5,1.75,24.5,151.0,304.43,242.19
2016,9,4,7,30,363.0,99.0,2.0,25.0,200.0,382.03,304.45
2016,9,4,7,45,416.5,112.0,2.25,25.5,252.5,447.8,355.57
2016,9,4,8,0,470.0,125.0,2.5,26.0,305.0,516.69,407.38
2016,9,4,8,15,509.0,135.0,2.65,26.0,358.0,573.21,449.01
2016,9,4,8,30,548.0,145.0,2.8,26.0,411.0,630.74,490.48
2016,9,4,8,45,578.0,152.5,2.95,26.5,461.5,683.95,526.82
2016,9,4,9,0,608.0,160.0,3.1,27.0,512.0,731.67,558.59
2016,9,4,9,15,630.5,166.5,3.1,27.5,559.0,770.59,582.61
2016,9,4,9,30,653.0,173.0,3.1,28.0,606.0,807.8,605.16
2016,9,4,9,45,672.0,177.0,3.1,28.5,648.0,837.09,622.05
2016,9,4,10,0,691.0,181.0,3.1,29.0,690.0,864.06,637.31
2016,9,4,10,15,704.0,184.5,3.1,29.0,726.0,882.32,648.0
2016,9,4,10,30,717.0,188.0,3.1,29.0,762.0,897.77,656.96
2016,9,4,10,45,728.5,189.5,3.1,29.5,791.5,906.72,660.42
2016,9,4,11,0,740.0,191.0,3.1,30.0,821.0,912.63,662.04
2016,9,4,11,15,506.0,312.5,3.1,30.0,748.5,805.96,586.07
2016,9,4,11,30,272.0,434.0,3.1,30.0,676.0,693.37,503.14
2016,9,4,11,45,168.0,430.5,3.1,30.0,581.0,578.23,421.93
2016,9,4,12,0,64.0,427.0,3.1,30.0,486.0,468.12,342.11
2016,9,4,12,15,181.5,436.5,3.1,30.0,603.5,578.47,423.03
2016,9,4,12,30,299.0,446.0,3.1,30.0,721.0,679.06,493.89
2016,9,4,12,45,188.0,442.0,3.1,30.5,615.0,568.2,413.66
2016,9,4,13,0,77.0,438.0,3.1,31.0,509.0,465.86,339.13
2016,9,4,13,15,192.5,432.0,3.15,31.0,604.5,539.01,393.64
2016,9,4,13,30,308.0,426.0,3.2,31.0,700.0,600.54,438.0
2016,9,4,13,45,242.5,426.5,3.25,31.0,639.0,541.42,395.34
2016,9,4,14,0,177.0,427.0,3.3,31.0,578.0,485.21,355.03
2016,9,4,14,15,471.0,293.5,3.3,30.5,676.5,521.73,385.37
2016,9,4,14,30,765.0,160.0,3.3,30.0,775.0,538.64,398.44
2016,9,4,14,45,743.0,162.5,3.35,30.0,737.5,485.48,357.16
2016,9,4,15,0,721.0,165.0,3.4,30.0,700.0,436.44,318.18
2016,9,4,15,15,518.5,228.0,3.4,30.0,601.0,372.35,269.59
2016,9,4,15,30,316.0,291.0,3.4,30.0,502.0,330.83,239.89
2016,9,4,15,45,484.0,216.5,3.4,30.0,513.0,289.24,202.14
2016,9,4,16,0,652.0,142.0,3.4,30.0,524.0,232.98,150.71
2016,9,4,16,15,623.5,135.5,3.3,29.5,473.0,183.77,112.75
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,137.82,81.72
2016,9,4,16,45,559.5,120.0,3.1,29.0,369.0,93.14,60.11
2016,9,4,17,0,524.0,111.0,3.0,29.0,316.0,76.01,58.39
2016,9,4,17,15,472.0,100.5,2.75,28.5,263.0,70.7,54.22
2016,9,4,17,30,420.0,90.0,2.5,28.0,210.0,65.06,49.6
2016,9,4,17,45,348.0,76.0,2.25,27.5,160.0,56.34,42.16
2016,9,4,18,0,276.0,62.0,2.0,27.0,110.0,47.17,34.04
2016,9,4,18,15,179.5,42.5,2.0,26.5,69.0,33.0,21.32
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,19.08,2.59
2016,9,4,18,45,41.5,11.5,2.0,25.5,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,38.31,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,105.87,13.51
2016,9,5,6,45,264.0,33.5,2.55,22.5,69.5,207.01,156.75
2016,9,5,7,0,392.0,47.0,2.8,23.0,112.0,307.44,243.87
2016,9,5,7,15,470.5,55.5,3.0,23.5,164.0,383.18,307.95
2016,9,5,7,30,549.0,64.0,3.2,24.0,216.0,464.63,373.93
2016,9,5,7,45,605.0,69.0,3.4,24.5,271.5,531.0,425.77
2016,9,5,8,0,661.0,74.0,3.6,25.0,327.0,600.04,476.66
2016,9,5,8,15,455.0,136.5,3.65,25.5,323.5,532.46,420.98
2016,9,5,8,30,249.0,199.0,3.7,26.0,320.0,439.81,344.81
2016,9,5,8,45,518.0,143.0,3.8,26.5,430.5,615.86,481.1
2016,9,5,9,0,787.0,87.0,3.9,27.0,541.0,795.69,607.68
2016,9,5,9,15,804.0,89.5,3.9,27.5,588.5,829.46,626.94
2016,9,5,9,30,821.0,92.0,3.9,28.0,636.0,853.75,640.41
2016,9,5,9,45,504.5,222.0,3.95,28.5,563.0,725.85,546.52
2016,9,5,10,0,188.0,352.0,4.0,29.0,490.0,551.07,412.07
2016,9,5,10,15,170.0,371.5,4.0,29.0,501.5,552.44,412.21
2016,9,5,10,30,152.0,391.0,4.0,29.0,513.0,552.54,410.76
2016,9,5,10,45,137.5,405.0,4.0,29.5,518.5,549.0,406.2
2016,9,5,11,0,123.0,419.0,4.0,30.0,524.0,544.65,401.18
2016,9,5,11,15,72.0,371.0,4.0,30.0,433.0,432.68,319.91
2016,9,5,11,30,21.0,323.0,4.0,30.0,342.0,326.16,241.14
2016,9,5,11,45,167.0,379.5,4.05,30.0,531.0,526.36,389.99
2016,9,5,12,0,313.0,436.0,4.1,30.0,720.0,708.64,518.76
2016,9,5,12,15,595.0,277.0,4.1,30.0,820.0,791.41,582.41
2016,9,5,12,30,877.0,118.0,4.1,30.0,920.0,850.35,624.67
2016,9,5,12,45,573.5,283.0,4.15,30.0,806.5,735.51,542.21
2016,9,5,13,0,270.0,448.0,4.2,30.0,693.0,625.24,458.12
2016,9,5,13,15,183.0,441.0,4.2,30.0,606.5,539.13,396.4
2016,9,5,13,30,96.0,434.0,4.2,30.0,520.0,461.21,339.5
2016,9,5,13,45,192.5,420.5,4.2,30.0,586.5,502.3,370.94
2016,9,5,14,0,289.0,407.0,4.2,30.0,653.0,532.96,393.66
2016,9,5,14,15,162.0,367.5,4.15,30.0,504.5,413.5,306.32
2016,9,5,14,30,35.0,328.0,4.1,30.0,356.0,307.44,228.06
2016,9,5,14,45,30.5,305.0,4.1,30.0,328.5,281.6,209.41
2016,9,5,15,0,26.0,282.0,4.1,30.0,301.0,263.44,196.2
2016,9,5,15,15,24.5,265.0,4.05,29.5,282.5,245.32,183.3
2016,9,5,15,30,23.0,248.0,4.0,29.0,264.0,227.42,170.45
2016,9,5,15,45,31.0,240.5,3.95,29.0,260.0,211.75,158.58
2016,9,5,16,0,39.0,233.0,3.9,29.0,256.0,202.17,151.24
2016,9,5,16,15,162.0,215.0,3.75,28.5,296.0,192.45,139.31
2016,9,5,16,30,285.0,197.0,3.6,28.0,336.0,167.82,117.4
2016,9,5,16,45,277.5,172.5,3.5,28.0,294.0,129.68,94.55
2016,9,5,17,0,270.0,148.0,3.4,28.0,252.0,107.98,85.34
2016,9,5,17,15,390.5,110.0,3.15,27.5,233.5,77.6,60.26
2016,9,5,17,30,511.0,72.0,2.9,27.0,215.0,51.52,38.33
2016,9,5,17,45,434.0,62.0,2.7,26.5,164.0,46.2,33.74
2016,9,5,18,0,357.0,52.0,2.5,26.0,113.0,39.5,27.69
2016,9,5,18,15,234.5,37.0,2.5,25.5,71.0,28.7,17.77
2016,9,5,18,30,112.0,22.0,2.5,25.0,29.0,17.41,0.0
2016,9,5,18,45,56.0,11.0,2.55,25.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.1,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.3,0.0
2016,9,6,6,45,38.0,38.0,2.65,23.5,44.5,74.14,52.46
2016,9,6,7,0,76.0,59.0,2.8,24.0,72.0,120.99,93.08
2016,9,6,7,15,105.5,82.0,2.95,24.5,107.0,168.11,132.84
2016,9,6,7,30,135.0,105.0,3.1,25.0,142.0,216.86,173.02
2016,9,6,7,45,231.0,121.0,3.3,25.5,201.5,316.05,253.13
2016,9,6,8,0,327.0,137.0,3.5,26.0,261.0,411.46,327.96
2016,9,6,8,15,503.5,117.5,3.65,26.0,343.0,545.91,432.49
2016,9,6,8,30,680.0,98.0,3.8,26.0,425.0,685.5,535.06
2016,9,6,8,45,394.5,177.0,3.95,26.5,372.0,552.1,430.18
2016,9,6,9,0,109.0,256.0,4.1,27.0,319.0,365.65,281.91
2016,9,6,9,15,452.0,179.5,4.1,27.5,473.0,619.31,478.34
2016,9,6,9,30,795.0,103.0,4.1,28.0,627.0,848.92,639.47
2016,9,6,9,45,814.5,102.5,4.15,28.5,670.5,876.08,653.85
2016,9,6,10,0,834.0,102.0,4.2,29.0,714.0,893.46,662.88
2016,9,6,10,15,844.0,104.0,4.2,29.0,749.5,909.39,672.17
2016,9,6,10,30,854.0,106.0,4.2,29.0,785.0,922.17,679.44
2016,9,6,10,45,862.5,106.0,4.2,29.5,814.0,928.13,680.93
2016,9,6,11,0,871.0,106.0,4.2,30.0,843.0,930.77,680.4
2016,9,6,11,15,627.0,248.5,4.2,30.0,786.0,852.95,626.45
2016,9,6,11,30,383.0,391.0,4.2,30.0,729.0,749.99,548.88
2016,9,6,11,45,633.5,250.5,4.25,30.0,819.5,834.25,614.03
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,892.26,653.75
2016,9,6,12,15,885.0,110.0,4.3,30.0,914.0,871.46,639.24
2016,9,6,12,30,886.0,110.0,4.3,30.0,918.0,847.61,623.24
2016,9,6,12,45,883.5,111.0,4.3,30.0,913.5,818.93,604.01
2016,9,6,13,0,881.0,112.0,4.3,30.0,909.0,787.6,582.96
2016,9,6,13,15,655.0,241.0,4.3,30.0,829.0,706.09,523.39
2016,9,6,13,30,429.0,370.0,4.3,30.0,749.0,632.31,466.46
2016,9,6,13,45,344.0,391.0,4.35,30.0,690.5,572.82,423.05
2016,9,6,14,0,259.0,412.0,4.4,30.0,632.0,517.51,382.3
2016,9,6,14,15,553.5,259.5,4.4,30.0,708.0,536.19,398.99
2016,9,6,14,30,848.0,107.0,4.4,30.0,784.0,533.92,397.34
2016,9,6,14,45,789.5,130.5,4.4,30.0,738.0,477.98,352.99
2016,9,6,15,0,731.0,154.0,4.4,30.0,692.0,425.68,310.96
2016,9,6,15,15,714.0,150.5,4.35,30.0,650.0,374.43,268.84
2016,9,6,15,30,697.0,147.0,4.3,30.0,608.0,324.22,226.82
2016,9,6,15,45,677.0,141.5,4.3,30.0,561.5,272.93,183.91
2016,9,6,16,0,657.0,136.0,4.3,30.0,515.0,223.48,143.13
2016,9,6,16,15,627.0,130.0,4.15,29.5,464.0,174.36,105.58
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,128.66,75.7
2016,9,6,16,45,555.0,117.0,3.85,29.0,359.5,85.6,57.41
2016,9,6,17,0,513.0,110.0,3.7,29.0,306.0,75.66,58.15
2016,9,6,17,15,456.0,100.0,3.4,28.5,253.0,70.66,54.21
2016,9,6,17,30,399.0,90.0,3.1,28.0,200.0,65.37,49.85
2016,9,6,17,45,311.5,76.5,2.8,27.5,150.0,56.99,42.65
2016,9,6,18,0,224.0,63.0,2.5,27.0,100.0,50.0,36.27
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,33.96,21.74
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.11,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,21.94,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,61.61,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,161.36,119.45
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,249.1,195.47
2016,9,7,7,15,354.0,70.0,3.25,25.0,151.5,325.3,259.97
2016,9,7,7,30,437.0,83.0,3.4,25.0,202.0,408.57,328.1
2016,9,7,7,45,494.0,92.0,3.6,25.5,255.5,474.66,380.03
2016,9,7,8,0,551.0,101.0,3.8,26.0,309.0,550.05,437.02
2016,9,7,8,15,374.0,152.0,3.9,26.5,303.5,487.07,384.21
2016,9,7,8,30,197.0,203.0,4.0,27.0,298.0,389.31,304.69
2016,9,7,8,45,445.5,162.5,4.1,27.5,409.0,576.84,449.77
2016,9,7,9,0,694.0,122.0,4.2,28.0,520.0,758.48,580.51
2016,9,7,9,15,715.0,126.5,4.2,28.0,567.5,795.45,603.64
2016,9,7,9,30,736.0,131.0,4.2,28.0,615.0,830.53,626.09
2016,9,7,9,45,754.5,133.0,4.25,28.5,657.5,854.11,639.46
2016,9,7,10,0,773.0,135.0,4.3,29.0,700.0,879.62,654.18
2016,9,7,10,15,413.5,243.5,4.3,29.0,547.5,665.01,499.59
2016,9,7,10,30,54.0,352.0,4.3,29.0,395.0,406.26,302.76
2016,9,7,10,45,434.5,247.0,4.3,29.5,612.5,682.18,511.89
2016,9,7,11,0,815.0,142.0,4.3,30.0,830.0,921.07,676.17
2016,9,7,11,15,821.0,143.0,4.25,30.0,851.0,918.35,671.79
2016,9,7,11,30,827.0,144.0,4.2,30.0,872.0,912.32,666.96
2016,9,7,11,45,845.0,135.5,4.2,30.0,888.5,898.4,657.28
2016,9,7,12,0,863.0,127.0,4.2,30.0,905.0,887.73,649.93
2016,9,7,12,15,864.0,127.0,4.15,30.0,909.5,867.05,635.73
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,843.39,619.67
2016,9,7,12,45,862.0,128.0,4.1,30.5,909.0,814.58,599.17
2016,9,7,13,0,859.0,129.0,4.1,31.0,904.0,783.23,577.02
2016,9,7,13,15,591.5,272.5,4.05,31.0,802.5,685.31,504.84
2016,9,7,13,30,324.0,416.0,4.0,31.0,701.0,599.23,438.76
2016,9,7,13,45,581.5,272.0,4.0,31.0,768.5,620.98,458.96
2016,9,7,14,0,839.0,128.0,4.0,31.0,836.0,626.35,465.28
2016,9,7,14,15,502.0,259.0,3.95,31.0,678.5,504.6,373.38
2016,9,7,14,30,165.0,390.0,3.9,31.0,521.0,418.68,308.14
2016,9,7,14,45,471.5,261.0,3.85,31.0,611.5,433.57,318.95
2016,9,7,15,0,778.0,132.0,3.8,31.0,702.0,427.84,310.14
2016,9,7,15,15,763.0,129.0,3.7,31.0,660.0,375.91,267.21
2016,9,7,15,30,748.0,126.0,3.6,31.0,618.0,324.7,224.28
2016,9,7,15,45,519.5,184.0,3.55,31.0,513.5,266.48,182.66
2016,9,7,16,0,291.0,242.0,3.5,31.0,409.0,240.01,168.75
2016,9,7,16,15,469.0,175.5,3.3,30.5,414.5,186.77,121.13
2016,9,7,16,30,647.0,109.0,3.1,30.0,420.0,117.77,65.74
2016,9,7,16,45,603.0,104.0,2.9,30.0,365.5,73.39,48.84
2016,9,7,17,0,559.0,99.0,2.7,30.0,311.0,67.08,50.75
2016,9,7,17,15,502.5,90.0,2.45,29.5,257.0,63.6,48.06
2016,9,7,17,30,446.0,81.0,2.2,29.0,203.0,58.87,44.17
2016,9,7,17,45,360.5,69.0,1.95,28.5,152.0,51.42,37.76
2016,9,7,18,0,275.0,57.0,1.7,28.0,101.0,43.61,30.75
2016,9,7,18,15,163.0,38.0,1.7,27.5,61.5,29.66,17.99
2016,9,7,18,30,51.0,19.0,1.7,27.0,22.0,15.84,0.0
2016,9,7,18,45,25.5,9.5,1.7,26.5,11.0,9.05,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.0,2.8,22.5,9.5,8.58,0.0
2016,9,8,6,30,17.0,18.0,3.1,23.0,19.0,28.13,0.0
2016,9,8,6,45,115.0,41.0,3.4,23.5,58.5,129.78,95.18
2016,9,8,7,0,213.0,64.0,3.7,24.0,98.0,216.51,170.16
2016,9,8,7,15,297.0,79.5,3.75,24.5,148.0,302.61,242.14
2016,9,8,7,30,381.0,95.0,3.8,25.0,198.0,386.76,310.63
2016,9,8,7,45,462.5,100.5,3.85,25.5,254.5,462.88,370.79
2016,9,8,8,0,544.0,106.0,3.9,26.0,311.0,549.53,436.64
2016,9,8,8,15,585.5,113.5,3.9,26.0,365.5,608.48,480.06
2016,9,8,8,30,627.0,121.0,3.9,26.0,420.0,668.01,522.36
2016,9,8,8,45,674.0,119.5,3.9,26.5,475.0,721.77,558.09
2016,9,8,9,0,721.0,118.0,3.9,27.0,530.0,775.39,592.93
2016,9,8,9,15,742.0,122.0,3.9,27.5,578.5,812.3,615.4
2016,9,8,9,30,763.0,126.0,3.9,28.0,627.0,843.11,633.47
2016,9,8,9,45,787.5,124.5,3.9,28.5,671.5,873.04,650.81
2016,9,8,10,0,812.0,123.0,3.9,29.0,716.0,900.48,666.35
2016,9,8,10,15,823.0,125.5,3.9,29.0,752.5,917.1,675.94
2016,9,8,10,30,834.0,128.0,3.9,29.0,789.0,930.55,683.59
2016,9,8,10,45,846.5,127.0,3.95,29.5,819.0,931.02,681.67
2016,9,8,11,0,859.0,126.0,4.0,30.0,849.0,935.88,682.9
2016,9,8,11,15,864.0,127.0,4.0,30.0,870.0,932.48,679.87
2016,9,8,11,30,869.0,128.0,4.0,30.0,891.0,925.7,674.82
2016,9,8,11,45,870.0,130.0,4.0,30.5,903.5,912.94,664.63
2016,9,8,12,0,871.0,132.0,4.0,31.0,916.0,896.95,652.49
2016,9,8,12,15,872.0,132.5,4.0,31.0,920.0,876.4,638.76
2016,9,8,12,30,873.0,133.0,4.0,31.0,924.0,852.83,623.1
2016,9,8,12,45,870.5,133.5,4.05,31.5,919.0,823.56,602.64
2016,9,8,13,0,868.0,134.0,4.1,32.0,914.0,791.71,580.48
2016,9,8,13,15,864.5,133.0,4.1,32.0,901.0,755.38,556.22
2016,9,8,13,30,861.0,132.0,4.1,32.0,888.0,716.88,529.26
2016,9,8,13,45,853.5,132.0,4.1,32.0,866.0,674.62,498.64
2016,9,8,14,0,846.0,132.0,4.1,32.0,844.0,630.83,466.31
2016,9,8,14,15,838.0,130.0,4.05,31.5,814.5,581.22,429.95
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,532.35,393.02
2016,9,8,14,45,817.0,126.5,4.0,31.0,748.0,480.84,352.4
2016,9,8,15,0,804.0,125.0,4.0,31.0,711.0,429.3,310.7
2016,9,8,15,15,788.5,122.0,3.95,31.0,668.0,375.83,266.58
2016,9,8,15,30,773.0,119.0,3.9,31.0,625.0,323.1,222.28
2016,9,8,15,45,749.0,116.5,3.85,31.0,576.0,269.73,177.6
2016,9,8,16,0,725.0,114.0,3.8,31.0,527.0,212.91,131.33
2016,9,8,16,15,697.0,109.0,3.6,30.5,474.5,161.14,92.2
2016,9,8,16,30,669.0,104.0,3.4,30.0,422.0,112.46,61.68
2016,9,8,16,45,626.0,99.0,3.2,29.5,367.0,66.95,50.57
2016,9,8,17,0,583.0,94.0,3.0,29.0,312.0,63.44,47.94
2016,9,8,17,15,526.0,85.5,2.7,28.5,257.5,60.18,45.4
2016,9,8,17,30,469.0,77.0,2.4,28.0,203.0,56.73,42.55
2016,9,8,17,45,378.5,65.5,2.15,27.5,151.5,48.88,35.76
2016,9,8,18,0,288.0,54.0,1.9,27.0,100.0,41.37,28.95
2016,9,8,18,15,168.5,36.0,1.85,26.5,60.0,28.14,16.61
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,15.02,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,11.0,16.0,3.0,23.0,16.0,22.16,0.0
2016,9,9,6,45,92.0,41.0,3.3,23.5,54.5,118.4,85.9
2016,9,9,7,0,173.0,66.0,3.6,24.0,93.0,197.4,154.47
2016,9,9,7,15,254.0,84.0,3.7,24.5,142.5,271.97,217.41
2016,9,9,7,30,335.0,102.0,3.8,25.0,192.0,364.94,292.87
2016,9,9,7,45,415.0,109.0,3.95,25.5,247.0,439.9,352.43
2016,9,9,8,0,495.0,116.0,4.1,26.0,302.0,520.12,414.09
2016,9,9,8,15,538.0,124.5,4.1,26.0,356.0,578.34,457.42
2016,9,9,8,30,581.0,133.0,4.1,26.0,410.0,643.55,504.7
2016,9,9,8,45,629.5,132.5,4.1,26.5,464.0,698.68,542.28
2016,9,9,9,0,678.0,132.0,4.1,27.0,518.0,753.74,578.53
2016,9,9,9,15,700.5,136.5,4.1,27.5,566.0,791.45,601.84
2016,9,9,9,30,723.0,141.0,4.1,28.0,614.0,827.32,623.65
2016,9,9,9,45,751.5,138.5,4.1,28.5,658.5,858.45,641.98
2016,9,9,10,0,780.0,136.0,4.1,29.0,703.0,883.51,656.05
2016,9,9,10,15,791.5,138.5,4.1,29.0,739.5,900.14,665.78
2016,9,9,10,30,803.0,141.0,4.1,29.0,776.0,913.69,673.58
2016,9,9,10,45,819.5,138.0,4.1,29.5,806.5,922.81,677.2
2016,9,9,11,0,836.0,135.0,4.1,30.0,837.0,928.68,678.8
2016,9,9,11,15,841.5,136.5,4.05,30.0,858.0,918.99,671.34
2016,9,9,11,30,847.0,138.0,4.0,30.0,879.0,913.16,666.7
2016,9,9,11,45,865.5,129.0,4.0,30.5,896.0,905.38,659.8
2016,9,9,12,0,884.0,120.0,4.0,31.0,913.0,894.06,650.71
2016,9,9,12,15,885.0,120.0,4.0,31.0,917.0,872.85,636.5
2016,9,9,12,30,886.0,120.0,4.0,31.0,921.0,848.58,620.37
2016,9,9,12,45,885.0,119.5,4.0,31.5,916.5,819.33,599.7
2016,9,9,13,0,884.0,119.0,4.0,32.0,912.0,787.37,577.28
2016,9,9,13,15,881.0,118.5,3.95,32.0,898.5,751.4,553.09
2016,9,9,13,30,878.0,118.0,3.9,32.0,885.0,713.15,526.45
2016,9,9,13,45,873.0,116.5,3.9,32.0,863.5,670.62,495.66
2016,9,9,14,0,868.0,115.0,3.9,32.0,842.0,626.33,462.95
2016,9,9,14,15,860.5,113.5,3.85,31.5,813.0,579.07,428.09
2016,9,9,14,30,853.0,112.0,3.8,31.0,784.0,530.65,391.33
2016,9,9,14,45,838.0,112.0,3.8,31.0,746.5,479.11,350.55
