Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,15,0,823.0,112.0,3.8,31.0,709.0,422.67,305.19
2016,9,9,15,15,808.5,109.5,3.75,30.5,666.0,369.04,261.28
2016,9,9,15,30,794.0,107.0,3.7,30.0,623.0,316.0,216.86
2016,9,9,15,45,774.0,103.5,3.65,30.0,574.5,261.65,170.97
2016,9,9,16,0,754.0,100.0,3.6,30.0,526.0,209.0,127.5
2016,9,9,16,15,727.0,96.0,3.4,29.5,474.0,157.03,88.31
2016,9,9,16,30,700.0,92.0,3.2,29.0,422.0,102.35,53.86
2016,9,9,16,45,662.0,86.5,3.05,29.0,367.0,54.86,40.59
2016,9,9,17,0,624.0,81.0,2.9,29.0,312.0,53.63,39.72
2016,9,9,17,15,569.5,74.0,2.7,28.5,257.5,51.08,37.73
2016,9,9,17,30,515.0,67.0,2.5,28.0,203.0,48.39,35.5
2016,9,9,17,45,430.5,57.0,2.3,27.5,151.5,42.86,30.66
2016,9,9,18,0,346.0,47.0,2.1,27.0,100.0,37.08,25.32
2016,9,9,18,15,214.5,31.5,2.15,26.5,59.5,24.6,13.52
2016,9,9,18,30,83.0,16.0,2.2,26.0,19.0,15.25,0.0
2016,9,9,18,45,41.5,8.0,2.25,25.5,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,29.0,8.5,0.7,22.0,10.0,8.1,0.0
2016,9,10,6,30,58.0,17.0,0.7,22.0,20.0,55.28,0.0
2016,9,10,6,45,175.5,34.5,0.7,22.5,59.0,160.66,117.66
2016,9,10,7,0,293.0,52.0,0.7,23.0,98.0,253.65,198.08
2016,9,10,7,15,238.5,77.0,0.75,23.5,124.5,252.08,199.52
2016,9,10,7,30,184.0,102.0,0.8,24.0,151.0,255.48,202.66
2016,9,10,7,45,208.5,123.5,0.9,24.5,191.5,302.92,240.04
2016,9,10,8,0,233.0,145.0,1.0,25.0,232.0,351.46,276.77
2016,9,10,8,15,116.5,76.0,1.1,25.0,119.5,181.06,143.2
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.49,0.0
2016,9,10,8,45,41.5,127.0,1.35,25.5,151.0,162.17,125.89
2016,9,10,9,0,83.0,247.0,1.5,26.0,295.0,332.52,255.8
2016,9,10,9,15,51.0,240.5,1.65,26.0,271.0,294.64,225.06
2016,9,10,9,30,19.0,234.0,1.8,26.0,247.0,245.15,186.29
2016,9,10,9,45,205.0,268.5,2.0,26.5,417.0,473.46,360.81
2016,9,10,10,0,391.0,303.0,2.2,27.0,587.0,693.83,517.61
2016,9,10,10,15,373.0,326.5,2.3,27.0,608.5,701.44,519.8
2016,9,10,10,30,355.0,350.0,2.4,27.0,630.0,706.73,522.13
2016,9,10,10,45,582.0,247.0,2.5,27.0,725.5,818.74,604.39
2016,9,10,11,0,809.0,144.0,2.6,27.0,821.0,910.93,666.49
2016,9,10,11,15,814.5,145.5,2.7,27.0,841.5,908.01,663.82
2016,9,10,11,30,820.0,147.0,2.8,27.0,862.0,901.8,659.93
2016,9,10,11,45,841.0,136.0,2.9,27.0,878.5,887.84,651.01
2016,9,10,12,0,862.0,125.0,3.0,27.0,895.0,877.05,644.31
2016,9,10,12,15,862.5,125.0,3.05,27.0,899.0,855.74,630.3
2016,9,10,12,30,863.0,125.0,3.1,27.0,903.0,831.5,614.4
2016,9,10,12,45,864.5,123.0,3.15,27.5,899.0,803.36,594.68
2016,9,10,13,0,866.0,121.0,3.2,28.0,895.0,772.49,573.11
2016,9,10,13,15,863.0,120.5,3.25,28.0,882.0,737.06,549.49
2016,9,10,13,30,860.0,120.0,3.3,28.0,869.0,699.42,523.08
2016,9,10,13,45,855.5,118.5,3.35,28.0,847.5,657.87,492.8
2016,9,10,14,0,851.0,117.0,3.4,28.0,826.0,614.56,460.54
2016,9,10,14,15,631.5,221.0,3.4,28.0,737.0,536.36,400.32
2016,9,10,14,30,412.0,325.0,3.4,28.0,648.0,478.36,355.3
2016,9,10,14,45,613.5,216.5,3.4,28.0,672.0,454.09,336.12
2016,9,10,15,0,815.0,108.0,3.4,28.0,696.0,412.69,300.88
2016,9,10,15,15,801.0,105.5,3.35,28.0,653.5,359.7,256.36
2016,9,10,15,30,787.0,103.0,3.3,28.0,611.0,307.25,211.55
2016,9,10,15,45,764.0,101.0,3.3,28.0,563.0,253.9,166.28
2016,9,10,16,0,741.0,99.0,3.3,28.0,515.0,202.57,123.84
2016,9,10,16,15,503.0,144.0,3.15,27.5,414.0,160.84,101.45
2016,9,10,16,30,265.0,189.0,3.0,27.0,313.0,153.27,108.91
2016,9,10,16,45,432.0,136.0,2.9,27.0,307.5,91.92,72.06
2016,9,10,17,0,599.0,83.0,2.8,27.0,302.0,55.37,41.53
2016,9,10,17,15,544.5,75.5,2.7,26.5,248.0,52.5,39.28
2016,9,10,17,30,490.0,68.0,2.6,26.0,194.0,49.48,36.74
2016,9,10,17,45,400.0,57.5,2.55,25.5,143.5,43.56,31.5
2016,9,10,18,0,310.0,47.0,2.5,25.0,93.0,36.05,24.62
2016,9,10,18,15,188.5,30.5,2.55,24.5,54.5,23.85,12.71
2016,9,10,18,30,67.0,14.0,2.6,24.0,16.0,13.34,0.0
2016,9,10,18,45,33.5,7.0,2.7,24.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,69.71,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,169.27,125.48
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,262.77,209.6
2016,9,11,7,15,397.0,62.0,2.65,20.5,150.0,338.55,274.47
2016,9,11,7,30,479.0,74.0,2.5,21.0,201.0,425.68,345.39
2016,9,11,7,45,532.5,83.0,2.35,22.0,255.0,492.15,396.31
2016,9,11,8,0,586.0,92.0,2.2,23.0,309.0,561.0,446.43
2016,9,11,8,15,624.5,98.5,2.05,23.5,363.5,617.35,485.34
2016,9,11,8,30,663.0,105.0,1.9,24.0,418.0,674.09,522.43
2016,9,11,8,45,689.5,110.5,1.8,25.0,469.5,719.71,549.57
2016,9,11,9,0,716.0,116.0,1.7,26.0,521.0,764.23,575.05
2016,9,11,9,15,737.0,120.0,1.65,26.0,568.5,800.73,597.09
2016,9,11,9,30,758.0,124.0,1.6,26.0,616.0,831.26,614.92
2016,9,11,9,45,772.5,127.5,1.6,26.5,658.5,857.29,628.98
2016,9,11,10,0,787.0,131.0,1.6,27.0,701.0,880.59,641.21
2016,9,11,10,15,799.0,134.0,1.6,27.5,737.0,898.12,649.72
2016,9,11,10,30,811.0,137.0,1.6,28.0,773.0,912.54,656.32
2016,9,11,10,45,819.5,138.5,1.6,28.5,802.0,918.88,657.89
2016,9,11,11,0,828.0,140.0,1.6,29.0,831.0,921.9,657.57
2016,9,11,11,15,833.5,141.5,1.6,29.0,852.0,918.79,654.86
2016,9,11,11,30,839.0,143.0,1.6,29.0,873.0,912.33,650.23
2016,9,11,11,45,867.5,127.5,1.65,29.5,891.5,900.43,641.63
2016,9,11,12,0,896.0,112.0,1.7,30.0,910.0,891.13,634.83
2016,9,11,12,15,897.0,112.0,1.7,30.0,914.0,869.6,621.02
2016,9,11,12,30,898.0,112.0,1.7,30.0,918.0,844.98,605.38
2016,9,11,12,45,898.5,111.0,1.75,30.0,914.0,816.04,587.44
2016,9,11,13,0,899.0,110.0,1.8,30.0,910.0,784.28,567.55
2016,9,11,13,15,896.0,109.0,1.8,30.0,896.5,747.29,543.67
2016,9,11,13,30,893.0,108.0,1.8,30.0,883.0,708.0,517.3
2016,9,11,13,45,889.5,106.5,1.85,30.0,862.0,665.79,487.77
2016,9,11,14,0,886.0,105.0,1.9,30.0,841.0,621.65,456.09
2016,9,11,14,15,879.0,103.5,1.9,30.0,811.5,573.84,420.65
2016,9,11,14,30,872.0,102.0,1.9,30.0,782.0,524.8,383.3
2016,9,11,14,45,853.0,104.5,1.95,30.0,743.5,472.7,342.79
2016,9,11,15,0,834.0,107.0,2.0,30.0,705.0,420.92,301.33
2016,9,11,15,15,820.0,104.5,2.0,30.0,662.5,361.88,253.4
2016,9,11,15,30,806.0,102.0,2.0,30.0,620.0,308.39,208.6
2016,9,11,15,45,788.5,98.0,2.05,30.0,572.0,253.64,162.84
2016,9,11,16,0,771.0,94.0,2.1,30.0,524.0,200.29,119.35
2016,9,11,16,15,745.0,90.0,2.0,29.5,471.5,147.62,80.55
2016,9,11,16,30,719.0,86.0,1.9,29.0,419.0,97.78,51.79
2016,9,11,16,45,684.5,80.5,1.85,29.0,364.5,51.08,37.44
2016,9,11,17,0,650.0,75.0,1.8,29.0,310.0,49.64,36.38
2016,9,11,17,15,596.5,68.0,1.65,28.0,254.5,46.84,34.24
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,43.88,31.82
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,38.1,26.72
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,32.01,21.09
2016,9,11,18,15,240.5,27.0,1.2,25.5,56.0,21.65,10.52
2016,9,11,18,30,101.0,13.0,1.2,25.0,16.0,12.39,0.0
2016,9,11,18,45,50.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,66.32,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,61.0,186.57,135.93
2016,9,12,7,0,364.0,46.0,0.6,22.0,102.0,286.1,223.43
2016,9,12,7,15,446.5,56.0,0.7,22.5,153.5,363.95,288.01
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,447.81,354.38
2016,9,12,7,45,579.5,74.0,0.95,24.0,260.0,512.65,403.1
2016,9,12,8,0,630.0,82.0,1.1,25.0,315.0,579.66,451.26
2016,9,12,8,15,666.5,87.5,1.25,25.5,369.5,634.58,488.85
2016,9,12,8,30,703.0,93.0,1.4,26.0,424.0,689.71,525.67
2016,9,12,8,45,727.0,98.5,1.55,26.5,475.5,734.37,554.43
2016,9,12,9,0,751.0,104.0,1.7,27.0,527.0,774.12,579.48
2016,9,12,9,15,472.0,201.5,1.7,27.5,475.5,655.84,492.19
2016,9,12,9,30,193.0,299.0,1.7,28.0,424.0,497.46,372.26
2016,9,12,9,45,197.5,321.0,1.7,28.5,456.5,524.69,390.71
2016,9,12,10,0,202.0,343.0,1.7,29.0,489.0,550.89,407.0
2016,9,12,10,15,216.0,360.5,1.7,29.0,523.5,579.78,426.14
2016,9,12,10,30,230.0,378.0,1.7,29.0,558.0,607.66,444.41
2016,9,12,10,45,187.0,396.0,1.75,29.5,546.0,582.28,424.14
2016,9,12,11,0,144.0,414.0,1.8,30.0,534.0,555.92,403.63
2016,9,12,11,15,504.0,271.0,1.85,30.0,705.5,749.82,545.23
2016,9,12,11,30,864.0,128.0,1.9,30.0,877.0,910.97,651.96
2016,9,12,11,45,564.0,283.5,1.95,30.0,775.5,791.48,569.79
2016,9,12,12,0,264.0,439.0,2.0,30.0,674.0,661.41,475.73
2016,9,12,12,15,567.5,284.0,2.0,30.0,791.0,760.79,551.2
2016,9,12,12,30,871.0,129.0,2.0,30.0,908.0,835.93,603.43
2016,9,12,12,45,868.0,129.5,2.05,30.5,902.5,806.1,582.52
2016,9,12,13,0,865.0,130.0,2.1,31.0,897.0,773.73,560.86
2016,9,12,13,15,861.5,129.5,2.1,31.0,883.5,737.73,537.46
2016,9,12,13,30,858.0,129.0,2.1,31.0,870.0,699.55,510.81
2016,9,12,13,45,849.0,129.5,2.15,31.0,847.0,656.73,480.64
2016,9,12,14,0,840.0,130.0,2.2,31.0,824.0,612.52,448.74
2016,9,12,14,15,831.5,128.0,2.2,30.5,794.5,562.6,412.7
2016,9,12,14,30,823.0,126.0,2.2,30.0,765.0,513.68,376.16
2016,9,12,14,45,578.5,219.5,2.2,30.0,658.5,435.94,317.72
2016,9,12,15,0,334.0,313.0,2.2,30.0,552.0,386.5,281.4
2016,9,12,15,15,548.5,215.0,2.2,30.0,578.0,353.76,252.2
2016,9,12,15,30,763.0,117.0,2.2,30.0,604.0,305.21,207.17
2016,9,12,15,45,739.0,114.5,2.2,30.0,555.5,247.5,159.67
2016,9,12,16,0,715.0,112.0,2.2,30.0,507.0,196.6,118.67
2016,9,12,16,15,686.0,106.5,2.1,29.5,455.0,145.29,81.45
2016,9,12,16,30,657.0,101.0,2.0,29.0,403.0,97.22,54.26
2016,9,12,16,45,614.5,95.5,1.9,29.0,348.5,62.27,46.82
2016,9,12,17,0,572.0,90.0,1.8,29.0,294.0,61.47,46.32
2016,9,12,17,15,514.5,81.0,1.65,28.5,240.0,57.64,43.26
2016,9,12,17,30,457.0,72.0,1.5,28.0,186.0,53.6,39.85
2016,9,12,17,45,365.5,59.5,1.35,27.5,135.5,44.74,32.14
2016,9,12,18,0,274.0,47.0,1.2,27.0,85.0,36.24,24.41
2016,9,12,18,15,159.0,29.0,1.2,26.5,48.5,22.78,10.65
2016,9,12,18,30,44.0,11.0,1.2,26.0,12.0,10.48,0.0
2016,9,12,18,45,22.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,61.0,15.0,0.8,22.0,17.0,42.27,0.0
2016,9,13,6,45,180.0,32.5,0.9,22.5,56.0,159.94,114.91
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,253.23,197.64
2016,9,13,7,15,382.5,62.5,1.2,23.5,145.5,329.42,261.54
2016,9,13,7,30,466.0,75.0,1.4,24.0,196.0,416.58,331.45
2016,9,13,7,45,438.5,96.5,1.6,25.0,232.5,437.55,346.9
2016,9,13,8,0,411.0,118.0,1.8,26.0,269.0,458.33,361.08
2016,9,13,8,15,248.0,157.5,1.75,26.0,252.5,381.18,298.98
2016,9,13,8,30,85.0,197.0,1.7,26.0,236.0,279.65,217.07
2016,9,13,8,45,117.5,224.0,1.7,26.5,286.0,348.88,269.37
2016,9,13,9,0,150.0,251.0,1.7,27.0,336.0,406.66,311.15
2016,9,13,9,15,175.5,274.5,1.6,27.5,382.0,454.81,344.48
2016,9,13,9,30,201.0,298.0,1.5,28.0,428.0,502.99,376.99
2016,9,13,9,45,116.5,292.5,1.45,28.5,369.5,419.36,313.0
2016,9,13,10,0,32.0,287.0,1.4,29.0,311.0,321.45,238.64
2016,9,13,10,15,40.5,313.5,1.3,29.0,344.5,355.05,262.9
2016,9,13,10,30,49.0,340.0,1.2,29.0,378.0,388.12,285.76
2016,9,13,10,45,40.0,337.0,1.15,29.5,369.0,373.46,273.69
2016,9,13,11,0,31.0,334.0,1.1,30.0,360.0,359.05,262.18
2016,9,13,11,15,104.0,385.0,1.1,30.0,474.5,474.06,344.58
2016,9,13,11,30,177.0,436.0,1.1,30.0,589.0,594.1,426.28
2016,9,13,11,45,156.5,441.5,1.1,30.5,578.5,573.39,409.57
2016,9,13,12,0,136.0,447.0,1.1,31.0,568.0,552.62,394.14
2016,9,13,12,15,120.5,445.5,1.15,31.0,553.0,529.55,378.49
2016,9,13,12,30,105.0,444.0,1.2,31.0,538.0,503.73,360.93
2016,9,13,12,45,124.0,445.5,1.25,31.0,556.0,514.34,368.92
2016,9,13,13,0,143.0,447.0,1.3,31.0,574.0,520.12,373.34
2016,9,13,13,15,184.5,438.0,1.4,31.0,599.0,530.83,381.88
2016,9,13,13,30,226.0,429.0,1.5,31.0,624.0,538.13,387.83
2016,9,13,13,45,272.0,406.5,1.6,31.0,635.5,530.34,383.43
2016,9,13,14,0,318.0,384.0,1.7,31.0,647.0,520.37,377.14
2016,9,13,14,15,573.5,250.5,1.75,31.0,702.0,523.33,381.08
2016,9,13,14,30,829.0,117.0,1.8,31.0,757.0,509.17,370.14
2016,9,13,14,45,552.5,221.0,1.9,31.0,639.0,424.2,307.31
2016,9,13,15,0,276.0,325.0,2.0,31.0,521.0,371.74,269.84
2016,9,13,15,15,204.5,309.0,2.05,30.5,449.0,322.11,234.52
2016,9,13,15,30,133.0,293.0,2.1,30.0,377.0,274.04,200.68
2016,9,13,15,45,418.5,202.0,2.2,30.0,437.0,243.61,167.73
2016,9,13,16,0,704.0,111.0,2.3,30.0,497.0,190.79,114.6
2016,9,13,16,15,674.5,105.5,2.25,29.5,445.0,140.17,78.3
2016,9,13,16,30,645.0,100.0,2.2,29.0,393.0,92.86,52.36
2016,9,13,16,45,601.0,94.5,2.2,29.0,339.0,61.77,46.42
2016,9,13,17,0,557.0,89.0,2.2,29.0,285.0,60.93,45.89
2016,9,13,17,15,498.0,80.0,2.0,28.5,231.5,57.07,42.78
2016,9,13,17,30,439.0,71.0,1.8,28.0,178.0,53.0,39.33
2016,9,13,17,45,347.0,58.5,1.65,27.5,129.0,44.06,31.52
2016,9,13,18,0,255.0,46.0,1.5,27.0,80.0,35.54,23.73
2016,9,13,18,15,127.5,28.0,1.5,26.5,45.0,22.03,9.26
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.5,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,30.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,60.0,14.0,1.0,23.0,16.0,40.76,0.0
2016,9,14,6,45,177.0,31.5,1.2,23.5,54.0,156.84,111.3
2016,9,14,7,0,294.0,49.0,1.4,24.0,92.0,248.71,193.62
2016,9,14,7,15,376.0,61.0,1.45,24.5,142.0,322.89,255.86
2016,9,14,7,30,458.0,73.0,1.5,25.0,192.0,408.33,324.12
2016,9,14,7,45,517.0,81.0,1.55,25.5,245.5,476.17,376.23
2016,9,14,8,0,576.0,89.0,1.6,26.0,299.0,546.78,428.26
2016,9,14,8,15,614.0,95.5,1.7,26.5,352.5,602.04,467.06
2016,9,14,8,30,652.0,102.0,1.8,27.0,406.0,657.67,504.43
2016,9,14,8,45,677.5,108.0,1.95,27.5,456.5,702.44,533.61
2016,9,14,9,0,703.0,114.0,2.1,28.0,507.0,746.09,561.6
2016,9,14,9,15,723.5,118.5,2.2,28.0,554.0,782.16,584.84
2016,9,14,9,30,744.0,123.0,2.3,28.0,601.0,812.32,604.0
2016,9,14,9,45,757.0,127.0,2.45,28.5,642.0,837.06,618.68
2016,9,14,10,0,770.0,131.0,2.6,29.0,683.0,859.07,631.56
2016,9,14,10,15,781.5,134.0,2.65,29.0,718.5,875.72,641.48
2016,9,14,10,30,793.0,137.0,2.7,29.0,754.0,889.31,649.53
2016,9,14,10,45,799.0,140.0,2.8,29.5,781.5,894.66,651.37
2016,9,14,11,0,805.0,143.0,2.9,30.0,809.0,896.75,651.25
2016,9,14,11,15,810.5,144.5,2.95,30.0,829.5,893.52,648.75
2016,9,14,11,30,816.0,146.0,3.0,30.0,850.0,887.0,644.26
2016,9,14,11,45,824.0,143.5,3.1,30.5,863.0,875.36,635.58
2016,9,14,12,0,832.0,141.0,3.2,31.0,876.0,855.56,621.63
2016,9,14,12,15,833.0,141.5,3.25,31.0,879.5,835.26,608.43
2016,9,14,12,30,834.0,142.0,3.3,31.0,883.0,812.09,593.32
2016,9,14,12,45,830.5,143.0,3.35,31.0,877.5,785.75,576.09
2016,9,14,13,0,827.0,144.0,3.4,31.0,872.0,753.56,554.85
2016,9,14,13,15,468.0,283.5,3.4,31.0,694.5,592.88,437.18
2016,9,14,13,30,109.0,423.0,3.4,31.0,517.0,455.54,333.39
2016,9,14,13,45,459.5,280.5,3.4,31.0,659.5,536.78,397.47
2016,9,14,14,0,810.0,138.0,3.4,31.0,802.0,593.46,439.74
2016,9,14,14,15,801.0,136.0,3.4,31.0,773.0,546.44,403.57
2016,9,14,14,30,792.0,134.0,3.4,31.0,744.0,498.64,366.43
2016,9,14,14,45,781.0,131.0,3.45,31.0,707.5,448.58,326.73
2016,9,14,15,0,770.0,128.0,3.5,31.0,671.0,398.39,285.88
2016,9,14,15,15,753.5,124.5,3.45,30.5,628.5,346.1,243.03
2016,9,14,15,30,737.0,121.0,3.4,30.0,586.0,289.82,196.54
2016,9,14,15,45,721.0,115.0,3.35,30.0,539.0,237.32,152.53
2016,9,14,16,0,705.0,109.0,3.3,30.0,492.0,186.17,111.19
2016,9,14,16,15,676.0,104.0,3.15,29.5,440.5,136.04,75.53
2016,9,14,16,30,647.0,99.0,3.0,29.0,389.0,89.16,50.73
2016,9,14,16,45,615.0,90.0,2.9,29.0,336.5,58.67,43.85
2016,9,14,17,0,583.0,81.0,2.8,29.0,284.0,54.87,40.8
2016,9,14,17,15,525.0,73.0,2.45,28.5,230.5,51.52,38.11
2016,9,14,17,30,467.0,65.0,2.1,28.0,177.0,48.01,35.1
2016,9,14,17,45,385.5,52.5,1.8,27.5,128.5,40.15,28.2
2016,9,14,18,0,304.0,40.0,1.5,27.0,80.0,31.82,20.58
2016,9,14,18,15,152.0,20.0,1.45,26.5,40.0,15.6,4.08
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.0,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,22.0,11.0,21.82,0.0
2016,9,15,6,45,94.0,33.5,1.25,22.5,46.0,107.63,74.52
2016,9,15,7,0,161.0,57.0,1.5,23.0,81.0,176.76,137.21
2016,9,15,7,15,226.5,79.0,1.4,23.5,128.5,247.24,196.3
2016,9,15,7,30,292.0,101.0,1.3,24.0,176.0,322.71,257.19
2016,9,15,7,45,344.0,118.0,1.2,25.0,227.0,398.2,314.57
2016,9,15,8,0,396.0,135.0,1.1,26.0,278.0,466.47,363.92
2016,9,15,8,15,436.0,148.0,1.1,26.5,329.5,523.41,404.05
2016,9,15,8,30,476.0,161.0,1.1,27.0,381.0,581.48,443.68
2016,9,15,8,45,510.0,170.0,1.1,27.5,431.0,630.68,475.9
2016,9,15,9,0,544.0,179.0,1.1,28.0,481.0,679.8,507.24
2016,9,15,9,15,567.5,186.5,1.2,28.5,527.0,717.63,531.17
2016,9,15,9,30,591.0,194.0,1.3,29.0,573.0,754.15,553.98
2016,9,15,9,45,607.0,201.5,1.45,29.5,613.5,787.26,574.55
2016,9,15,10,0,623.0,209.0,1.6,30.0,654.0,813.32,590.48
2016,9,15,10,15,636.5,214.0,1.7,30.0,688.5,831.98,602.34
2016,9,15,10,30,650.0,219.0,1.8,30.0,723.0,847.94,612.55
2016,9,15,10,45,657.0,224.5,1.95,30.5,750.5,855.63,616.59
2016,9,15,11,0,664.0,230.0,2.1,31.0,778.0,860.39,618.82
2016,9,15,11,15,671.0,232.5,2.15,31.0,798.0,859.16,617.7
2016,9,15,11,30,678.0,235.0,2.2,31.0,818.0,854.99,614.78
2016,9,15,11,45,428.5,340.5,2.3,31.0,711.0,723.04,521.84
2016,9,15,12,0,179.0,446.0,2.4,31.0,604.0,587.11,424.06
2016,9,15,12,15,249.5,434.5,2.45,31.0,655.5,629.15,455.25
2016,9,15,12,30,320.0,423.0,2.5,31.0,707.0,661.71,478.59
2016,9,15,12,45,493.0,336.0,2.55,31.5,770.5,701.5,508.49
2016,9,15,13,0,666.0,249.0,2.6,32.0,834.0,728.05,528.58
2016,9,15,13,15,661.5,247.5,2.6,32.0,820.5,694.33,504.84
2016,9,15,13,30,657.0,246.0,2.6,32.0,807.0,659.21,480.2
2016,9,15,13,45,638.5,250.0,2.6,32.0,783.0,618.94,451.37
2016,9,15,14,0,620.0,254.0,2.6,32.0,759.0,578.77,422.12
2016,9,15,14,15,608.5,249.5,2.6,32.0,730.5,535.43,390.24
2016,9,15,14,30,597.0,245.0,2.6,32.0,702.0,492.61,358.0
2016,9,15,14,45,617.5,220.0,2.65,32.0,672.0,445.64,322.11
2016,9,15,15,0,638.0,195.0,2.7,32.0,642.0,396.4,283.27
2016,9,15,15,15,618.5,189.0,2.7,31.5,600.0,347.35,244.41
2016,9,15,15,30,599.0,183.0,2.7,31.0,558.0,299.93,206.21
2016,9,15,15,45,579.0,173.5,2.75,31.0,512.0,251.58,167.17
2016,9,15,16,0,559.0,164.0,2.8,31.0,466.0,204.59,130.57
2016,9,15,16,15,526.0,154.5,2.65,30.5,415.5,158.48,98.77
2016,9,15,16,30,493.0,145.0,2.5,30.0,365.0,116.09,76.31
2016,9,15,16,45,460.0,130.5,2.45,30.0,314.0,89.45,69.24
2016,9,15,17,0,427.0,116.0,2.4,30.0,263.0,81.71,63.01
2016,9,15,17,15,369.5,101.5,2.1,29.0,211.5,73.4,56.37
2016,9,15,17,30,312.0,87.0,1.8,28.0,160.0,64.62,49.05
2016,9,15,17,45,243.5,66.5,1.55,27.5,114.0,50.53,36.82
2016,9,15,18,0,175.0,46.0,1.3,27.0,68.0,37.13,24.8
2016,9,15,18,15,87.5,23.0,1.25,26.5,34.0,19.12,4.84
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.5,6.5,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,61.0,13.0,0.8,23.0,14.0,40.06,0.0
2016,9,16,6,45,179.0,30.0,0.95,23.5,52.0,155.52,107.95
2016,9,16,7,0,297.0,47.0,1.1,24.0,90.0,246.8,191.37
2016,9,16,7,15,380.0,59.5,0.9,24.5,140.0,322.08,253.75
2016,9,16,7,30,463.0,72.0,0.7,25.0,190.0,408.56,321.08
2016,9,16,7,45,520.0,80.5,0.5,26.0,243.5,475.54,369.14
2016,9,16,8,0,577.0,89.0,0.3,27.0,297.0,545.13,415.7
2016,9,16,8,15,615.5,95.5,0.4,27.5,350.5,600.56,453.5
2016,9,16,8,30,654.0,102.0,0.5,28.0,404.0,656.38,489.89
2016,9,16,8,45,680.5,108.0,0.6,28.5,455.0,701.8,518.42
2016,9,16,9,0,707.0,114.0,0.7,29.0,506.0,746.13,545.82
2016,9,16,9,15,727.5,118.0,0.7,29.0,553.0,781.47,566.62
2016,9,16,9,30,748.0,122.0,0.7,29.0,600.0,810.93,583.52
2016,9,16,9,45,763.5,125.5,0.7,29.5,641.5,837.21,597.18
2016,9,16,10,0,779.0,129.0,0.7,30.0,683.0,860.81,609.08
2016,9,16,10,15,485.5,253.0,0.7,30.0,604.5,730.21,520.97
2016,9,16,10,30,192.0,377.0,0.7,30.0,526.0,569.28,407.49
2016,9,16,10,45,221.5,388.5,0.7,30.5,566.5,603.4,430.89
2016,9,16,11,0,251.0,400.0,0.7,31.0,607.0,646.2,457.53
2016,9,16,11,15,184.5,413.0,0.7,31.0,567.5,582.91,413.37
2016,9,16,11,30,118.0,426.0,0.7,31.0,528.0,529.85,376.37
2016,9,16,11,45,490.0,275.5,0.75,31.5,704.5,711.39,505.88
2016,9,16,12,0,862.0,125.0,0.8,32.0,881.0,860.09,601.16
2016,9,16,12,15,863.0,125.0,0.85,32.0,884.5,838.73,586.66
2016,9,16,12,30,864.0,125.0,0.9,32.0,888.0,814.4,572.4
2016,9,16,12,45,862.5,125.0,1.0,32.5,883.0,785.27,554.56
2016,9,16,13,0,861.0,125.0,1.1,33.0,878.0,753.54,534.88
2016,9,16,13,15,858.0,124.5,1.15,33.0,864.0,717.85,512.45
2016,9,16,13,30,855.0,124.0,1.2,33.0,850.0,679.96,487.09
2016,9,16,13,45,850.5,122.0,1.25,33.0,828.5,637.8,458.22
2016,9,16,14,0,846.0,120.0,1.3,33.0,807.0,593.92,427.33
2016,9,16,14,15,837.5,118.0,1.4,33.0,777.0,546.39,393.2
2016,9,16,14,30,829.0,116.0,1.5,33.0,747.0,494.11,354.6
2016,9,16,14,45,812.5,116.5,1.6,33.0,709.5,442.93,315.38
2016,9,16,15,0,796.0,117.0,1.7,33.0,672.0,392.08,275.12
2016,9,16,15,15,780.0,114.0,1.75,32.5,629.0,339.08,232.64
2016,9,16,15,30,764.0,111.0,1.8,32.0,586.0,286.91,189.97
2016,9,16,15,45,744.0,106.5,1.85,32.0,538.0,233.77,146.46
2016,9,16,16,0,724.0,102.0,1.9,32.0,490.0,177.12,102.13
2016,9,16,16,15,695.0,97.0,1.85,31.5,438.0,126.15,67.31
2016,9,16,16,30,666.0,92.0,1.8,31.0,386.0,78.4,44.32
2016,9,16,16,45,626.5,85.5,1.75,31.0,332.0,55.86,41.14
2016,9,16,17,0,587.0,79.0,1.7,31.0,278.0,53.86,39.6
2016,9,16,17,15,527.5,71.0,1.55,30.0,224.5,50.43,36.93
2016,9,16,17,30,468.0,63.0,1.4,29.0,171.0,46.85,33.93
2016,9,16,17,45,379.5,50.5,1.25,28.5,122.0,38.9,26.93
2016,9,16,18,0,291.0,38.0,1.1,28.0,73.0,30.47,19.15
2016,9,16,18,15,145.5,19.0,1.1,27.5,36.5,14.9,0.92
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,50.31,0.0
2016,9,17,6,45,213.5,27.5,1.7,23.5,53.0,168.26,115.87
2016,9,17,7,0,341.0,43.0,2.0,24.0,91.0,266.83,207.64
2016,9,17,7,15,424.5,53.5,1.85,24.5,142.0,343.82,272.54
2016,9,17,7,30,508.0,64.0,1.7,25.0,193.0,427.03,339.1
2016,9,17,7,45,560.0,72.0,1.55,26.0,246.5,491.36,387.18
2016,9,17,8,0,612.0,80.0,1.4,27.0,300.0,558.0,434.15
2016,9,17,8,15,649.5,86.0,1.15,27.5,353.5,613.06,469.55
2016,9,17,8,30,687.0,92.0,0.9,28.0,407.0,668.42,502.76
2016,9,17,8,45,710.0,97.5,0.65,29.0,457.5,711.27,524.33
2016,9,17,9,0,733.0,103.0,0.4,30.0,508.0,749.19,541.14
2016,9,17,9,15,753.0,107.0,0.45,30.0,555.5,784.89,562.66
2016,9,17,9,30,773.0,111.0,0.5,30.0,603.0,818.45,582.71
2016,9,17,9,45,521.5,219.0,0.55,30.5,560.5,722.51,516.85
2016,9,17,10,0,270.0,327.0,0.6,31.0,518.0,604.26,432.26
2016,9,17,10,15,194.0,350.0,0.7,31.0,491.0,545.43,392.32
2016,9,17,10,30,118.0,373.0,0.8,31.0,464.0,497.18,357.86
2016,9,17,10,45,471.0,253.5,0.9,31.5,636.5,709.0,508.94
2016,9,17,11,0,824.0,134.0,1.0,32.0,809.0,896.91,629.03
2016,9,17,11,15,829.5,135.5,1.05,32.0,829.0,893.36,624.6
2016,9,17,11,30,835.0,137.0,1.1,32.0,849.0,886.47,620.58
2016,9,17,11,45,835.5,139.0,1.15,32.5,860.5,867.07,607.66
2016,9,17,12,0,836.0,141.0,1.2,33.0,872.0,855.21,599.64
2016,9,17,12,15,837.0,141.5,1.2,33.0,875.5,829.84,583.71
2016,9,17,12,30,838.0,142.0,1.2,33.0,879.0,806.34,569.09
2016,9,17,12,45,836.5,141.5,1.3,33.0,873.5,779.66,553.52
2016,9,17,13,0,835.0,141.0,1.4,33.0,868.0,747.19,534.01
2016,9,17,13,15,831.5,140.0,1.45,33.0,854.0,710.51,509.85
2016,9,17,13,30,828.0,139.0,1.5,33.0,840.0,671.78,483.62
2016,9,17,13,45,822.5,137.0,1.55,33.0,818.0,629.04,454.02
2016,9,17,14,0,817.0,135.0,1.6,33.0,796.0,584.81,422.56
2016,9,17,14,15,411.5,161.0,1.6,33.0,493.5,351.79,257.19
2016,9,17,14,30,6.0,187.0,1.6,33.0,191.0,174.53,126.79
2016,9,17,14,45,376.5,163.0,1.65,33.0,424.0,292.93,212.67
2016,9,17,15,0,747.0,139.0,1.7,33.0,657.0,384.66,270.76
2016,9,17,15,15,729.5,135.0,1.7,33.0,614.0,332.4,227.9
2016,9,17,15,30,712.0,131.0,1.7,33.0,571.0,281.26,186.05
2016,9,17,15,45,689.5,126.0,1.75,33.0,523.0,229.68,144.44
2016,9,17,16,0,667.0,121.0,1.8,33.0,475.0,180.24,106.36
2016,9,17,16,15,635.5,115.0,1.75,32.5,423.5,131.62,73.99
2016,9,17,16,30,604.0,109.0,1.7,32.0,372.0,86.64,53.24
2016,9,17,16,45,561.5,100.5,1.65,31.5,318.5,67.75,50.91
2016,9,17,17,0,519.0,92.0,1.6,31.0,265.0,64.73,48.65
2016,9,17,17,15,457.0,81.5,1.45,30.5,212.5,58.96,43.96
2016,9,17,17,30,395.0,71.0,1.3,30.0,160.0,52.73,38.65
2016,9,17,17,45,305.5,56.0,1.2,29.5,113.0,42.57,29.8
2016,9,17,18,0,216.0,41.0,1.1,29.0,66.0,31.93,20.07
2016,9,17,18,15,108.0,20.5,1.15,28.5,33.0,16.17,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,27.15,0.0
2016,9,18,6,45,141.0,30.5,1.8,24.5,48.0,136.44,91.32
2016,9,18,7,0,245.0,50.0,2.0,25.0,84.0,222.13,171.52
2016,9,18,7,15,328.5,64.0,2.0,25.0,133.0,296.69,234.85
2016,9,18,7,30,412.0,78.0,2.0,25.0,182.0,378.44,301.65
2016,9,18,7,45,471.5,88.0,2.0,25.5,235.0,444.9,353.54
2016,9,18,8,0,531.0,98.0,2.0,26.0,288.0,520.21,409.73
2016,9,18,8,15,571.5,105.5,2.0,26.5,340.5,576.69,449.9
2016,9,18,8,30,612.0,113.0,2.0,27.0,393.0,633.67,488.96
2016,9,18,8,45,641.0,119.5,2.0,27.5,443.5,680.31,518.93
2016,9,18,9,0,670.0,126.0,2.0,28.0,494.0,726.03,547.62
2016,9,18,9,15,692.0,130.5,1.9,28.5,541.0,762.18,568.41
2016,9,18,9,30,714.0,135.0,1.8,29.0,588.0,796.45,587.54
2016,9,18,9,45,728.5,140.0,1.75,29.5,629.0,822.5,601.31
2016,9,18,10,0,743.0,145.0,1.7,30.0,670.0,845.93,613.29
2016,9,18,10,15,755.0,147.5,1.6,30.0,705.0,857.37,618.15
2016,9,18,10,30,767.0,150.0,1.5,30.0,740.0,870.26,624.08
2016,9,18,10,45,775.0,152.5,1.4,30.5,767.5,876.41,624.45
2016,9,18,11,0,783.0,155.0,1.3,31.0,795.0,879.35,622.9
2016,9,18,11,15,789.0,156.5,1.15,31.0,815.0,876.24,618.21
2016,9,18,11,30,795.0,158.0,1.0,31.0,835.0,869.89,611.57
2016,9,18,11,45,830.0,139.0,0.85,31.5,854.0,864.78,604.53
2016,9,18,12,0,865.0,120.0,0.7,32.0,873.0,851.8,592.64
2016,9,18,12,15,655.0,242.0,0.6,32.0,813.5,780.51,544.8
2016,9,18,12,30,445.0,364.0,0.5,32.0,754.0,704.29,490.3
2016,9,18,12,45,408.0,378.5,0.4,32.0,734.5,667.8,465.48
2016,9,18,13,0,371.0,393.0,0.3,32.0,715.0,634.54,442.19
2016,9,18,13,15,440.0,360.0,0.35,32.0,736.0,633.14,443.19
2016,9,18,13,30,509.0,327.0,0.4,32.0,757.0,626.02,439.71
2016,9,18,13,45,680.0,220.5,0.45,32.0,777.5,610.57,432.13
2016,9,18,14,0,851.0,114.0,0.5,32.0,798.0,584.62,416.1
2016,9,18,14,15,667.0,197.5,0.55,32.0,721.5,513.44,365.31
2016,9,18,14,30,483.0,281.0,0.6,32.0,645.0,460.75,327.47
2016,9,18,14,45,642.5,196.0,0.7,32.0,654.0,427.73,302.69
2016,9,18,15,0,802.0,111.0,0.8,32.0,663.0,382.21,265.7
2016,9,18,15,15,663.5,154.5,0.85,32.0,591.5,324.49,222.32
2016,9,18,15,30,525.0,198.0,0.9,32.0,520.0,284.91,193.47
2016,9,18,15,45,626.5,148.0,0.95,32.0,500.5,231.74,147.9
2016,9,18,16,0,728.0,98.0,1.0,32.0,481.0,173.05,98.51
2016,9,18,16,15,699.0,93.0,1.0,31.5,429.0,116.97,61.12
2016,9,18,16,30,670.0,88.0,1.0,31.0,377.0,69.23,40.45
2016,9,18,16,45,630.0,81.5,1.0,31.0,323.5,53.38,39.1
2016,9,18,17,0,590.0,75.0,1.0,31.0,270.0,51.23,37.42
2016,9,18,17,15,528.0,67.0,0.95,30.5,216.5,47.64,34.5
2016,9,18,17,30,466.0,59.0,0.9,30.0,163.0,43.88,31.25
2016,9,18,17,45,371.5,47.0,0.85,29.5,114.5,36.22,24.5
2016,9,18,18,0,277.0,35.0,0.8,29.0,66.0,28.13,16.87
2016,9,18,18,15,138.5,17.5,0.85,28.5,33.0,13.78,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,12.0,1.9,24.0,13.0,34.77,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,155.09,102.74
2016,9,19,7,0,329.0,43.0,2.5,25.0,88.0,258.84,200.39
2016,9,19,7,15,418.0,53.5,2.55,25.5,139.0,338.28,267.75
2016,9,19,7,30,507.0,64.0,2.6,26.0,190.0,424.32,337.5
2016,9,19,7,45,570.0,70.0,2.65,27.0,245.0,493.28,390.59
2016,9,19,8,0,633.0,76.0,2.7,28.0,300.0,565.28,443.48
2016,9,19,8,15,670.5,81.0,2.6,28.5,354.5,619.53,480.39
2016,9,19,8,30,708.0,86.0,2.5,29.0,409.0,674.03,516.09
2016,9,19,8,45,735.5,90.0,2.45,29.5,460.5,715.86,542.02
2016,9,19,9,0,763.0,94.0,2.4,30.0,512.0,759.97,568.95
2016,9,19,9,15,782.5,97.5,2.25,30.5,559.5,795.1,588.48
2016,9,19,9,30,802.0,101.0,2.1,31.0,607.0,828.0,606.08
2016,9,19,9,45,816.0,103.5,2.0,31.5,649.0,852.4,618.14
2016,9,19,10,0,830.0,106.0,1.9,32.0,691.0,873.95,628.24
2016,9,19,10,15,840.5,108.0,1.85,32.0,726.0,881.97,631.39
2016,9,19,10,30,851.0,110.0,1.8,32.0,761.0,893.77,637.2
2016,9,19,10,45,860.0,110.5,1.8,32.5,789.5,899.33,638.34
2016,9,19,11,0,869.0,111.0,1.8,33.0,818.0,901.54,637.55
2016,9,19,11,15,874.0,112.0,1.9,33.0,838.0,897.27,635.18
2016,9,19,11,30,879.0,113.0,2.0,33.0,858.0,889.59,630.79
2016,9,19,11,45,884.0,112.0,2.1,33.5,870.5,876.51,621.77
2016,9,19,12,0,889.0,111.0,2.2,34.0,883.0,860.1,610.72
2016,9,19,12,15,889.5,111.5,2.25,34.0,886.0,838.17,597.02
2016,9,19,12,30,890.0,112.0,2.3,34.0,889.0,813.18,581.37
2016,9,19,12,45,889.0,111.0,2.4,34.5,883.5,782.71,561.28
2016,9,19,13,0,888.0,110.0,2.5,35.0,878.0,749.54,539.35
2016,9,19,13,15,884.5,109.5,2.55,35.0,863.5,712.55,515.07
2016,9,19,13,30,881.0,109.0,2.6,35.0,849.0,673.32,487.68
2016,9,19,13,45,875.5,108.0,2.7,35.0,826.5,630.36,457.26
2016,9,19,14,0,870.0,107.0,2.8,35.0,804.0,585.69,424.79
2016,9,19,14,15,862.0,105.5,2.85,35.0,773.5,537.79,388.92
2016,9,19,14,30,854.0,104.0,2.9,35.0,743.0,488.81,351.23
2016,9,19,14,45,842.0,102.0,2.95,35.0,705.5,436.9,310.34
