Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,15,0,830.0,100.0,3.0,35.0,668.0,384.77,268.16
2016,9,19,15,15,814.5,97.0,3.0,34.5,624.5,325.04,220.03
2016,9,19,15,30,799.0,94.0,3.0,34.0,581.0,271.3,175.62
2016,9,19,15,45,778.0,91.0,3.0,34.0,532.0,217.47,131.53
2016,9,19,16,0,757.0,88.0,3.0,34.0,483.0,165.47,91.47
2016,9,19,16,15,728.0,84.0,2.85,33.5,430.5,114.13,58.37
2016,9,19,16,30,699.0,80.0,2.7,33.0,378.0,60.76,35.28
2016,9,19,16,45,658.0,74.5,2.55,32.5,323.5,48.48,34.81
2016,9,19,17,0,617.0,69.0,2.4,32.0,269.0,46.83,33.6
2016,9,19,17,15,555.0,61.5,2.2,31.0,215.0,43.4,30.87
2016,9,19,17,30,493.0,54.0,2.0,30.0,161.0,39.82,27.82
2016,9,19,17,45,393.0,43.5,1.8,29.5,112.5,33.31,22.02
2016,9,19,18,0,293.0,33.0,1.6,29.0,64.0,26.48,15.34
2016,9,19,18,15,146.5,16.5,1.6,28.5,32.0,13.23,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,41.77,0.0
2016,9,20,6,45,214.0,26.0,1.85,23.5,51.5,164.95,107.68
2016,9,20,7,0,358.0,41.0,2.1,24.0,90.0,271.82,210.69
2016,9,20,7,15,446.5,51.0,2.0,24.5,141.5,351.25,278.06
2016,9,20,7,30,535.0,61.0,1.9,25.0,193.0,437.29,347.27
2016,9,20,7,45,596.5,66.5,1.85,26.0,248.5,505.43,399.01
2016,9,20,8,0,658.0,72.0,1.8,27.0,304.0,576.49,450.02
2016,9,20,8,15,695.0,77.0,1.7,27.5,359.0,631.08,486.22
2016,9,20,8,30,732.0,82.0,1.6,28.0,414.0,682.66,518.88
2016,9,20,8,45,759.5,85.5,1.5,29.0,466.0,727.95,544.95
2016,9,20,9,0,787.0,89.0,1.4,30.0,518.0,771.95,569.17
2016,9,20,9,15,806.0,92.0,1.45,30.5,566.0,806.48,589.12
2016,9,20,9,30,825.0,95.0,1.5,31.0,614.0,838.7,607.44
2016,9,20,9,45,838.5,97.5,1.55,31.5,656.0,856.08,616.06
2016,9,20,10,0,852.0,100.0,1.6,32.0,698.0,877.51,627.47
2016,9,20,10,15,862.5,102.0,1.65,32.0,734.0,892.62,636.14
2016,9,20,10,30,873.0,104.0,1.7,32.0,770.0,904.48,642.92
2016,9,20,10,45,880.0,105.5,1.8,32.5,798.0,909.28,644.63
2016,9,20,11,0,887.0,107.0,1.9,33.0,826.0,910.62,644.34
2016,9,20,11,15,891.5,108.0,1.9,33.0,846.0,905.73,640.55
2016,9,20,11,30,896.0,109.0,1.9,33.0,866.0,897.37,634.76
2016,9,20,11,45,898.5,109.5,1.95,33.5,878.0,883.33,624.76
2016,9,20,12,0,901.0,110.0,2.0,34.0,890.0,865.96,612.79
2016,9,20,12,15,902.0,110.5,2.0,34.0,893.0,844.09,598.84
2016,9,20,12,30,903.0,111.0,2.0,34.0,896.0,819.1,582.96
2016,9,20,12,45,901.0,110.5,2.0,34.5,890.0,787.89,561.92
2016,9,20,13,0,899.0,110.0,2.0,35.0,884.0,754.0,539.18
2016,9,20,13,15,895.5,109.5,2.0,35.0,869.5,716.55,514.51
2016,9,20,13,30,892.0,109.0,2.0,35.0,855.0,676.83,486.87
2016,9,20,13,45,886.0,108.0,2.05,35.0,832.0,633.07,456.1
2016,9,20,14,0,880.0,107.0,2.1,35.0,809.0,587.61,423.31
2016,9,20,14,15,872.0,105.5,2.05,34.5,778.0,539.21,387.92
2016,9,20,14,30,864.0,104.0,2.0,34.0,747.0,489.72,350.6
2016,9,20,14,45,836.0,109.0,2.0,34.0,706.0,431.96,305.87
2016,9,20,15,0,808.0,114.0,2.0,34.0,665.0,379.74,264.04
2016,9,20,15,15,791.5,111.0,2.0,34.0,620.5,326.08,220.24
2016,9,20,15,30,775.0,108.0,2.0,34.0,576.0,273.33,176.73
2016,9,20,15,45,752.0,104.0,2.0,34.0,527.0,219.67,133.48
2016,9,20,16,0,729.0,100.0,2.0,34.0,478.0,162.78,90.44
2016,9,20,16,15,698.0,95.0,1.9,33.5,425.0,111.83,58.32
2016,9,20,16,30,667.0,90.0,1.8,33.0,372.0,64.35,40.52
2016,9,20,16,45,623.0,83.5,1.7,32.5,317.5,55.44,40.58
2016,9,20,17,0,579.0,77.0,1.6,32.0,263.0,53.37,39.04
2016,9,20,17,15,514.5,68.5,1.45,31.0,209.0,49.45,35.91
2016,9,20,17,30,450.0,60.0,1.3,30.0,155.0,45.36,32.42
2016,9,20,17,45,348.5,47.0,1.15,29.5,107.0,36.79,24.85
2016,9,20,18,0,247.0,34.0,1.0,29.0,59.0,26.58,15.17
2016,9,20,18,15,123.5,17.0,1.0,28.5,29.5,13.48,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,4.0,0.6,22.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,8.0,0.7,23.0,8.0,16.53,0.0
2016,9,21,6,45,113.5,29.5,0.8,23.5,43.5,108.96,67.79
2016,9,21,7,0,207.0,51.0,0.9,24.0,79.0,202.27,155.11
2016,9,21,7,15,287.5,69.0,0.95,24.5,127.5,277.84,218.3
2016,9,21,7,30,368.0,87.0,1.0,25.0,176.0,360.15,284.31
2016,9,21,7,45,213.0,112.0,1.1,26.0,167.0,287.93,226.96
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,191.26,148.47
2016,9,21,8,15,165.0,159.0,1.2,27.5,231.0,306.02,239.06
2016,9,21,8,30,272.0,181.0,1.2,28.0,304.0,428.64,330.64
2016,9,21,8,45,166.5,205.0,1.25,28.5,283.0,363.81,278.31
2016,9,21,9,0,61.0,229.0,1.3,29.0,262.0,292.46,221.45
2016,9,21,9,15,55.5,246.5,1.35,29.0,279.0,305.12,230.31
2016,9,21,9,30,50.0,264.0,1.4,29.0,296.0,317.34,238.4
2016,9,21,9,45,100.5,298.5,1.45,29.5,367.5,397.31,296.87
2016,9,21,10,0,151.0,333.0,1.5,30.0,439.0,489.73,361.85
2016,9,21,10,15,164.5,352.0,1.55,30.5,472.5,518.95,380.49
2016,9,21,10,30,178.0,371.0,1.6,31.0,506.0,547.26,398.71
2016,9,21,10,45,164.0,385.5,1.65,31.5,514.0,545.1,395.27
2016,9,21,11,0,150.0,400.0,1.7,32.0,522.0,542.06,391.52
2016,9,21,11,15,137.0,409.5,1.8,32.0,522.5,534.03,385.54
2016,9,21,11,30,124.0,419.0,1.9,32.0,523.0,525.5,379.29
2016,9,21,11,45,163.5,426.5,2.0,32.5,566.0,559.31,402.7
2016,9,21,12,0,203.0,434.0,2.1,33.0,609.0,590.82,424.0
2016,9,21,12,15,543.5,280.0,2.2,33.0,750.5,717.94,518.1
2016,9,21,12,30,884.0,126.0,2.3,33.0,892.0,814.97,586.14
2016,9,21,12,45,884.5,124.5,2.4,33.0,886.5,785.02,566.45
2016,9,21,13,0,885.0,123.0,2.5,33.0,881.0,752.31,545.82
2016,9,21,13,15,881.5,122.5,2.55,33.0,866.5,715.14,520.49
2016,9,21,13,30,878.0,122.0,2.6,33.0,852.0,675.75,492.74
2016,9,21,13,45,873.0,120.0,2.65,33.5,829.5,632.1,460.47
2016,9,21,14,0,868.0,118.0,2.7,34.0,807.0,586.74,426.28
2016,9,21,14,15,859.5,116.5,2.75,33.5,776.5,538.5,390.82
2016,9,21,14,30,851.0,115.0,2.8,33.0,746.0,485.35,350.7
2016,9,21,14,45,841.0,112.0,2.85,33.0,708.5,432.83,308.99
2016,9,21,15,0,831.0,109.0,2.9,33.0,671.0,380.0,265.87
2016,9,21,15,15,815.5,106.0,2.9,32.5,626.5,325.46,221.09
2016,9,21,15,30,800.0,103.0,2.9,32.0,582.0,271.68,176.41
2016,9,21,15,45,780.0,98.5,2.9,32.0,533.0,216.84,131.53
2016,9,21,16,0,760.0,94.0,2.9,32.0,484.0,163.77,91.05
2016,9,21,16,15,730.5,89.5,2.8,31.5,431.0,106.65,54.66
2016,9,21,16,30,701.0,85.0,2.7,31.0,378.0,57.8,42.68
2016,9,21,16,45,660.5,78.5,2.6,31.0,323.0,52.0,38.01
2016,9,21,17,0,620.0,72.0,2.5,31.0,268.0,49.72,36.18
2016,9,21,17,15,556.5,63.5,2.2,30.0,213.0,45.58,32.82
2016,9,21,17,30,493.0,55.0,1.9,29.0,158.0,41.23,29.08
2016,9,21,17,45,392.5,43.0,1.65,28.0,109.0,33.39,22.14
2016,9,21,18,0,292.0,31.0,1.4,27.0,60.0,25.09,13.86
2016,9,21,18,15,146.0,15.5,1.4,26.5,30.0,14.77,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,35.19,0.0
2016,9,22,6,45,184.5,26.5,1.35,21.5,47.0,147.86,91.76
2016,9,22,7,0,309.0,44.0,1.6,22.0,84.0,246.79,191.65
2016,9,22,7,15,395.5,56.5,1.5,22.5,135.0,325.66,258.78
2016,9,22,7,30,482.0,69.0,1.4,23.0,186.0,411.05,327.73
2016,9,22,7,45,533.0,79.0,1.3,24.0,239.5,475.61,376.61
2016,9,22,8,0,584.0,89.0,1.2,25.0,293.0,542.28,424.29
2016,9,22,8,15,624.0,96.0,1.3,26.0,347.0,598.92,463.65
2016,9,22,8,30,664.0,103.0,1.4,27.0,401.0,655.94,501.1
2016,9,22,8,45,688.5,110.0,1.5,28.0,452.0,700.53,528.67
2016,9,22,9,0,713.0,117.0,1.6,29.0,503.0,743.83,554.8
2016,9,22,9,15,734.0,121.5,1.7,29.0,550.0,779.6,577.64
2016,9,22,9,30,755.0,126.0,1.8,29.0,597.0,813.31,599.04
2016,9,22,9,45,769.0,130.5,1.95,29.5,638.5,834.58,611.38
2016,9,22,10,0,783.0,135.0,2.1,30.0,680.0,857.27,624.77
2016,9,22,10,15,794.0,137.5,2.15,30.5,715.0,872.16,632.18
2016,9,22,10,30,805.0,140.0,2.2,31.0,750.0,883.91,637.7
2016,9,22,10,45,811.5,143.0,2.25,31.5,777.5,888.93,639.0
2016,9,22,11,0,818.0,146.0,2.3,32.0,805.0,890.61,638.34
2016,9,22,11,15,823.5,147.5,2.35,32.0,824.5,886.5,635.41
2016,9,22,11,30,829.0,149.0,2.4,32.0,844.0,879.05,630.5
2016,9,22,11,45,823.5,154.5,2.5,32.5,853.0,862.93,619.22
2016,9,22,12,0,818.0,160.0,2.6,33.0,862.0,843.81,606.11
2016,9,22,12,15,818.0,160.5,2.65,33.0,864.5,821.47,591.84
2016,9,22,12,30,818.0,161.0,2.7,33.0,867.0,796.31,575.73
2016,9,22,12,45,812.0,162.5,2.8,33.0,859.5,764.92,555.55
2016,9,22,13,0,806.0,164.0,2.9,33.0,852.0,731.35,532.7
2016,9,22,13,15,801.5,163.0,2.95,33.0,837.0,694.53,507.04
2016,9,22,13,30,797.0,162.0,3.0,33.0,822.0,655.85,479.58
2016,9,22,13,45,784.5,163.0,3.1,33.0,798.0,612.53,448.36
2016,9,22,14,0,772.0,164.0,3.2,33.0,774.0,568.39,415.78
2016,9,22,14,15,391.0,191.5,3.25,33.0,500.5,359.73,264.63
2016,9,22,14,30,10.0,219.0,3.3,33.0,227.0,204.13,149.66
2016,9,22,14,45,140.5,262.5,3.35,33.0,357.5,281.06,206.1
2016,9,22,15,0,271.0,306.0,3.4,33.0,488.0,342.33,247.91
2016,9,22,15,15,169.5,282.5,3.4,32.5,393.5,281.36,204.36
2016,9,22,15,30,68.0,259.0,3.4,32.0,299.0,232.48,171.02
2016,9,22,15,45,325.0,203.5,3.45,32.0,372.0,216.18,148.88
2016,9,22,16,0,582.0,148.0,3.5,32.0,445.0,176.43,108.3
2016,9,22,16,15,291.0,127.0,3.4,31.5,275.5,105.88,68.89
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,95.69,74.06
2016,9,22,16,45,0.0,89.5,3.25,30.5,89.5,81.39,62.58
2016,9,22,17,0,0.0,73.0,3.2,30.0,73.0,66.93,50.75
2016,9,22,17,15,0.0,57.0,2.9,29.5,57.0,52.73,38.88
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,38.09,26.41
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,25.06,15.13
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.04,3.49
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.5,108.86,63.56
2016,9,23,7,0,238.0,46.0,2.7,24.0,77.0,211.33,162.76
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.5,288.16,228.62
2016,9,23,7,30,420.0,73.0,3.0,25.0,174.0,372.94,298.5
2016,9,23,7,45,503.0,77.5,3.2,25.5,229.5,452.71,362.19
2016,9,23,8,0,586.0,82.0,3.4,26.0,285.0,533.97,424.81
2016,9,23,8,15,626.5,88.0,3.45,26.0,338.5,589.58,466.19
2016,9,23,8,30,667.0,94.0,3.5,26.0,392.0,645.67,506.04
2016,9,23,8,45,707.0,94.5,3.6,26.5,445.0,694.6,538.91
2016,9,23,9,0,747.0,95.0,3.7,27.0,498.0,740.02,568.65
2016,9,23,9,15,767.0,98.5,3.75,27.5,544.5,774.76,590.18
2016,9,23,9,30,787.0,102.0,3.8,28.0,591.0,807.32,610.01
2016,9,23,9,45,806.0,102.5,3.85,28.5,633.5,833.11,625.01
2016,9,23,10,0,825.0,103.0,3.9,29.0,676.0,856.22,638.16
2016,9,23,10,15,835.5,105.0,3.9,29.0,711.0,864.07,642.03
2016,9,23,10,30,846.0,107.0,3.9,29.0,746.0,875.48,648.55
2016,9,23,10,45,855.0,108.0,3.95,29.5,773.5,881.21,650.28
2016,9,23,11,0,864.0,109.0,4.0,30.0,801.0,883.58,649.93
2016,9,23,11,15,869.0,110.0,4.0,30.0,821.0,879.03,646.16
2016,9,23,11,30,874.0,111.0,4.0,30.0,841.0,871.08,640.3
2016,9,23,11,45,867.5,117.0,4.0,30.5,850.0,854.99,627.85
2016,9,23,12,0,861.0,123.0,4.0,31.0,859.0,835.79,613.52
2016,9,23,12,15,563.0,273.0,4.05,31.0,755.0,722.49,532.23
2016,9,23,12,30,265.0,423.0,4.1,31.0,651.0,608.25,445.63
2016,9,23,12,45,561.0,273.5,4.15,31.5,751.5,678.53,501.12
2016,9,23,13,0,857.0,124.0,4.2,32.0,852.0,726.35,538.32
2016,9,23,13,15,853.5,123.0,4.2,32.0,837.5,689.66,511.32
2016,9,23,13,30,850.0,122.0,4.2,32.0,823.0,650.84,482.78
2016,9,23,13,45,842.5,121.5,4.25,32.0,799.5,608.14,450.97
2016,9,23,14,0,835.0,121.0,4.3,32.0,776.0,563.98,417.35
2016,9,23,14,15,825.5,119.0,4.3,32.0,746.0,513.12,378.04
2016,9,23,14,30,816.0,117.0,4.3,32.0,716.0,463.97,338.91
2016,9,23,14,45,582.0,201.5,4.35,32.0,617.5,394.16,285.7
2016,9,23,15,0,348.0,286.0,4.4,32.0,519.0,351.91,254.95
2016,9,23,15,15,371.5,259.0,4.35,31.5,492.0,314.37,225.0
2016,9,23,15,30,395.0,232.0,4.3,31.0,465.0,274.35,192.5
2016,9,23,15,45,510.5,178.0,4.3,31.0,452.5,220.97,145.86
2016,9,23,16,0,626.0,124.0,4.3,31.0,440.0,159.3,94.02
2016,9,23,16,15,627.0,108.0,4.15,30.5,394.5,107.87,61.13
2016,9,23,16,30,628.0,92.0,4.0,30.0,349.0,59.63,44.43
2016,9,23,16,45,583.5,84.5,3.85,30.0,295.5,56.98,42.38
2016,9,23,17,0,539.0,77.0,3.7,30.0,242.0,54.16,40.07
2016,9,23,17,15,478.5,67.0,3.4,29.5,191.0,48.98,35.73
2016,9,23,17,30,418.0,57.0,3.1,29.0,140.0,43.51,30.91
2016,9,23,17,45,311.5,43.5,2.8,28.5,94.0,33.39,21.94
2016,9,23,18,0,205.0,30.0,2.5,28.0,48.0,23.56,11.7
2016,9,23,18,15,102.5,15.0,2.55,27.5,24.0,14.3,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,119.5,22.5,2.85,23.5,37.5,107.55,60.08
2016,9,24,7,0,239.0,45.0,3.0,24.0,75.0,210.15,161.63
2016,9,24,7,15,329.0,58.5,3.1,24.0,123.5,286.22,227.53
2016,9,24,7,30,419.0,72.0,3.2,24.0,172.0,370.15,297.59
2016,9,24,7,45,482.5,81.0,3.35,24.5,225.0,441.91,355.15
2016,9,24,8,0,546.0,90.0,3.5,25.0,278.0,514.03,410.91
2016,9,24,8,15,587.5,97.0,3.6,25.5,330.5,570.22,452.55
2016,9,24,8,30,629.0,104.0,3.7,26.0,383.0,626.96,493.01
2016,9,24,8,45,665.5,107.0,3.85,26.5,434.5,675.09,525.76
2016,9,24,9,0,702.0,110.0,4.0,27.0,486.0,722.61,557.48
2016,9,24,9,15,496.5,190.5,4.0,27.0,468.5,648.95,499.8
2016,9,24,9,30,291.0,271.0,4.0,27.0,451.0,556.56,426.27
2016,9,24,9,45,540.0,195.0,4.05,27.5,557.5,701.1,535.53
2016,9,24,10,0,789.0,119.0,4.1,28.0,664.0,840.13,631.53
2016,9,24,10,15,481.0,242.5,4.05,28.0,580.0,702.52,529.54
2016,9,24,10,30,173.0,366.0,4.0,28.0,496.0,535.69,401.51
2016,9,24,10,45,156.5,380.5,4.0,28.5,501.5,531.44,397.1
2016,9,24,11,0,140.0,395.0,4.0,29.0,507.0,526.36,391.51
2016,9,24,11,15,137.0,405.0,4.0,29.0,517.0,527.76,391.87
2016,9,24,11,30,134.0,415.0,4.0,29.0,527.0,528.43,391.76
2016,9,24,11,45,144.0,412.0,4.0,29.5,533.5,526.54,389.63
2016,9,24,12,0,154.0,409.0,4.0,30.0,540.0,523.88,386.99
2016,9,24,12,15,201.5,416.5,4.0,30.0,588.5,560.11,413.42
2016,9,24,12,30,249.0,424.0,4.0,30.0,637.0,595.67,438.85
2016,9,24,12,45,136.0,371.0,4.05,30.5,487.5,448.22,331.45
2016,9,24,13,0,23.0,318.0,4.1,31.0,338.0,310.51,229.08
2016,9,24,13,15,268.0,315.5,4.05,30.5,536.0,467.83,349.1
2016,9,24,13,30,513.0,313.0,4.0,30.0,734.0,603.02,447.57
2016,9,24,13,45,663.0,221.5,4.0,30.0,750.0,584.12,434.61
2016,9,24,14,0,813.0,130.0,4.0,30.0,766.0,553.98,412.75
2016,9,24,14,15,803.5,128.0,4.0,30.0,735.0,506.53,375.55
2016,9,24,14,30,794.0,126.0,4.0,30.0,704.0,458.4,336.93
2016,9,24,14,45,748.0,138.5,4.0,30.0,661.0,407.93,295.93
2016,9,24,15,0,702.0,151.0,4.0,30.0,618.0,355.76,253.3
2016,9,24,15,15,494.0,202.5,3.95,29.5,520.0,297.8,210.88
2016,9,24,15,30,286.0,254.0,3.9,29.0,422.0,263.75,189.5
2016,9,24,15,45,424.5,197.5,3.9,29.0,422.0,218.67,148.57
2016,9,24,16,0,563.0,141.0,3.9,29.0,422.0,163.19,100.6
2016,9,24,16,15,546.5,129.0,3.7,28.5,377.0,117.99,72.98
2016,9,24,16,30,530.0,117.0,3.5,28.0,332.0,79.65,61.63
2016,9,24,16,45,477.0,107.5,3.35,28.0,279.0,75.14,58.04
2016,9,24,17,0,424.0,98.0,3.2,28.0,226.0,70.38,54.1
2016,9,24,17,15,354.0,84.0,3.0,27.5,176.0,61.86,46.91
2016,9,24,17,30,284.0,70.0,2.8,27.0,126.0,52.91,39.05
2016,9,24,17,45,191.5,50.5,2.6,26.5,82.5,40.6,28.03
2016,9,24,18,0,99.0,31.0,2.4,26.0,39.0,25.39,12.45
2016,9,24,18,15,49.5,15.5,2.4,25.5,19.5,14.77,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,15.78,3.54
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,32.99,20.72
2016,9,25,7,15,0.0,57.0,2.3,23.0,57.0,57.9,41.75
2016,9,25,7,30,0.0,80.0,2.4,23.0,80.0,81.75,61.74
2016,9,25,7,45,10.0,102.0,2.5,23.5,105.5,110.35,85.36
2016,9,25,8,0,20.0,124.0,2.6,24.0,131.0,139.39,108.87
2016,9,25,8,15,46.5,153.5,2.6,24.0,173.0,200.22,157.91
2016,9,25,8,30,73.0,183.0,2.6,24.0,215.0,253.1,199.63
2016,9,25,8,45,119.0,210.0,2.65,24.5,270.5,331.21,260.01
2016,9,25,9,0,165.0,237.0,2.7,25.0,326.0,399.0,310.96
2016,9,25,9,15,209.0,256.5,2.65,25.0,379.0,457.31,354.19
2016,9,25,9,30,253.0,276.0,2.6,25.0,432.0,529.04,406.16
2016,9,25,9,45,200.0,301.5,2.6,25.5,430.5,498.34,380.13
2016,9,25,10,0,147.0,327.0,2.6,26.0,429.0,477.82,361.97
2016,9,25,10,15,284.0,317.0,2.6,26.0,525.5,595.81,449.74
2016,9,25,10,30,421.0,307.0,2.6,26.0,622.0,712.24,532.73
2016,9,25,10,45,364.0,340.0,2.6,26.0,619.5,681.57,508.16
2016,9,25,11,0,307.0,373.0,2.6,26.0,617.0,658.87,490.01
2016,9,25,11,15,404.5,347.0,2.55,26.0,677.0,708.63,526.35
2016,9,25,11,30,502.0,321.0,2.5,26.0,737.0,762.85,564.36
2016,9,25,11,45,410.0,362.0,2.5,26.5,705.0,705.77,521.01
2016,9,25,12,0,318.0,403.0,2.5,27.0,673.0,656.46,483.54
2016,9,25,12,15,272.5,414.5,2.45,27.0,646.5,617.53,455.26
2016,9,25,12,30,227.0,426.0,2.4,27.0,620.0,576.78,425.6
2016,9,25,12,45,240.5,420.0,2.4,27.0,624.5,568.88,420.38
2016,9,25,13,0,254.0,414.0,2.4,27.0,629.0,559.9,414.12
2016,9,25,13,15,200.5,410.5,2.3,27.0,578.0,506.25,374.89
2016,9,25,13,30,147.0,407.0,2.2,27.0,527.0,456.58,338.55
2016,9,25,13,45,190.0,392.0,2.15,27.0,543.0,457.32,339.59
2016,9,25,14,0,233.0,377.0,2.1,27.0,559.0,454.15,337.14
2016,9,25,14,15,116.5,199.0,2.0,26.5,290.0,234.06,175.77
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,19.55,9.97
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,19.54,10.06
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,19.53,10.09
2016,9,25,15,15,0.0,22.0,1.8,25.5,22.0,20.45,10.91
2016,9,25,15,30,0.0,23.0,1.8,25.0,23.0,21.37,11.73
2016,9,25,15,45,0.0,28.5,1.85,25.0,28.5,26.48,15.94
2016,9,25,16,0,0.0,34.0,1.9,25.0,34.0,31.59,20.18
2016,9,25,16,15,0.0,30.0,1.85,24.5,30.0,27.85,17.26
2016,9,25,16,30,0.0,26.0,1.8,24.0,26.0,24.13,15.21
2016,9,25,16,45,0.0,22.0,1.75,24.0,22.0,20.4,12.04
2016,9,25,17,0,0.0,18.0,1.7,24.0,18.0,16.68,8.83
2016,9,25,17,15,0.0,13.5,1.65,23.5,13.5,12.5,5.2
2016,9,25,17,30,0.0,9.0,1.6,23.0,9.0,8.33,1.52
2016,9,25,17,45,0.0,5.5,1.6,23.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,23.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.0,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.89,5.93
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,10.74
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,25.97,16.28
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,32.49,21.75
2016,9,26,8,15,0.0,31.0,4.15,19.0,31.0,28.77,18.57
2016,9,26,8,30,0.0,27.0,4.2,19.0,27.0,25.06,15.39
2016,9,26,8,45,0.0,45.5,4.3,19.0,45.5,42.29,29.68
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,59.56,43.84
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,60.98,44.84
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.4,45.86
2016,9,26,9,45,0.0,107.5,4.4,19.5,107.5,100.66,76.76
2016,9,26,10,0,0.0,148.0,4.4,20.0,148.0,139.89,107.9
2016,9,26,10,15,1.0,153.0,4.4,20.0,154.0,145.37,112.04
2016,9,26,10,30,2.0,158.0,4.4,20.0,160.0,150.85,116.22
2016,9,26,10,45,12.5,227.5,4.4,20.5,238.0,227.38,176.41
2016,9,26,11,0,23.0,297.0,4.4,21.0,316.0,303.89,235.07
2016,9,26,11,15,13.0,227.0,4.4,21.0,237.5,225.85,174.18
2016,9,26,11,30,3.0,157.0,4.4,21.0,159.0,149.9,114.38
2016,9,26,11,45,4.5,168.0,4.4,21.0,171.5,161.32,123.44
2016,9,26,12,0,6.0,179.0,4.4,21.0,184.0,172.59,132.26
2016,9,26,12,15,11.5,235.5,4.35,21.0,245.5,229.51,176.72
2016,9,26,12,30,17.0,292.0,4.3,21.0,307.0,285.45,219.75
2016,9,26,12,45,15.0,274.5,4.25,21.5,287.5,266.28,204.45
2016,9,26,13,0,13.0,257.0,4.2,22.0,268.0,247.42,189.62
2016,9,26,13,15,11.0,238.0,4.15,22.0,247.5,227.51,174.34
2016,9,26,13,30,9.0,219.0,4.1,22.0,227.0,207.91,159.27
2016,9,26,13,45,5.0,184.5,4.1,22.0,189.5,173.45,132.53
2016,9,26,14,0,1.0,150.0,4.1,22.0,152.0,139.49,106.01
2016,9,26,14,15,44.0,242.5,4.05,22.0,275.0,238.4,183.71
2016,9,26,14,30,87.0,335.0,4.0,22.0,398.0,328.09,252.12
2016,9,26,14,45,73.0,310.0,3.95,22.0,361.0,294.46,226.17
2016,9,26,15,0,59.0,285.0,3.9,22.0,324.0,262.6,201.88
2016,9,26,15,15,30.5,226.0,3.8,21.5,246.0,202.77,156.41
2016,9,26,15,30,2.0,167.0,3.7,21.0,168.0,151.02,116.97
2016,9,26,15,45,1.0,125.0,3.65,21.0,125.5,114.35,87.93
2016,9,26,16,0,0.0,83.0,3.6,21.0,83.0,77.29,58.13
2016,9,26,16,15,0.0,73.0,3.55,21.0,73.0,67.94,50.68
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,58.59,45.35
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,49.26,37.38
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,39.94,29.29
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,30.62,21.14
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,21.32,12.87
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.43,5.72
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.55,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.86,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.5,2.95,17.0,14.5,13.45,1.35
2016,9,27,7,0,0.0,29.0,3.0,17.0,29.0,26.94,16.28
2016,9,27,7,15,0.0,48.5,3.05,17.0,48.5,47.39,34.01
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,67.24,51.11
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,89.65,69.95
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,111.69,88.08
2016,9,27,8,15,0.0,122.0,3.3,18.5,122.0,119.94,94.47
2016,9,27,8,30,0.0,132.0,3.3,19.0,132.0,128.61,101.06
2016,9,27,8,45,0.0,133.5,3.35,19.5,133.5,128.57,100.46
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,129.03,100.28
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,189.36,148.53
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,250.29,195.98
2016,9,27,9,45,45.0,268.0,3.1,21.5,298.0,314.2,244.82
2016,9,27,10,0,64.0,303.0,3.0,22.0,347.0,366.29,283.56
2016,9,27,10,15,102.5,331.5,2.9,22.0,406.0,427.72,329.81
2016,9,27,10,30,141.0,360.0,2.8,22.0,465.0,499.42,382.47
2016,9,27,10,45,212.0,367.5,2.7,22.5,532.0,564.55,429.69
2016,9,27,11,0,283.0,375.0,2.6,23.0,599.0,637.69,481.15
2016,9,27,11,15,329.5,372.0,2.55,23.0,638.5,666.44,501.21
2016,9,27,11,30,376.0,369.0,2.5,23.0,678.0,692.96,519.78
2016,9,27,11,45,290.0,395.5,2.45,23.0,635.5,635.79,476.57
2016,9,27,12,0,204.0,422.0,2.4,23.0,593.0,574.67,430.91
2016,9,27,12,15,148.5,417.0,2.4,23.0,542.0,516.22,388.02
2016,9,27,12,30,93.0,412.0,2.4,23.0,491.0,457.47,344.44
2016,9,27,12,45,103.0,412.5,2.4,23.0,499.0,458.39,345.53
2016,9,27,13,0,113.0,413.0,2.4,23.0,507.0,458.23,345.52
2016,9,27,13,15,73.0,372.5,2.4,23.0,433.0,387.96,293.51
2016,9,27,13,30,33.0,332.0,2.4,23.0,359.0,321.62,244.01
2016,9,27,13,45,90.5,354.5,2.4,23.0,425.5,369.33,280.62
2016,9,27,14,0,148.0,377.0,2.4,23.0,492.0,406.89,308.42
2016,9,27,14,15,146.5,360.5,2.35,22.5,470.0,380.61,288.99
2016,9,27,14,30,145.0,344.0,2.3,22.0,448.0,354.46,269.67
2016,9,27,14,45,225.0,315.5,2.3,22.0,466.5,350.08,265.03
2016,9,27,15,0,305.0,287.0,2.3,22.0,485.0,331.62,248.29
2016,9,27,15,15,331.0,259.5,2.2,22.0,461.0,296.24,218.67
2016,9,27,15,30,357.0,232.0,2.1,22.0,437.0,258.18,186.57
2016,9,27,15,45,363.0,208.0,2.05,22.0,400.0,216.79,153.08
2016,9,27,16,0,369.0,184.0,2.0,22.0,363.0,174.9,121.19
2016,9,27,16,15,355.5,163.0,1.85,22.0,319.5,133.83,95.26
2016,9,27,16,30,342.0,142.0,1.7,22.0,276.0,104.25,84.11
2016,9,27,16,45,429.0,109.0,1.55,22.0,250.0,76.75,60.86
2016,9,27,17,0,516.0,76.0,1.4,22.0,224.0,54.53,41.79
2016,9,27,17,15,443.5,65.5,1.2,21.5,172.5,48.84,36.83
2016,9,27,17,30,371.0,55.0,1.0,21.0,121.0,41.66,30.3
2016,9,27,17,45,268.0,39.5,0.85,20.5,78.0,30.55,20.06
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.94,4.88
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,11.44,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,124.94,53.32
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,251.68,196.51
2016,9,28,7,15,437.0,45.5,2.2,18.5,126.5,331.44,267.36
2016,9,28,7,30,530.0,56.0,2.2,19.0,177.0,418.44,340.25
2016,9,28,7,45,590.0,62.5,2.2,19.5,231.5,485.11,394.1
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,554.58,447.6
2016,9,28,8,15,688.5,74.0,2.1,20.5,340.5,608.81,486.04
2016,9,28,8,30,727.0,79.0,2.0,21.0,395.0,660.16,520.49
2016,9,28,8,45,755.5,82.5,1.9,22.0,447.0,705.04,548.0
2016,9,28,9,0,784.0,86.0,1.8,23.0,499.0,748.63,573.64
2016,9,28,9,15,803.5,89.5,1.7,23.5,546.0,783.15,593.32
2016,9,28,9,30,823.0,93.0,1.6,24.0,593.0,815.35,611.03
2016,9,28,9,45,837.0,95.0,1.55,24.5,634.5,831.98,618.52
2016,9,28,10,0,851.0,97.0,1.5,25.0,676.0,852.38,628.65
2016,9,28,10,15,861.5,99.0,1.45,25.5,711.0,866.66,634.68
2016,9,28,10,30,872.0,101.0,1.4,26.0,746.0,877.69,638.69
2016,9,28,10,45,879.5,102.5,1.35,26.5,773.5,882.18,638.57
2016,9,28,11,0,887.0,104.0,1.3,27.0,801.0,883.22,636.44
2016,9,28,11,15,892.0,105.0,1.3,27.0,820.5,878.09,632.46
2016,9,28,11,30,897.0,106.0,1.3,27.0,840.0,869.49,626.46
2016,9,28,11,45,904.5,103.0,1.35,27.5,852.0,855.47,616.56
2016,9,28,12,0,912.0,100.0,1.4,28.0,864.0,838.02,604.59
2016,9,28,12,15,912.5,100.0,1.4,28.0,866.0,814.6,589.45
2016,9,28,12,30,913.0,100.0,1.4,28.0,868.0,788.08,572.35
2016,9,28,12,45,912.0,99.5,1.45,28.0,862.0,757.0,552.72
2016,9,28,13,0,911.0,99.0,1.5,28.0,856.0,723.15,531.03
2016,9,28,13,15,907.5,98.5,1.5,28.0,840.5,685.04,504.11
2016,9,28,13,30,904.0,98.0,1.5,28.0,825.0,644.65,475.02
2016,9,28,13,45,899.5,96.0,1.5,28.5,802.0,600.25,441.55
2016,9,28,14,0,895.0,94.0,1.5,29.0,779.0,554.04,406.02
2016,9,28,14,15,887.0,92.5,1.5,29.0,748.0,504.98,368.28
2016,9,28,14,30,879.0,91.0,1.5,29.0,717.0,454.84,328.58
2016,9,28,14,45,869.5,88.5,1.5,29.0,679.0,402.42,286.03
2016,9,28,15,0,860.0,86.0,1.5,29.0,641.0,349.54,241.98
2016,9,28,15,15,845.0,83.5,1.45,28.5,597.0,294.93,196.37
2016,9,28,15,30,830.0,81.0,1.4,28.0,553.0,240.89,151.2
2016,9,28,15,45,810.5,77.5,1.4,28.0,504.0,179.63,102.17
2016,9,28,16,0,791.0,74.0,1.4,28.0,455.0,126.32,64.21
2016,9,28,16,15,762.0,70.0,1.3,27.5,402.0,74.16,37.92
2016,9,28,16,30,733.0,66.0,1.2,27.0,349.0,46.46,33.95
2016,9,28,16,45,691.5,61.0,1.15,27.0,294.5,44.48,32.38
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,42.45,30.66
2016,9,28,17,15,581.5,49.0,1.05,26.0,185.5,35.18,24.47
2016,9,28,17,30,513.0,42.0,1.0,25.0,131.0,31.51,21.13
2016,9,28,17,45,394.5,31.0,0.95,24.5,84.5,24.01,14.17
2016,9,28,18,0,276.0,20.0,0.9,24.0,38.0,16.08,1.39
2016,9,28,18,15,138.0,10.0,0.9,23.5,19.0,9.53,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,134.89,50.82
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,275.83,217.3
2016,9,29,7,15,490.0,42.5,3.95,16.5,131.5,356.76,291.25
2016,9,29,7,30,584.0,52.0,4.0,17.0,184.0,445.02,366.94
2016,9,29,7,45,642.0,58.0,4.1,17.5,240.0,511.56,422.27
2016,9,29,8,0,700.0,64.0,4.2,18.0,296.0,577.26,474.53
2016,9,29,8,15,737.0,68.5,4.25,18.5,351.5,631.8,514.56
2016,9,29,8,30,774.0,73.0,4.3,19.0,407.0,686.2,553.26
2016,9,29,8,45,801.5,76.0,4.4,20.0,460.0,730.81,582.77
2016,9,29,9,0,829.0,79.0,4.5,21.0,513.0,773.97,610.56
2016,9,29,9,15,847.5,82.0,4.45,21.5,561.0,801.49,626.85
2016,9,29,9,30,866.0,85.0,4.4,22.0,609.0,833.01,645.89
2016,9,29,9,45,881.0,86.5,4.4,22.5,652.0,857.12,659.87
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,878.26,671.73
2016,9,29,10,15,906.0,90.0,4.4,23.5,730.5,892.42,678.76
2016,9,29,10,30,916.0,92.0,4.4,24.0,766.0,903.15,683.55
2016,9,29,10,45,923.5,93.0,4.4,24.5,794.0,907.07,683.79
2016,9,29,11,0,931.0,94.0,4.4,25.0,822.0,907.4,681.76
2016,9,29,11,15,935.5,94.5,4.4,25.0,842.0,900.98,676.63
2016,9,29,11,30,940.0,95.0,4.4,25.0,862.0,890.96,669.22
2016,9,29,11,45,941.0,97.0,4.45,25.5,873.0,875.98,657.5
2016,9,29,12,0,942.0,99.0,4.5,26.0,884.0,857.52,643.55
2016,9,29,12,15,942.5,99.0,4.5,26.0,886.5,833.32,626.77
2016,9,29,12,30,943.0,99.0,4.5,26.0,889.0,805.92,607.89
2016,9,29,12,45,942.0,98.5,4.5,26.0,882.5,773.88,585.76
2016,9,29,13,0,941.0,98.0,4.5,26.0,876.0,738.97,561.41
2016,9,29,13,15,938.0,97.5,4.45,26.0,860.5,700.05,532.08
2016,9,29,13,30,935.0,97.0,4.4,26.0,845.0,658.72,500.48
2016,9,29,13,45,930.5,95.5,4.4,26.0,821.5,613.42,465.42
2016,9,29,14,0,926.0,94.0,4.4,26.0,798.0,566.23,428.07
2016,9,29,14,15,918.0,92.5,4.35,26.0,766.5,515.7,387.14
2016,9,29,14,30,910.0,91.0,4.3,26.0,735.0,464.01,344.23
2016,9,29,14,45,896.5,90.0,4.25,26.0,695.5,409.79,298.36
2016,9,29,15,0,883.0,89.0,4.2,26.0,656.0,355.42,251.41
2016,9,29,15,15,867.5,86.5,4.1,25.5,610.5,299.42,203.14
2016,9,29,15,30,852.0,84.0,4.0,25.0,565.0,237.8,150.77
2016,9,29,15,45,832.0,80.5,3.95,25.0,514.5,181.54,104.64
2016,9,29,16,0,812.0,77.0,3.9,25.0,464.0,127.0,65.61
2016,9,29,16,15,781.5,73.0,3.55,24.5,409.5,73.69,39.5
2016,9,29,16,30,751.0,69.0,3.2,24.0,355.0,49.15,36.72
2016,9,29,16,45,706.0,63.5,2.9,23.5,298.5,46.85,34.92
