Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,17,0,661.0,58.0,2.6,23.0,242.0,44.48,32.95
2016,9,29,17,15,589.0,50.5,2.35,22.0,186.5,36.65,26.16
2016,9,29,17,30,517.0,43.0,2.1,21.0,131.0,32.62,22.43
2016,9,29,17,45,390.0,31.5,1.85,20.0,83.0,24.68,14.93
2016,9,29,18,0,263.0,20.0,1.6,19.0,35.0,16.27,0.0
2016,9,29,18,15,131.5,10.0,1.6,18.5,17.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,202.5,16.5,1.95,13.5,39.5,136.0,42.39
2016,9,30,7,0,405.0,33.0,2.2,14.0,79.0,279.61,220.25
2016,9,30,7,15,500.0,42.0,2.2,14.5,132.0,360.64,294.31
2016,9,30,7,30,595.0,51.0,2.2,15.0,185.0,448.99,369.48
2016,9,30,7,45,652.0,57.5,2.25,15.5,241.5,515.76,424.31
2016,9,30,8,0,709.0,64.0,2.3,16.0,298.0,581.55,475.88
2016,9,30,8,15,746.0,68.5,2.1,16.5,353.5,636.25,514.08
2016,9,30,8,30,783.0,73.0,1.9,17.0,409.0,690.76,550.33
2016,9,30,8,45,808.5,77.0,1.7,18.0,462.0,735.15,576.51
2016,9,30,9,0,834.0,81.0,1.5,19.0,515.0,777.94,600.32
2016,9,30,9,15,852.5,83.5,1.5,19.5,563.0,811.24,619.88
2016,9,30,9,30,871.0,86.0,1.5,20.0,611.0,835.66,633.22
2016,9,30,9,45,883.5,88.5,1.5,20.5,653.0,858.72,645.65
2016,9,30,10,0,896.0,91.0,1.5,21.0,695.0,878.71,656.0
2016,9,30,10,15,905.5,93.0,1.45,21.0,730.5,892.27,662.76
2016,9,30,10,30,915.0,95.0,1.4,21.0,766.0,902.4,667.4
2016,9,30,10,45,921.0,96.5,1.35,21.5,793.5,905.41,666.26
2016,9,30,11,0,927.0,98.0,1.3,22.0,821.0,904.83,662.99
2016,9,30,11,15,931.5,99.0,1.25,22.0,840.5,898.82,657.66
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,889.2,650.21
2016,9,30,11,45,940.0,99.0,1.15,22.5,871.0,873.56,637.81
2016,9,30,12,0,944.0,98.0,1.1,23.0,882.0,854.44,623.37
2016,9,30,12,15,944.5,98.0,1.1,23.0,884.0,830.15,607.63
2016,9,30,12,30,945.0,98.0,1.1,23.0,886.0,802.66,589.84
2016,9,30,12,45,943.5,97.5,1.15,23.5,879.0,770.15,568.22
2016,9,30,13,0,942.0,97.0,1.2,24.0,872.0,734.82,544.29
2016,9,30,13,15,938.0,96.5,1.2,24.0,856.0,695.2,516.16
2016,9,30,13,30,934.0,96.0,1.2,24.0,840.0,653.25,485.76
2016,9,30,13,45,928.5,94.5,1.3,24.0,815.5,607.43,452.6
2016,9,30,14,0,923.0,93.0,1.4,24.0,791.0,559.81,416.93
2016,9,30,14,15,914.5,91.5,1.45,24.0,759.0,509.2,377.51
2016,9,30,14,30,906.0,90.0,1.5,24.0,727.0,457.5,335.92
2016,9,30,14,45,894.5,88.0,1.55,24.5,688.0,403.42,290.68
2016,9,30,15,0,883.0,86.0,1.6,25.0,649.0,349.02,244.14
2016,9,30,15,15,867.0,83.5,1.6,24.5,603.5,292.99,196.64
2016,9,30,15,30,851.0,81.0,1.6,24.0,558.0,237.62,149.82
2016,9,30,15,45,830.0,77.5,1.6,24.0,507.5,175.13,99.53
2016,9,30,16,0,809.0,74.0,1.6,24.0,457.0,120.73,61.43
2016,9,30,16,15,778.0,70.0,1.5,23.5,402.5,67.73,36.76
2016,9,30,16,30,747.0,66.0,1.4,23.0,348.0,46.92,34.98
2016,9,30,16,45,702.5,61.0,1.3,23.0,292.0,44.93,33.37
2016,9,30,17,0,658.0,56.0,1.2,23.0,236.0,42.91,31.61
2016,9,30,17,15,585.0,48.5,1.1,22.0,181.0,35.17,24.89
2016,9,30,17,30,512.0,41.0,1.0,21.0,126.0,31.05,21.07
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.0,23.5,13.78
2016,9,30,18,0,253.0,19.0,0.9,20.0,32.0,15.5,0.0
2016,9,30,18,15,126.5,9.5,0.9,19.5,16.0,9.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,4.0,18.5,0.45,16.5,19.0,19.99,0.0
2016,10,1,7,0,8.0,37.0,0.4,17.0,38.0,43.18,29.25
2016,10,1,7,15,23.0,59.0,0.4,17.0,64.0,81.31,62.3
2016,10,1,7,30,38.0,81.0,0.4,17.0,90.0,114.82,91.1
2016,10,1,7,45,47.0,104.0,0.45,17.5,118.0,146.34,117.36
2016,10,1,8,0,56.0,127.0,0.5,18.0,146.0,177.93,142.93
2016,10,1,8,15,95.5,154.0,0.5,18.5,192.0,236.61,190.0
2016,10,1,8,30,135.0,181.0,0.5,19.0,238.0,308.47,245.5
2016,10,1,8,45,202.5,199.5,0.5,20.0,298.0,381.77,300.4
2016,10,1,9,0,270.0,218.0,0.5,21.0,358.0,470.25,363.99
2016,10,1,9,15,234.0,246.0,0.65,21.5,375.5,462.27,355.68
2016,10,1,9,30,198.0,274.0,0.8,22.0,393.0,463.99,355.06
2016,10,1,9,45,110.5,263.5,0.95,22.5,331.0,376.31,288.09
2016,10,1,10,0,23.0,253.0,1.1,23.0,269.0,265.22,202.32
2016,10,1,10,15,33.0,281.5,1.1,23.0,305.0,312.63,238.22
2016,10,1,10,30,43.0,310.0,1.1,23.0,341.0,348.69,264.43
2016,10,1,10,45,195.0,330.5,1.1,23.5,481.0,507.88,382.63
2016,10,1,11,0,347.0,351.0,1.1,24.0,621.0,663.09,490.59
2016,10,1,11,15,372.0,351.5,1.05,24.0,647.0,676.19,497.28
2016,10,1,11,30,397.0,352.0,1.0,24.0,673.0,687.26,503.98
2016,10,1,11,45,378.5,365.0,1.0,24.5,674.5,672.92,492.14
2016,10,1,12,0,360.0,378.0,1.0,25.0,676.0,657.41,479.86
2016,10,1,12,15,343.0,384.5,0.95,25.0,668.5,635.99,464.25
2016,10,1,12,30,326.0,391.0,0.9,25.0,661.0,614.02,448.33
2016,10,1,12,45,229.0,399.5,0.9,25.5,588.5,535.26,391.81
2016,10,1,13,0,132.0,408.0,0.9,26.0,516.0,464.4,340.54
2016,10,1,13,15,140.5,400.5,0.9,26.0,514.0,453.08,333.23
2016,10,1,13,30,149.0,393.0,0.9,26.0,512.0,440.85,324.7
2016,10,1,13,45,513.0,247.5,0.95,26.0,637.0,503.39,372.66
2016,10,1,14,0,877.0,102.0,1.0,26.0,762.0,540.23,398.08
2016,10,1,14,15,558.5,215.5,1.1,26.0,629.5,440.98,324.6
2016,10,1,14,30,240.0,329.0,1.2,26.0,497.0,378.24,279.51
2016,10,1,14,45,146.0,299.5,1.3,26.0,400.5,304.3,226.26
2016,10,1,15,0,52.0,270.0,1.4,26.0,304.0,246.29,184.91
2016,10,1,15,15,147.0,257.0,1.45,25.5,341.0,247.38,183.48
2016,10,1,15,30,242.0,244.0,1.5,25.0,378.0,243.32,176.68
2016,10,1,15,45,167.5,222.0,1.55,25.0,310.5,198.56,145.19
2016,10,1,16,0,93.0,200.0,1.6,25.0,243.0,169.21,126.6
2016,10,1,16,15,87.5,176.5,1.55,24.5,213.5,142.65,108.53
2016,10,1,16,30,82.0,153.0,1.5,24.0,184.0,122.72,99.0
2016,10,1,16,45,74.0,129.0,1.45,24.0,153.0,104.97,84.27
2016,10,1,17,0,66.0,105.0,1.4,24.0,122.0,86.77,68.84
2016,10,1,17,15,51.5,81.0,1.25,23.0,92.5,68.11,52.89
2016,10,1,17,30,37.0,57.0,1.1,22.0,63.0,49.01,36.14
2016,10,1,17,45,18.5,35.5,1.0,21.0,38.5,31.25,19.87
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,12.99,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.67,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,102.02,11.81
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,210.49,161.85
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,289.54,231.71
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,379.01,305.09
2016,10,2,7,45,514.5,77.5,0.5,17.5,220.5,448.32,359.72
2016,10,2,8,0,576.0,88.0,0.5,18.0,275.0,520.38,413.78
2016,10,2,8,15,619.0,95.5,0.6,19.0,329.0,578.06,455.01
2016,10,2,8,30,662.0,103.0,0.7,20.0,383.0,636.18,495.07
2016,10,2,8,45,691.0,109.5,0.8,21.0,435.0,682.35,524.59
2016,10,2,9,0,720.0,116.0,0.9,22.0,487.0,727.37,552.71
2016,10,2,9,15,743.0,120.5,1.0,22.5,534.5,763.67,575.4
2016,10,2,9,30,766.0,125.0,1.1,23.0,582.0,797.9,596.56
2016,10,2,9,45,780.5,129.5,1.2,23.5,623.5,822.6,611.2
2016,10,2,10,0,795.0,134.0,1.3,24.0,665.0,840.73,621.57
2016,10,2,10,15,807.0,137.0,1.35,24.5,700.5,856.06,629.59
2016,10,2,10,30,819.0,140.0,1.4,25.0,736.0,868.19,635.62
2016,10,2,10,45,826.0,143.0,1.45,25.5,763.0,872.71,636.82
2016,10,2,11,0,833.0,146.0,1.5,26.0,790.0,873.85,636.04
2016,10,2,11,15,838.5,147.5,1.55,26.0,809.5,868.75,632.63
2016,10,2,11,30,844.0,149.0,1.6,26.0,829.0,860.29,627.2
2016,10,2,11,45,884.0,128.0,1.65,26.5,848.0,849.67,619.28
2016,10,2,12,0,924.0,107.0,1.7,27.0,867.0,840.1,612.18
2016,10,2,12,15,924.5,107.0,1.7,27.0,869.0,816.05,596.33
2016,10,2,12,30,925.0,107.0,1.7,27.0,871.0,788.85,578.56
2016,10,2,12,45,923.5,106.5,1.75,27.5,864.0,756.75,556.81
2016,10,2,13,0,922.0,106.0,1.8,28.0,857.0,721.89,532.1
2016,10,2,13,15,918.0,105.5,1.8,28.0,841.0,682.84,504.15
2016,10,2,13,30,914.0,105.0,1.8,28.0,825.0,641.52,474.0
2016,10,2,13,45,907.5,103.5,1.85,28.0,800.5,595.86,440.31
2016,10,2,14,0,901.0,102.0,1.9,28.0,776.0,548.55,404.42
2016,10,2,14,15,891.5,100.5,1.9,28.0,744.0,498.43,365.18
2016,10,2,14,30,882.0,99.0,1.9,28.0,712.0,447.37,324.08
2016,10,2,14,45,862.5,100.0,1.95,28.0,671.0,394.09,280.42
2016,10,2,15,0,843.0,101.0,2.0,28.0,630.0,336.09,232.33
2016,10,2,15,15,825.0,98.0,2.0,27.5,584.5,280.89,186.1
2016,10,2,15,30,807.0,95.0,2.0,27.0,539.0,226.77,141.09
2016,10,2,15,45,783.0,91.0,2.0,27.0,488.5,172.34,98.36
2016,10,2,16,0,759.0,87.0,2.0,27.0,438.0,120.18,63.61
2016,10,2,16,15,724.5,82.0,1.85,26.5,384.0,64.03,38.24
2016,10,2,16,30,690.0,77.0,1.7,26.0,330.0,50.98,37.99
2016,10,2,16,45,639.5,70.5,1.55,25.5,274.5,48.52,36.06
2016,10,2,17,0,589.0,64.0,1.4,25.0,219.0,45.97,33.92
2016,10,2,17,15,510.0,54.5,1.3,24.0,165.5,40.64,29.29
2016,10,2,17,30,431.0,45.0,1.2,23.0,112.0,35.08,24.17
2016,10,2,17,45,299.0,31.0,1.1,22.0,68.5,24.84,14.34
2016,10,2,18,0,167.0,17.0,1.0,21.0,25.0,13.91,0.0
2016,10,2,18,15,83.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.5,0.5,17.5,32.0,96.78,0.0
2016,10,3,7,0,241.0,39.0,0.5,18.0,64.0,199.94,151.64
2016,10,3,7,15,337.5,53.0,0.6,18.5,112.5,277.84,220.66
2016,10,3,7,30,434.0,67.0,0.7,19.0,161.0,366.29,293.75
2016,10,3,7,45,496.5,77.0,0.8,19.5,214.5,434.8,348.56
2016,10,3,8,0,559.0,87.0,0.9,20.0,268.0,506.1,403.22
2016,10,3,8,15,602.5,94.5,1.15,21.0,321.0,563.39,445.59
2016,10,3,8,30,646.0,102.0,1.4,22.0,374.0,621.19,486.99
2016,10,3,8,45,683.0,105.5,1.65,23.0,426.0,669.39,519.55
2016,10,3,9,0,720.0,109.0,1.9,24.0,478.0,716.86,550.8
2016,10,3,9,15,742.5,113.5,1.95,24.5,525.0,752.64,572.95
2016,10,3,9,30,765.0,118.0,2.0,25.0,572.0,786.37,593.48
2016,10,3,9,45,781.0,121.5,2.05,25.5,613.5,807.65,605.37
2016,10,3,10,0,797.0,125.0,2.1,26.0,655.0,829.91,618.01
2016,10,3,10,15,809.0,127.5,2.15,26.0,689.5,844.68,626.85
2016,10,3,10,30,821.0,130.0,2.2,26.0,724.0,856.27,633.75
2016,10,3,10,45,583.0,239.5,2.3,26.5,669.5,762.56,566.5
2016,10,3,11,0,345.0,349.0,2.4,27.0,615.0,656.55,486.73
2016,10,3,11,15,376.5,346.0,2.45,27.0,643.0,671.34,498.01
2016,10,3,11,30,408.0,343.0,2.5,27.0,671.0,684.04,506.99
2016,10,3,11,45,408.0,348.0,2.55,27.5,679.0,676.8,500.49
2016,10,3,12,0,408.0,353.0,2.6,28.0,687.0,667.88,493.02
2016,10,3,12,15,630.5,246.0,2.65,28.0,764.0,725.91,537.93
2016,10,3,12,30,853.0,139.0,2.7,28.0,841.0,764.65,567.98
2016,10,3,12,45,853.5,137.0,2.75,28.5,834.0,733.5,544.78
2016,10,3,13,0,854.0,135.0,2.8,29.0,827.0,699.72,519.69
2016,10,3,13,15,849.5,134.0,2.8,29.0,811.5,661.23,491.64
2016,10,3,13,30,845.0,133.0,2.8,29.0,796.0,620.75,461.61
2016,10,3,13,45,839.5,131.0,2.85,29.0,772.5,577.04,428.74
2016,10,3,14,0,834.0,129.0,2.9,29.0,749.0,531.83,393.87
2016,10,3,14,15,823.5,126.5,2.9,29.0,717.0,482.62,355.01
2016,10,3,14,30,813.0,124.0,2.9,29.0,685.0,432.83,314.67
2016,10,3,14,45,797.5,122.0,2.95,29.0,646.0,381.35,272.2
2016,10,3,15,0,782.0,120.0,3.0,29.0,607.0,330.27,229.21
2016,10,3,15,15,762.5,116.0,2.95,28.5,562.5,272.28,181.14
2016,10,3,15,30,743.0,112.0,2.9,28.0,518.0,220.08,138.04
2016,10,3,15,45,715.5,107.5,2.9,28.0,468.5,168.04,97.73
2016,10,3,16,0,688.0,103.0,2.9,28.0,419.0,118.73,65.56
2016,10,3,16,15,651.5,96.5,2.65,27.5,366.0,70.71,46.28
2016,10,3,16,30,615.0,90.0,2.4,27.0,313.0,61.2,46.49
2016,10,3,16,45,562.0,81.5,2.2,26.5,259.5,57.63,43.64
2016,10,3,17,0,509.0,73.0,2.0,26.0,206.0,53.88,40.48
2016,10,3,17,15,429.0,61.5,1.8,25.0,154.5,47.15,34.64
2016,10,3,17,30,349.0,50.0,1.6,24.0,103.0,38.41,26.78
2016,10,3,17,45,228.5,33.0,1.45,23.5,61.5,25.84,14.7
2016,10,3,18,0,108.0,16.0,1.3,23.0,20.0,15.25,0.0
2016,10,3,18,15,54.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.5,69.73,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,57.0,146.58,109.2
2016,10,4,7,15,242.5,58.5,2.85,21.5,102.5,232.1,183.92
2016,10,4,7,30,335.0,76.0,3.0,22.0,148.0,316.09,254.68
2016,10,4,7,45,420.0,84.5,3.15,22.5,201.5,390.62,316.09
2016,10,4,8,0,505.0,93.0,3.3,23.0,255.0,470.72,379.68
2016,10,4,8,15,550.5,101.0,3.45,23.5,307.0,532.24,426.44
2016,10,4,8,30,596.0,109.0,3.6,24.0,359.0,590.44,469.41
2016,10,4,8,45,451.5,159.0,3.8,24.5,362.0,546.96,432.08
2016,10,4,9,0,307.0,209.0,4.0,25.0,365.0,486.38,381.9
2016,10,4,9,15,172.5,224.5,4.05,25.0,314.0,385.59,301.82
2016,10,4,9,30,38.0,240.0,4.1,25.0,263.0,279.67,216.14
2016,10,4,9,45,132.0,274.5,4.15,25.5,361.0,405.69,313.91
2016,10,4,10,0,226.0,309.0,4.2,26.0,459.0,520.55,399.56
2016,10,4,10,15,243.0,324.5,4.15,26.0,493.5,548.72,419.0
2016,10,4,10,30,260.0,340.0,4.1,26.0,528.0,586.42,445.34
2016,10,4,10,45,247.0,356.5,4.1,26.0,540.0,577.14,437.35
2016,10,4,11,0,234.0,373.0,4.1,26.0,552.0,577.22,436.24
2016,10,4,11,15,207.5,385.5,4.05,26.0,547.5,560.85,422.97
2016,10,4,11,30,181.0,398.0,4.0,26.0,543.0,543.96,409.49
2016,10,4,11,45,508.5,264.5,4.0,26.5,678.0,680.29,514.49
2016,10,4,12,0,836.0,131.0,4.0,27.0,813.0,790.77,594.8
2016,10,4,12,15,567.0,262.0,3.95,27.0,725.0,689.11,517.78
2016,10,4,12,30,298.0,393.0,3.9,27.0,637.0,591.02,441.68
2016,10,4,12,45,565.5,261.5,3.85,27.5,719.5,644.11,484.3
2016,10,4,13,0,833.0,130.0,3.8,28.0,802.0,677.53,510.51
2016,10,4,13,15,828.5,129.0,3.7,28.0,786.5,639.88,481.74
2016,10,4,13,30,824.0,128.0,3.6,28.0,771.0,600.31,451.46
2016,10,4,13,45,820.0,125.0,3.5,28.0,748.0,557.48,418.23
2016,10,4,14,0,816.0,122.0,3.4,28.0,725.0,513.09,383.08
2016,10,4,14,15,805.5,120.0,3.3,28.0,694.0,465.28,344.55
2016,10,4,14,30,795.0,118.0,3.2,28.0,663.0,416.91,304.68
2016,10,4,14,45,780.0,115.5,3.1,28.5,625.0,366.22,261.73
2016,10,4,15,0,765.0,113.0,3.0,29.0,587.0,315.9,218.56
2016,10,4,15,15,745.5,109.5,2.9,29.0,543.0,264.29,174.93
2016,10,4,15,30,726.0,106.0,2.8,29.0,499.0,208.97,129.39
2016,10,4,15,45,700.5,101.0,2.75,29.0,451.0,157.93,90.2
2016,10,4,16,0,675.0,96.0,2.7,29.0,403.0,109.4,59.15
2016,10,4,16,15,638.0,90.5,2.4,28.5,351.5,63.1,47.62
2016,10,4,16,30,601.0,85.0,2.1,28.0,300.0,57.46,43.15
2016,10,4,16,45,546.5,77.0,1.85,28.0,247.0,54.12,40.39
2016,10,4,17,0,492.0,69.0,1.6,28.0,194.0,50.62,37.36
2016,10,4,17,15,408.5,58.0,1.45,27.0,144.5,44.19,31.8
2016,10,4,17,30,325.0,47.0,1.3,26.0,95.0,36.1,24.54
2016,10,4,17,45,200.5,30.5,1.2,25.5,56.0,23.87,12.64
2016,10,4,18,0,76.0,14.0,1.1,25.0,17.0,13.34,0.0
2016,10,4,18,15,38.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,101.5,19.0,1.95,21.5,29.5,85.74,0.0
2016,10,5,7,0,203.0,38.0,2.2,22.0,59.0,178.6,132.51
2016,10,5,7,15,303.0,52.5,2.35,22.5,106.0,256.74,202.51
2016,10,5,7,30,403.0,67.0,2.5,23.0,153.0,343.84,275.47
2016,10,5,7,45,477.0,75.5,2.7,23.5,206.0,417.9,335.85
2016,10,5,8,0,551.0,84.0,2.9,24.0,259.0,494.05,395.66
2016,10,5,8,15,595.5,91.0,2.9,24.5,311.5,550.79,438.02
2016,10,5,8,30,640.0,98.0,2.9,25.0,364.0,608.15,479.37
2016,10,5,8,45,680.0,100.5,2.9,26.0,416.0,656.89,511.44
2016,10,5,9,0,720.0,103.0,2.9,27.0,468.0,705.08,542.0
2016,10,5,9,15,742.0,107.0,2.85,27.5,514.0,739.64,563.05
2016,10,5,9,30,764.0,111.0,2.8,28.0,560.0,768.85,580.12
2016,10,5,9,45,782.5,113.0,2.75,28.5,601.5,794.11,594.29
2016,10,5,10,0,801.0,115.0,2.7,29.0,643.0,816.65,606.52
2016,10,5,10,15,812.5,117.5,2.65,29.0,677.0,830.9,614.35
2016,10,5,10,30,824.0,120.0,2.6,29.0,711.0,841.97,620.2
2016,10,5,10,45,833.5,121.0,2.55,29.5,737.5,846.44,620.53
2016,10,5,11,0,843.0,122.0,2.5,30.0,764.0,847.57,618.83
2016,10,5,11,15,848.0,123.0,2.45,30.0,783.0,841.54,613.81
2016,10,5,11,30,853.0,124.0,2.4,30.0,802.0,827.7,603.83
2016,10,5,11,45,866.0,118.5,2.4,30.5,814.0,815.55,594.32
2016,10,5,12,0,879.0,113.0,2.4,31.0,826.0,799.96,582.66
2016,10,5,12,15,879.0,113.0,2.4,31.0,827.5,776.38,566.98
2016,10,5,12,30,879.0,113.0,2.4,31.0,829.0,749.87,549.4
2016,10,5,12,45,878.0,112.0,2.4,31.5,822.0,718.89,527.39
2016,10,5,13,0,877.0,111.0,2.4,32.0,815.0,685.29,502.4
2016,10,5,13,15,872.5,110.0,2.4,32.0,799.0,647.02,474.79
2016,10,5,13,30,868.0,109.0,2.4,32.0,783.0,606.69,445.13
2016,10,5,13,45,862.5,107.5,2.45,32.0,759.0,563.49,412.9
2016,10,5,14,0,857.0,106.0,2.5,32.0,735.0,518.67,378.58
2016,10,5,14,15,847.0,104.0,2.55,32.0,703.5,470.0,340.49
2016,10,5,14,30,837.0,102.0,2.6,32.0,672.0,416.22,297.65
2016,10,5,14,45,824.5,99.0,2.65,32.0,634.0,364.0,254.79
2016,10,5,15,0,812.0,96.0,2.7,32.0,596.0,311.81,211.09
2016,10,5,15,15,794.0,93.0,2.7,31.5,551.5,258.59,166.84
2016,10,5,15,30,776.0,90.0,2.7,31.0,507.0,206.48,124.25
2016,10,5,15,45,751.5,86.0,2.75,31.0,458.0,154.11,84.59
2016,10,5,16,0,727.0,82.0,2.8,31.0,409.0,104.09,53.69
2016,10,5,16,15,691.5,77.0,2.6,30.5,356.5,50.56,36.78
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,47.8,34.69
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,45.17,32.6
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,42.43,30.29
2016,10,5,17,15,468.5,50.0,1.85,28.0,146.0,37.35,25.88
2016,10,5,17,30,384.0,41.0,1.7,27.0,95.0,32.08,21.02
2016,10,5,17,45,244.5,27.0,1.55,26.5,55.5,21.66,10.44
2016,10,5,18,0,105.0,13.0,1.4,26.0,16.0,12.39,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,109.5,18.0,1.7,22.5,29.0,87.14,0.0
2016,10,6,7,0,219.0,36.0,1.9,23.0,58.0,183.43,134.72
2016,10,6,7,15,322.5,49.5,2.05,23.5,105.0,262.58,205.92
2016,10,6,7,30,426.0,63.0,2.2,24.0,152.0,353.58,281.54
2016,10,6,7,45,517.0,67.5,2.4,24.5,207.5,432.65,345.67
2016,10,6,8,0,608.0,72.0,2.6,25.0,263.0,516.19,410.83
2016,10,6,8,15,650.5,77.5,2.6,25.5,316.5,571.18,451.36
2016,10,6,8,30,693.0,83.0,2.6,26.0,370.0,626.66,490.13
2016,10,6,8,45,731.0,84.5,2.65,26.5,422.0,670.64,519.3
2016,10,6,9,0,769.0,86.0,2.7,27.0,474.0,717.54,549.92
2016,10,6,9,15,790.0,89.5,2.7,27.5,520.5,751.93,570.91
2016,10,6,9,30,811.0,93.0,2.7,28.0,567.0,784.08,590.12
2016,10,6,9,45,831.5,93.0,2.7,28.5,609.5,809.22,604.33
2016,10,6,10,0,852.0,93.0,2.7,29.0,652.0,825.69,612.65
2016,10,6,10,15,863.0,95.0,2.7,29.0,686.0,839.63,620.62
2016,10,6,10,30,874.0,97.0,2.7,29.0,720.0,850.31,626.53
2016,10,6,10,45,595.0,224.0,2.7,29.5,655.5,753.14,556.59
2016,10,6,11,0,316.0,351.0,2.7,30.0,591.0,630.18,463.73
2016,10,6,11,15,612.5,223.0,2.75,30.0,702.5,748.55,552.97
2016,10,6,11,30,909.0,95.0,2.8,30.0,814.0,840.49,615.91
2016,10,6,11,45,595.5,242.5,2.85,30.5,716.0,725.55,533.19
2016,10,6,12,0,282.0,390.0,2.9,31.0,618.0,600.75,439.14
2016,10,6,12,15,231.5,398.5,2.9,31.0,586.0,554.3,406.17
2016,10,6,12,30,181.0,407.0,2.9,31.0,554.0,514.29,377.0
2016,10,6,12,45,547.5,250.0,2.95,31.5,688.5,616.19,455.03
2016,10,6,13,0,914.0,93.0,3.0,32.0,823.0,689.15,508.94
2016,10,6,13,15,598.5,230.0,2.95,32.0,704.5,581.24,427.46
2016,10,6,13,30,283.0,367.0,2.9,32.0,586.0,490.25,358.72
2016,10,6,13,45,588.5,228.0,2.9,32.0,664.0,515.39,378.78
2016,10,6,14,0,894.0,89.0,2.9,32.0,742.0,518.21,379.37
2016,10,6,14,15,885.0,87.5,2.9,32.0,710.5,468.9,340.0
2016,10,6,14,30,876.0,86.0,2.9,32.0,679.0,418.63,299.07
2016,10,6,14,45,851.0,89.0,2.9,32.0,637.5,365.97,255.6
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,308.91,208.3
2016,10,6,15,15,807.5,89.5,2.9,31.5,551.5,255.34,163.68
2016,10,6,15,30,789.0,87.0,2.9,31.0,507.0,202.91,120.89
2016,10,6,15,45,761.5,83.5,2.9,31.0,457.0,149.99,81.23
2016,10,6,16,0,734.0,80.0,2.9,31.0,407.0,99.75,51.05
2016,10,6,16,15,698.0,75.5,2.65,30.5,354.5,48.3,34.91
2016,10,6,16,30,662.0,71.0,2.4,30.0,302.0,47.29,34.27
2016,10,6,16,45,603.5,65.0,2.2,29.5,247.5,45.0,32.45
2016,10,6,17,0,545.0,59.0,2.0,29.0,193.0,42.65,30.46
2016,10,6,17,15,458.5,49.5,1.85,28.0,142.5,37.14,25.67
2016,10,6,17,30,372.0,40.0,1.7,27.0,92.0,31.39,20.38
2016,10,6,17,45,226.0,26.0,1.55,26.5,53.0,20.91,9.32
2016,10,6,18,0,80.0,12.0,1.4,26.0,14.0,11.44,0.0
2016,10,6,18,15,40.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.5,0.5,22.5,29.0,92.95,0.0
2016,10,7,7,0,258.0,33.0,0.6,23.0,58.0,198.16,143.94
2016,10,7,7,15,363.0,44.5,0.75,23.5,105.5,279.66,217.22
2016,10,7,7,30,468.0,56.0,0.9,24.0,153.0,369.41,290.82
2016,10,7,7,45,552.5,60.0,1.1,24.5,207.5,444.32,350.79
2016,10,7,8,0,637.0,64.0,1.3,25.0,262.0,523.55,411.66
2016,10,7,8,15,677.0,68.5,1.55,25.0,315.0,573.0,449.37
2016,10,7,8,30,717.0,73.0,1.8,25.0,368.0,626.45,488.1
2016,10,7,8,45,748.0,76.0,2.05,25.5,418.5,671.02,518.63
2016,10,7,9,0,779.0,79.0,2.3,26.0,469.0,714.44,547.84
2016,10,7,9,15,389.5,51.5,2.5,26.5,246.5,382.7,301.8
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,22.31,12.25
2016,10,7,9,45,14.0,139.5,2.95,27.5,148.5,143.58,108.65
2016,10,7,10,0,28.0,255.0,3.2,28.0,273.0,282.23,214.33
2016,10,7,10,15,30.0,267.0,3.4,28.0,287.5,294.18,222.63
2016,10,7,10,30,32.0,279.0,3.6,28.0,302.0,305.95,231.14
2016,10,7,10,45,447.5,191.5,3.8,28.0,529.0,589.23,450.87
2016,10,7,11,0,863.0,104.0,4.0,28.0,756.0,833.66,624.81
2016,10,7,11,15,483.5,243.5,4.2,28.0,610.5,657.62,495.95
2016,10,7,11,30,104.0,383.0,4.4,28.0,465.0,457.43,342.48
2016,10,7,11,45,71.5,363.0,4.6,28.5,420.0,406.59,304.66
2016,10,7,12,0,39.0,343.0,4.8,29.0,375.0,357.55,267.4
2016,10,7,12,15,428.5,242.5,4.95,28.5,588.5,560.18,426.17
2016,10,7,12,30,818.0,142.0,5.1,28.0,802.0,728.28,553.24
2016,10,7,12,45,807.5,146.5,5.25,28.0,793.0,696.65,529.11
2016,10,7,13,0,797.0,151.0,5.4,28.0,784.0,663.09,504.1
2016,10,7,13,15,535.5,258.5,5.45,27.5,680.5,565.1,428.94
2016,10,7,13,30,274.0,366.0,5.5,27.0,577.0,482.88,365.24
2016,10,7,13,45,520.0,256.5,5.55,27.0,640.5,500.97,380.25
2016,10,7,14,0,766.0,147.0,5.6,27.0,704.0,500.43,378.52
2016,10,7,14,15,504.0,230.5,5.55,26.5,590.0,414.6,312.3
2016,10,7,14,30,242.0,314.0,5.5,26.0,476.0,359.48,271.24
2016,10,7,14,45,121.0,234.5,5.5,26.0,315.5,240.35,181.44
2016,10,7,15,0,0.0,155.0,5.5,26.0,155.0,141.4,107.15
2016,10,7,15,15,242.0,167.5,5.4,25.5,295.5,189.94,137.4
2016,10,7,15,30,484.0,180.0,5.3,25.0,436.0,217.21,148.11
2016,10,7,15,45,246.0,165.5,5.25,25.0,295.5,154.85,109.05
2016,10,7,16,0,8.0,151.0,5.2,25.0,155.0,132.7,101.8
2016,10,7,16,15,4.0,132.5,5.1,24.5,134.5,115.63,93.11
2016,10,7,16,30,0.0,114.0,5.0,24.0,114.0,100.04,80.29
2016,10,7,16,45,0.0,93.0,4.9,23.5,93.0,82.4,65.44
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,64.53,50.08
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,47.63,35.25
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,30.5,20.03
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.17,6.24
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.5,16.5,3.5,14.0,28.5,74.7,0.0
2016,10,8,7,0,259.0,33.0,3.6,14.0,57.0,197.81,148.84
2016,10,8,7,15,361.5,45.5,3.65,14.5,105.0,278.85,226.79
2016,10,8,7,30,464.0,58.0,3.7,15.0,153.0,367.97,304.5
2016,10,8,7,45,530.0,66.5,3.75,16.0,206.0,436.6,362.2
2016,10,8,8,0,596.0,75.0,3.8,17.0,259.0,508.34,419.73
2016,10,8,8,15,639.0,81.5,3.7,17.5,312.5,564.22,462.88
2016,10,8,8,30,682.0,88.0,3.6,18.0,366.0,620.58,504.52
2016,10,8,8,45,713.0,92.5,3.55,18.5,416.5,665.49,535.54
2016,10,8,9,0,744.0,97.0,3.5,19.0,467.0,709.35,565.04
2016,10,8,9,15,520.5,173.0,3.4,19.5,444.0,625.84,497.07
2016,10,8,9,30,297.0,249.0,3.3,20.0,421.0,523.47,413.0
2016,10,8,9,45,560.0,179.0,3.25,21.0,532.0,674.01,528.56
2016,10,8,10,0,823.0,109.0,3.2,22.0,643.0,819.62,629.8
2016,10,8,10,15,834.5,111.0,3.15,22.5,677.0,833.18,635.34
2016,10,8,10,30,846.0,113.0,3.1,23.0,711.0,843.51,639.72
2016,10,8,10,45,856.5,113.5,3.1,23.5,738.5,842.56,636.75
2016,10,8,11,0,867.0,114.0,3.1,24.0,766.0,844.1,635.75
2016,10,8,11,15,872.0,115.0,3.0,24.5,784.5,838.21,629.19
2016,10,8,11,30,877.0,116.0,2.9,25.0,803.0,828.95,620.55
2016,10,8,11,45,881.0,116.0,2.85,25.5,813.5,814.53,608.89
2016,10,8,12,0,885.0,116.0,2.8,26.0,824.0,796.84,595.2
2016,10,8,12,15,885.5,116.0,2.8,26.0,825.5,773.32,579.1
2016,10,8,12,30,886.0,116.0,2.8,26.0,827.0,746.82,561.01
2016,10,8,12,45,886.0,114.5,2.8,26.5,820.0,715.71,537.67
2016,10,8,13,0,886.0,113.0,2.8,27.0,813.0,681.9,511.77
2016,10,8,13,15,882.0,112.0,2.8,27.0,797.0,643.55,483.2
2016,10,8,13,30,878.0,111.0,2.8,27.0,781.0,603.07,452.47
2016,10,8,13,45,873.0,108.5,2.85,27.5,757.0,558.81,417.59
2016,10,8,14,0,868.0,106.0,2.9,28.0,733.0,512.89,380.67
2016,10,8,14,15,858.0,104.5,2.9,28.0,701.0,464.21,341.39
2016,10,8,14,30,848.0,103.0,2.9,28.0,669.0,410.41,297.31
2016,10,8,14,45,517.0,190.0,2.9,28.0,529.0,324.36,234.21
2016,10,8,15,0,186.0,277.0,2.9,28.0,389.0,279.16,205.87
2016,10,8,15,15,479.5,186.0,2.9,27.5,444.5,249.52,172.74
2016,10,8,15,30,773.0,95.0,2.9,27.0,500.0,200.1,121.04
2016,10,8,15,45,752.0,89.0,2.9,27.0,451.0,146.98,81.18
2016,10,8,16,0,731.0,83.0,2.9,27.0,402.0,95.83,51.13
2016,10,8,16,15,694.0,78.0,2.7,26.5,349.0,50.58,37.5
2016,10,8,16,30,657.0,73.0,2.5,26.0,296.0,49.28,36.6
2016,10,8,16,45,607.0,65.0,2.3,25.5,242.5,45.48,33.45
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,41.46,29.98
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,35.86,24.99
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,30.02,19.47
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,18.94,6.54
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.58,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,196.0,13.5,2.0,12.5,31.5,101.65,0.0
2016,10,9,7,0,392.0,27.0,2.2,13.0,63.0,257.48,192.66
2016,10,9,7,15,498.5,36.0,2.25,13.5,115.0,340.92,276.35
2016,10,9,7,30,605.0,45.0,2.3,14.0,167.0,428.54,352.79
2016,10,9,7,45,665.5,50.5,2.4,15.0,223.0,495.57,408.68
2016,10,9,8,0,726.0,56.0,2.5,16.0,279.0,564.91,463.44
2016,10,9,8,15,670.5,75.5,2.6,17.0,311.5,576.61,470.2
2016,10,9,8,30,615.0,95.0,2.7,18.0,344.0,578.51,468.84
2016,10,9,8,45,554.5,128.0,2.85,19.0,375.0,580.36,466.72
2016,10,9,9,0,494.0,161.0,3.0,20.0,406.0,582.49,464.29
2016,10,9,9,15,469.5,187.0,2.9,20.5,437.5,599.47,473.59
2016,10,9,9,30,445.0,213.0,2.8,21.0,469.0,612.98,480.04
2016,10,9,9,45,683.0,147.0,2.75,21.5,572.5,743.21,576.43
2016,10,9,10,0,921.0,81.0,2.7,22.0,676.0,860.11,654.53
2016,10,9,10,15,931.0,82.5,2.7,22.0,711.0,872.9,660.92
2016,10,9,10,30,941.0,84.0,2.7,22.0,746.0,882.19,665.95
2016,10,9,10,45,947.5,85.5,2.7,22.5,773.5,884.95,665.43
2016,10,9,11,0,954.0,87.0,2.7,23.0,801.0,884.03,662.63
2016,10,9,11,15,958.5,87.5,2.7,23.5,820.0,876.7,655.69
2016,10,9,11,30,963.0,88.0,2.7,24.0,839.0,865.71,646.51
2016,10,9,11,45,962.5,90.5,2.75,24.5,849.0,849.19,634.12
2016,10,9,12,0,962.0,93.0,2.8,25.0,859.0,829.18,619.52
2016,10,9,12,15,962.0,93.0,2.85,25.0,860.5,803.71,602.47
2016,10,9,12,30,962.0,93.0,2.9,25.0,862.0,775.02,583.21
2016,10,9,12,45,960.5,93.0,2.95,25.0,854.0,742.21,560.73
2016,10,9,13,0,959.0,93.0,3.0,25.0,846.0,706.54,534.49
2016,10,9,13,15,955.0,92.0,3.05,25.0,829.5,665.71,504.02
2016,10,9,13,30,951.0,91.0,3.1,25.0,813.0,622.56,471.12
2016,10,9,13,45,943.5,90.5,3.15,25.0,787.5,575.89,434.73
2016,10,9,14,0,936.0,90.0,3.2,25.0,762.0,527.57,396.08
2016,10,9,14,15,927.0,88.5,3.2,24.5,729.5,476.31,354.71
2016,10,9,14,30,918.0,87.0,3.2,24.0,697.0,424.03,311.21
2016,10,9,14,45,904.0,86.0,3.2,24.0,656.5,369.73,264.48
2016,10,9,15,0,890.0,85.0,3.2,24.0,616.0,315.36,216.99
2016,10,9,15,15,872.5,82.0,3.05,23.5,569.5,258.79,168.27
2016,10,9,15,30,855.0,79.0,2.9,23.0,523.0,196.93,116.92
2016,10,9,15,45,828.5,76.5,2.75,23.0,471.5,141.61,75.42
2016,10,9,16,0,802.0,74.0,2.6,23.0,420.0,88.78,45.58
2016,10,9,16,15,766.0,69.5,2.3,22.0,365.0,49.45,37.29
2016,10,9,16,30,730.0,65.0,2.0,21.0,310.0,47.96,36.27
2016,10,9,16,45,673.0,59.5,1.75,20.5,253.5,45.53,34.25
2016,10,9,17,0,616.0,54.0,1.5,20.0,197.0,39.28,28.74
2016,10,9,17,15,524.0,45.0,1.5,19.5,143.5,33.96,23.84
2016,10,9,17,30,432.0,36.0,1.5,19.0,90.0,28.43,18.42
2016,10,9,17,45,216.0,18.0,1.5,18.5,45.0,13.95,2.52
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
