Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,15,45,722.0,76.0,3.45,28.0,361.0,77.79,42.69
2016,10,29,16,0,687.0,72.0,3.4,28.0,312.0,48.09,35.25
2016,10,29,16,15,637.5,66.5,3.0,27.5,261.0,46.04,33.63
2016,10,29,16,30,588.0,61.0,2.6,27.0,210.0,43.96,31.88
2016,10,29,16,45,508.5,52.5,2.25,26.5,160.0,39.2,27.68
2016,10,29,17,0,429.0,44.0,1.9,26.0,110.0,34.29,23.12
2016,10,29,17,15,293.0,31.5,1.75,25.0,68.0,25.28,14.48
2016,10,29,17,30,157.0,19.0,1.6,24.0,26.0,15.11,0.0
2016,10,29,17,45,78.5,9.5,1.5,23.0,13.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,28.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,57.0,16.0,1.5,18.0,18.0,40.18,0.0
2016,10,30,7,15,180.0,34.0,1.75,18.5,56.5,155.86,111.12
2016,10,30,7,30,303.0,52.0,2.0,19.0,95.0,245.25,193.44
2016,10,30,7,45,397.5,62.5,2.3,20.0,144.0,318.21,255.86
2016,10,30,8,0,492.0,73.0,2.6,21.0,193.0,400.32,323.29
2016,10,30,8,15,548.0,81.0,2.6,21.5,243.5,459.19,370.24
2016,10,30,8,30,604.0,89.0,2.6,22.0,294.0,519.21,416.29
2016,10,30,8,45,654.5,91.0,2.6,23.0,344.0,569.32,452.53
2016,10,30,9,0,705.0,93.0,2.6,24.0,394.0,619.22,487.34
2016,10,30,9,15,731.0,97.5,2.5,24.5,438.5,653.93,510.28
2016,10,30,9,30,757.0,102.0,2.4,25.0,483.0,686.76,530.81
2016,10,30,9,45,778.0,104.0,2.3,25.5,523.0,708.06,542.72
2016,10,30,10,0,799.0,106.0,2.2,26.0,563.0,729.88,554.89
2016,10,30,10,15,812.5,108.0,2.1,26.5,595.5,743.19,561.01
2016,10,30,10,30,826.0,110.0,2.0,27.0,628.0,753.41,565.06
2016,10,30,10,45,838.5,110.5,1.95,27.5,654.0,758.05,565.75
2016,10,30,11,0,851.0,111.0,1.9,28.0,680.0,759.38,564.35
2016,10,30,11,15,857.0,112.0,1.9,28.0,697.5,753.09,559.46
2016,10,30,11,30,863.0,113.0,1.9,28.0,715.0,743.48,552.52
2016,10,30,11,45,878.5,107.0,1.9,28.5,726.5,727.67,540.42
2016,10,30,12,0,894.0,101.0,1.9,29.0,738.0,711.49,527.6
2016,10,30,12,15,894.0,101.0,1.95,29.0,738.5,687.47,510.31
2016,10,30,12,30,894.0,101.0,2.0,29.0,739.0,660.55,490.72
2016,10,30,12,45,895.0,99.0,2.1,29.5,731.5,629.54,467.24
2016,10,30,13,0,896.0,97.0,2.2,30.0,724.0,595.83,441.34
2016,10,30,13,15,891.5,96.0,2.25,30.0,707.0,557.59,412.22
2016,10,30,13,30,887.0,95.0,2.3,30.0,690.0,517.31,380.84
2016,10,30,13,45,555.0,194.5,2.35,30.0,562.5,414.61,304.81
2016,10,30,14,0,223.0,294.0,2.4,30.0,435.0,342.75,253.0
2016,10,30,14,15,539.0,190.0,2.45,30.0,506.5,346.63,250.1
2016,10,30,14,30,855.0,86.0,2.5,30.0,578.0,326.39,224.27
2016,10,30,14,45,841.0,83.0,2.55,30.0,539.5,274.94,180.45
2016,10,30,15,0,827.0,80.0,2.6,30.0,501.0,223.68,137.36
2016,10,30,15,15,805.5,77.0,2.6,29.5,456.5,171.81,96.47
2016,10,30,15,30,784.0,74.0,2.6,29.0,412.0,121.43,61.85
2016,10,30,15,45,754.5,69.5,2.6,29.0,363.5,71.32,37.79
2016,10,30,16,0,725.0,65.0,2.6,29.0,315.0,47.42,34.53
2016,10,30,16,15,677.5,60.0,2.25,28.0,264.0,45.23,32.87
2016,10,30,16,30,630.0,55.0,1.9,27.0,213.0,39.24,27.86
2016,10,30,16,45,556.0,47.5,1.6,26.5,162.5,35.1,24.2
2016,10,30,17,0,482.0,40.0,1.3,26.0,112.0,30.84,20.22
2016,10,30,17,15,343.0,28.5,1.25,25.0,69.0,22.62,12.2
2016,10,30,17,30,204.0,17.0,1.2,24.0,26.0,13.92,0.0
2016,10,30,17,45,102.0,8.5,1.2,23.0,13.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,87.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,174.0,15.0,1.1,15.0,21.0,89.88,0.0
2016,10,31,7,15,324.5,27.0,1.35,16.0,63.5,215.22,153.2
2016,10,31,7,30,475.0,39.0,1.6,17.0,106.0,317.69,251.23
2016,10,31,7,45,563.0,46.0,1.9,18.0,158.0,390.77,314.6
2016,10,31,8,0,651.0,53.0,2.2,19.0,210.0,464.45,375.73
2016,10,31,8,15,699.5,58.0,2.25,19.5,262.5,519.93,420.13
2016,10,31,8,30,748.0,63.0,2.3,20.0,315.0,575.83,462.91
2016,10,31,8,45,783.5,66.0,2.4,21.0,365.5,620.59,495.03
2016,10,31,9,0,819.0,69.0,2.5,22.0,416.0,664.23,524.44
2016,10,31,9,15,840.0,72.0,2.6,22.5,461.5,696.04,545.31
2016,10,31,9,30,861.0,75.0,2.7,23.0,507.0,720.37,560.57
2016,10,31,9,45,876.5,77.0,2.8,24.0,546.0,742.09,572.77
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,760.89,582.82
2016,10,31,10,15,902.0,80.5,2.9,25.5,617.5,771.89,588.02
2016,10,31,10,30,912.0,82.0,2.9,26.0,650.0,779.59,591.05
2016,10,31,10,45,918.0,83.5,2.95,26.5,675.0,780.87,590.05
2016,10,31,11,0,924.0,85.0,3.0,27.0,700.0,778.69,586.84
2016,10,31,11,15,928.0,85.5,3.05,27.0,716.5,770.48,580.78
2016,10,31,11,30,932.0,86.0,3.1,27.0,733.0,758.84,572.51
2016,10,31,11,45,930.0,88.0,3.15,27.5,740.5,741.12,559.03
2016,10,31,12,0,928.0,90.0,3.2,28.0,748.0,720.22,543.07
2016,10,31,12,15,927.0,90.0,3.2,28.0,747.5,694.91,524.04
2016,10,31,12,30,926.0,90.0,3.2,28.0,747.0,666.64,502.64
2016,10,31,12,45,921.5,90.0,3.25,28.5,737.5,633.47,476.57
2016,10,31,13,0,917.0,90.0,3.3,29.0,728.0,597.84,448.31
2016,10,31,13,15,911.0,89.0,3.3,29.0,710.0,558.2,417.34
2016,10,31,13,30,905.0,88.0,3.3,29.0,692.0,516.59,384.18
2016,10,31,13,45,895.5,87.0,3.35,29.0,666.5,471.66,347.83
2016,10,31,14,0,886.0,86.0,3.4,29.0,641.0,425.46,309.55
2016,10,31,14,15,873.5,84.5,3.4,29.0,608.0,376.73,268.43
2016,10,31,14,30,861.0,83.0,3.4,29.0,575.0,327.45,226.16
2016,10,31,14,45,843.0,81.0,3.4,29.0,535.5,271.15,178.43
2016,10,31,15,0,825.0,79.0,3.4,29.0,496.0,219.98,135.24
2016,10,31,15,15,801.0,76.0,3.3,28.5,451.0,168.0,94.25
2016,10,31,15,30,777.0,73.0,3.2,28.0,406.0,117.79,59.98
2016,10,31,15,45,742.5,69.5,3.15,28.0,357.0,68.9,37.39
2016,10,31,16,0,708.0,66.0,3.1,28.0,308.0,48.38,35.5
2016,10,31,16,15,658.5,60.5,2.7,27.0,257.0,41.68,30.0
2016,10,31,16,30,609.0,55.0,2.3,26.0,206.0,39.34,28.07
2016,10,31,16,45,528.0,47.5,1.9,25.0,155.5,35.2,24.43
2016,10,31,17,0,447.0,40.0,1.5,24.0,105.0,30.96,20.47
2016,10,31,17,15,307.0,28.0,1.45,23.0,64.0,22.27,11.85
2016,10,31,17,30,167.0,16.0,1.4,22.0,23.0,15.25,0.0
2016,10,31,17,45,83.5,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,2.15,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.3,20.0,17.0,45.69,0.0
2016,11,1,7,15,210.5,29.0,2.6,20.5,54.0,160.82,109.75
2016,11,1,7,30,346.0,44.0,2.9,21.0,91.0,255.14,199.5
2016,11,1,7,45,435.0,53.5,3.2,21.5,139.5,327.44,262.13
2016,11,1,8,0,524.0,63.0,3.5,22.0,188.0,404.44,326.39
2016,11,1,8,15,578.0,69.5,3.65,22.5,237.5,460.47,371.89
2016,11,1,8,30,632.0,76.0,3.8,23.0,287.0,517.67,416.64
2016,11,1,8,45,316.0,97.0,4.0,24.0,202.5,339.62,273.51
2016,11,1,9,0,0.0,118.0,4.2,25.0,118.0,113.52,86.53
2016,11,1,9,15,382.0,104.5,4.2,25.5,294.5,402.94,322.83
2016,11,1,9,30,764.0,91.0,4.2,26.0,471.0,670.79,525.66
2016,11,1,9,45,786.0,92.0,4.25,26.5,510.0,694.74,539.41
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,716.11,552.52
2016,11,1,10,15,410.0,153.0,4.3,27.5,385.0,483.13,375.54
2016,11,1,10,30,12.0,213.0,4.3,28.0,221.0,212.88,161.21
2016,11,1,10,45,432.5,156.0,4.3,28.5,442.5,495.84,384.36
2016,11,1,11,0,853.0,99.0,4.3,29.0,664.0,737.97,560.95
2016,11,1,11,15,858.5,100.0,4.3,29.0,680.5,731.92,554.69
2016,11,1,11,30,864.0,101.0,4.3,29.0,697.0,722.62,547.68
2016,11,1,11,45,505.5,223.0,4.3,29.5,573.0,578.97,437.74
2016,11,1,12,0,147.0,345.0,4.3,30.0,449.0,431.59,323.13
2016,11,1,12,15,517.5,219.0,4.3,30.0,584.0,551.14,416.62
2016,11,1,12,30,888.0,93.0,4.3,30.0,719.0,642.84,485.56
2016,11,1,12,45,884.5,93.0,4.3,30.0,710.5,611.46,460.77
2016,11,1,13,0,881.0,93.0,4.3,30.0,702.0,577.65,434.35
2016,11,1,13,15,513.5,206.0,4.3,30.0,559.0,453.09,339.78
2016,11,1,13,30,146.0,319.0,4.3,30.0,416.0,353.44,264.27
2016,11,1,13,45,110.0,300.0,4.3,30.5,371.5,313.59,234.2
2016,11,1,14,0,74.0,281.0,4.3,31.0,327.0,275.64,205.57
2016,11,1,14,15,451.0,183.5,4.25,30.5,441.5,307.8,223.63
2016,11,1,14,30,828.0,86.0,4.2,30.0,556.0,313.23,215.77
2016,11,1,14,45,813.0,83.0,4.2,30.0,518.0,263.1,172.65
2016,11,1,15,0,798.0,80.0,4.2,30.0,480.0,213.32,130.65
2016,11,1,15,15,774.5,77.0,4.1,30.0,436.5,162.98,91.0
2016,11,1,15,30,751.0,74.0,4.0,30.0,393.0,114.37,58.21
2016,11,1,15,45,715.5,70.5,3.95,30.0,345.0,67.05,37.15
2016,11,1,16,0,680.0,67.0,3.9,30.0,297.0,44.78,32.16
2016,11,1,16,15,630.0,61.5,3.45,29.0,247.0,42.54,30.45
2016,11,1,16,30,580.0,56.0,3.0,28.0,197.0,40.26,28.58
2016,11,1,16,45,494.0,48.5,2.65,27.5,148.0,36.17,24.93
2016,11,1,17,0,408.0,41.0,2.3,27.0,99.0,32.01,20.98
2016,11,1,17,15,269.0,28.5,2.2,26.5,59.5,22.87,11.84
2016,11,1,17,30,130.0,16.0,2.1,26.0,20.0,15.25,0.0
2016,11,1,17,45,65.0,8.0,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,20.43,0.0
2016,11,2,7,15,130.5,31.5,2.7,22.0,48.0,116.65,75.86
2016,11,2,7,30,240.0,51.0,2.9,22.0,83.0,209.58,162.35
2016,11,2,7,45,338.5,62.5,3.15,22.5,129.5,282.5,224.91
2016,11,2,8,0,437.0,74.0,3.4,23.0,176.0,362.2,291.16
2016,11,2,8,15,218.5,42.0,3.55,23.5,93.0,195.68,158.25
2016,11,2,8,30,0.0,10.0,3.7,24.0,10.0,9.26,2.01
2016,11,2,8,45,328.0,53.5,3.85,24.5,190.5,298.15,242.68
2016,11,2,9,0,656.0,97.0,4.0,25.0,371.0,582.54,463.17
2016,11,2,9,15,408.0,158.5,4.05,25.5,335.5,482.47,380.71
2016,11,2,9,30,160.0,220.0,4.1,26.0,300.0,355.71,278.01
2016,11,2,9,45,117.0,234.0,4.15,26.5,294.5,337.82,262.43
2016,11,2,10,0,74.0,248.0,4.2,27.0,289.0,308.87,238.18
2016,11,2,10,15,142.5,268.0,4.15,27.0,353.5,387.78,299.0
2016,11,2,10,30,211.0,288.0,4.1,27.0,418.0,456.24,350.56
2016,11,2,10,45,215.5,297.5,4.05,27.5,435.0,464.87,355.29
2016,11,2,11,0,220.0,307.0,4.0,28.0,452.0,472.54,359.51
2016,11,2,11,15,231.5,317.0,3.9,28.0,473.0,484.68,367.78
2016,11,2,11,30,243.0,327.0,3.8,28.0,494.0,495.46,374.98
2016,11,2,11,45,531.0,225.0,3.75,28.0,595.0,596.61,453.18
2016,11,2,12,0,819.0,123.0,3.7,28.0,696.0,675.55,512.69
2016,11,2,12,15,818.5,123.0,3.6,28.0,696.0,652.22,494.03
2016,11,2,12,30,818.0,123.0,3.5,28.0,696.0,626.25,473.84
2016,11,2,12,45,536.0,224.5,3.4,28.5,598.5,526.1,396.13
2016,11,2,13,0,254.0,326.0,3.3,29.0,501.0,437.98,327.71
2016,11,2,13,15,191.5,320.5,3.15,28.5,451.0,387.58,290.67
2016,11,2,13,30,129.0,315.0,3.0,28.0,401.0,341.48,256.59
2016,11,2,13,45,444.0,219.0,2.95,28.0,497.0,382.56,285.5
2016,11,2,14,0,759.0,123.0,2.9,28.0,593.0,397.31,290.48
2016,11,2,14,15,382.5,152.5,2.8,28.0,389.0,257.48,187.85
2016,11,2,14,30,6.0,182.0,2.7,28.0,185.0,166.25,125.32
2016,11,2,14,45,319.0,156.5,2.65,28.0,315.0,201.01,142.19
2016,11,2,15,0,632.0,131.0,2.6,28.0,445.0,218.42,141.67
2016,11,2,15,15,602.0,125.0,2.45,27.5,402.5,173.02,106.83
2016,11,2,15,30,572.0,119.0,2.3,27.0,360.0,130.44,78.54
2016,11,2,15,45,518.5,114.5,2.2,27.0,312.5,90.82,60.62
2016,11,2,16,0,465.0,110.0,2.1,27.0,265.0,77.79,60.52
2016,11,2,16,15,405.5,99.0,1.9,26.5,218.0,71.62,55.47
2016,11,2,16,30,346.0,88.0,1.7,26.0,171.0,65.22,50.01
2016,11,2,16,45,254.0,73.0,1.55,25.5,126.0,57.42,43.09
2016,11,2,17,0,162.0,58.0,1.4,25.0,81.0,46.05,32.83
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.5,28.46,15.92
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,7,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,7,15,0.0,1.0,1.2,21.0,1.0,0.92,0.0
2016,11,3,7,30,0.0,2.0,1.4,21.0,2.0,1.85,0.0
2016,11,3,7,45,0.0,4.0,1.6,21.5,4.0,3.7,0.0
2016,11,3,8,0,0.0,6.0,1.8,22.0,6.0,5.55,0.0
2016,11,3,8,15,0.0,7.5,1.85,22.0,7.5,6.94,0.16
2016,11,3,8,30,0.0,9.0,1.9,22.0,9.0,8.34,1.32
2016,11,3,8,45,0.0,44.5,1.95,22.5,44.5,41.34,28.73
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,74.69,55.91
2016,11,3,9,15,6.5,127.5,2.0,23.0,131.0,126.94,98.15
2016,11,3,9,30,13.0,175.0,2.0,23.0,182.0,180.07,140.21
2016,11,3,9,45,20.5,196.0,2.0,23.5,207.5,205.93,159.9
2016,11,3,10,0,28.0,217.0,2.0,24.0,233.0,231.67,179.29
2016,11,3,10,15,16.5,203.0,1.9,24.0,212.5,207.34,159.61
2016,11,3,10,30,5.0,189.0,1.8,24.0,192.0,183.78,140.7
2016,11,3,10,45,20.5,229.5,1.75,24.0,243.0,234.45,180.02
2016,11,3,11,0,36.0,270.0,1.7,24.0,294.0,292.1,223.68
2016,11,3,11,15,18.0,142.5,1.6,24.0,154.5,149.85,113.89
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.95,5.64
2016,11,3,11,45,6.0,122.5,1.45,24.5,127.0,118.56,89.23
2016,11,3,12,0,12.0,230.0,1.4,25.0,239.0,223.41,169.74
2016,11,3,12,15,6.0,156.5,1.3,25.0,161.0,149.87,112.82
2016,11,3,12,30,0.0,83.0,1.2,25.0,83.0,77.4,56.18
2016,11,3,12,45,0.0,53.0,1.2,25.0,53.0,49.37,34.02
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,21.4,11.63
2016,11,3,13,15,0.0,41.5,1.25,25.0,41.5,38.63,25.53
2016,11,3,13,30,0.0,60.0,1.3,25.0,60.0,55.88,39.37
2016,11,3,13,45,0.0,49.5,1.4,25.0,49.5,46.08,31.55
2016,11,3,14,0,0.0,39.0,1.5,25.0,39.0,36.28,23.73
2016,11,3,14,15,0.0,25.0,1.55,25.0,25.0,23.24,13.23
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.22,2.68
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.28,1.93
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.35,1.19
2016,11,3,15,15,0.0,8.0,1.65,24.5,8.0,7.42,0.45
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.86,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,12.51,2.66
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,22.27,12.52
2016,11,4,7,45,0.0,37.5,3.4,18.0,37.5,34.84,23.44
2016,11,4,8,0,0.0,51.0,3.5,18.0,51.0,47.69,34.52
2016,11,4,8,15,0.0,65.5,3.55,18.0,65.5,61.99,46.68
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,76.18,58.58
2016,11,4,8,45,0.0,96.0,3.7,18.5,96.0,91.88,71.41
2016,11,4,9,0,0.0,112.0,3.8,19.0,112.0,107.47,83.95
2016,11,4,9,15,0.0,108.0,3.8,19.0,108.0,102.41,79.53
2016,11,4,9,30,0.0,104.0,3.8,19.0,104.0,97.88,75.58
2016,11,4,9,45,0.0,109.0,3.8,19.5,109.0,102.5,79.0
2016,11,4,10,0,0.0,114.0,3.8,20.0,114.0,107.14,82.41
2016,11,4,10,15,0.0,82.0,3.75,20.0,82.0,76.39,57.2
2016,11,4,10,30,0.0,50.0,3.7,20.0,50.0,46.53,32.69
2016,11,4,10,45,3.0,123.5,3.65,20.5,125.5,117.99,90.65
2016,11,4,11,0,6.0,197.0,3.6,21.0,201.0,190.88,148.31
2016,11,4,11,15,5.0,192.0,3.55,21.0,195.5,184.66,143.05
2016,11,4,11,30,4.0,187.0,3.5,21.0,190.0,178.6,138.11
2016,11,4,11,45,2.5,174.5,3.5,21.5,176.5,165.22,127.18
2016,11,4,12,0,1.0,162.0,3.5,22.0,163.0,152.1,116.51
2016,11,4,12,15,2.0,171.5,3.45,22.0,173.5,161.32,123.8
2016,11,4,12,30,3.0,181.0,3.4,22.0,184.0,170.36,130.92
2016,11,4,12,45,1.5,118.5,3.35,22.5,120.0,111.27,83.97
2016,11,4,13,0,0.0,56.0,3.3,23.0,56.0,52.16,36.6
2016,11,4,13,15,4.0,131.5,3.25,23.0,134.5,124.18,94.32
2016,11,4,13,30,8.0,207.0,3.2,23.0,213.0,193.74,149.08
2016,11,4,13,45,4.0,179.0,3.2,23.0,182.0,166.08,127.43
2016,11,4,14,0,0.0,151.0,3.2,23.0,151.0,138.96,106.27
2016,11,4,14,15,9.5,178.5,3.15,22.5,184.0,165.59,127.67
2016,11,4,14,30,19.0,206.0,3.1,22.0,217.0,189.89,147.04
2016,11,4,14,45,9.5,144.5,3.1,22.0,150.0,133.66,102.77
2016,11,4,15,0,0.0,83.0,3.1,22.0,83.0,77.29,57.86
2016,11,4,15,15,0.0,109.5,3.0,21.5,109.5,100.08,76.8
2016,11,4,15,30,0.0,136.0,2.9,21.0,136.0,120.41,93.73
2016,11,4,15,45,0.0,118.5,2.85,21.0,118.5,104.68,81.08
2016,11,4,16,0,0.0,101.0,2.8,21.0,101.0,89.68,72.32
2016,11,4,16,15,0.0,83.0,2.6,20.5,83.0,74.36,59.24
2016,11,4,16,30,0.0,65.0,2.4,20.0,65.0,58.85,45.74
2016,11,4,16,45,0.0,48.0,2.25,20.0,48.0,43.95,32.46
2016,11,4,17,0,0.0,31.0,2.1,20.0,31.0,28.8,18.83
2016,11,4,17,15,0.0,17.5,2.0,20.0,17.5,16.24,6.37
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.81,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,2.0,3.0,17.0,2.0,0.0,0.0
2016,11,5,7,0,0.0,4.0,3.1,17.0,4.0,3.81,0.0
2016,11,5,7,15,0.0,21.0,3.2,17.0,21.0,20.07,7.07
2016,11,5,7,30,0.0,38.0,3.3,17.0,38.0,38.41,25.69
2016,11,5,7,45,6.0,60.0,3.4,17.5,61.0,65.27,48.83
2016,11,5,8,0,12.0,82.0,3.5,18.0,84.0,91.52,71.27
2016,11,5,8,15,23.0,102.0,3.45,18.0,108.5,125.57,100.1
2016,11,5,8,30,34.0,122.0,3.4,18.0,133.0,153.27,123.26
2016,11,5,8,45,17.0,68.0,3.4,18.5,73.5,77.67,60.01
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.98,5.27
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.2,2.92
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.42,0.56
2016,11,5,9,45,39.0,125.5,3.15,19.5,147.0,152.12,120.73
2016,11,5,10,0,78.0,243.0,3.1,20.0,286.0,305.94,242.61
2016,11,5,10,15,40.5,212.0,3.0,20.5,234.5,242.11,190.32
2016,11,5,10,30,3.0,181.0,2.9,21.0,183.0,174.43,135.31
2016,11,5,10,45,1.5,135.5,2.85,21.5,136.5,128.44,98.39
2016,11,5,11,0,0.0,90.0,2.8,22.0,90.0,83.91,62.46
2016,11,5,11,15,7.0,162.0,2.75,22.0,167.0,157.25,121.06
2016,11,5,11,30,14.0,234.0,2.7,22.0,244.0,230.62,178.31
2016,11,5,11,45,19.5,251.0,2.65,22.0,265.0,249.46,192.63
2016,11,5,12,0,25.0,268.0,2.6,22.0,286.0,267.75,206.6
2016,11,5,12,15,16.0,238.0,2.55,22.0,249.5,232.28,178.97
2016,11,5,12,30,7.0,208.0,2.5,22.0,213.0,197.79,152.11
2016,11,5,12,45,15.0,232.5,2.5,22.5,243.0,224.04,172.38
2016,11,5,13,0,23.0,257.0,2.5,23.0,273.0,249.15,191.41
2016,11,5,13,15,19.0,244.0,2.5,23.0,257.0,233.48,179.33
2016,11,5,13,30,15.0,231.0,2.5,23.0,241.0,218.22,167.68
2016,11,5,13,45,116.5,256.5,2.55,23.0,328.0,276.4,212.16
2016,11,5,14,0,218.0,282.0,2.6,23.0,415.0,326.3,248.31
2016,11,5,14,15,143.0,262.0,2.6,23.0,347.5,271.29,206.46
2016,11,5,14,30,68.0,242.0,2.6,23.0,280.0,227.38,174.04
2016,11,5,14,45,104.0,229.5,2.65,23.0,282.5,218.86,166.18
2016,11,5,15,0,140.0,217.0,2.7,23.0,285.0,201.63,151.05
2016,11,5,15,15,184.0,194.0,2.7,22.5,274.5,178.46,131.38
2016,11,5,15,30,228.0,171.0,2.7,22.0,264.0,145.31,105.35
2016,11,5,15,45,199.0,155.5,2.7,22.0,229.5,122.1,93.04
2016,11,5,16,0,170.0,140.0,2.7,22.0,195.0,107.66,87.38
2016,11,5,16,15,249.0,114.5,2.55,21.5,180.0,86.49,69.41
2016,11,5,16,30,328.0,89.0,2.4,21.0,165.0,66.37,52.01
2016,11,5,16,45,251.5,71.0,2.3,20.5,120.5,55.92,42.64
2016,11,5,17,0,175.0,53.0,2.2,20.0,76.0,42.35,30.22
2016,11,5,17,15,87.5,31.5,2.15,19.5,43.0,25.75,12.94
2016,11,5,17,30,0.0,10.0,2.1,19.0,10.0,9.53,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.0,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,4.5,2.05,15.0,4.5,4.16,0.0
2016,11,6,7,30,0.0,9.0,2.2,15.0,9.0,8.33,1.19
2016,11,6,7,45,0.0,14.5,2.4,15.5,14.5,13.43,5.67
2016,11,6,8,0,0.0,20.0,2.6,16.0,20.0,18.54,10.12
2016,11,6,8,15,0.0,26.0,2.7,16.5,26.0,24.11,14.9
2016,11,6,8,30,0.0,32.0,2.8,17.0,32.0,29.69,19.61
2016,11,6,8,45,45.0,101.0,2.9,17.5,119.0,132.31,106.54
2016,11,6,9,0,90.0,170.0,3.0,18.0,206.0,242.02,196.3
2016,11,6,9,15,92.0,190.5,3.05,18.5,231.0,264.87,213.48
2016,11,6,9,30,94.0,211.0,3.1,19.0,256.0,287.26,230.23
2016,11,6,9,45,47.0,156.0,3.2,19.5,178.5,190.13,151.05
2016,11,6,10,0,0.0,101.0,3.3,20.0,101.0,94.51,72.07
2016,11,6,10,15,0.0,107.5,3.35,20.0,107.5,100.67,77.01
2016,11,6,10,30,0.0,114.0,3.4,20.0,114.0,106.81,81.82
2016,11,6,10,45,5.0,162.5,3.5,20.5,165.5,157.14,122.04
2016,11,6,11,0,10.0,211.0,3.6,21.0,217.0,207.44,161.48
2016,11,6,11,15,5.0,136.0,3.55,21.0,139.0,130.99,100.53
2016,11,6,11,30,0.0,61.0,3.5,21.0,61.0,56.82,40.71
2016,11,6,11,45,0.0,90.5,3.5,21.0,90.5,84.4,63.03
2016,11,6,12,0,0.0,120.0,3.5,21.0,120.0,112.02,85.17
2016,11,6,12,15,0.0,69.5,3.4,21.0,69.5,64.77,47.11
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,17.68,8.82
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,15.81,7.31
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,15.81,7.33
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,17.67,8.87
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,33.49,21.87
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,49.33,34.87
2016,11,6,14,15,0.0,97.5,2.9,21.0,97.5,90.7,68.63
2016,11,6,14,30,0.0,142.0,2.9,21.0,142.0,129.93,100.44
2016,11,6,14,45,0.0,75.0,2.9,21.0,75.0,69.82,51.86
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.42,0.51
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,6.96,0.16
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.49,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.7,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,132.5,21.0,1.7,17.0,36.5,103.93,50.65
2016,11,7,7,30,265.0,42.0,1.9,17.0,73.0,206.67,160.32
2016,11,7,7,45,359.5,53.0,2.15,17.5,118.5,275.93,221.85
2016,11,7,8,0,454.0,64.0,2.4,18.0,164.0,354.79,288.68
2016,11,7,8,15,513.0,72.0,2.45,18.5,211.5,412.4,336.29
2016,11,7,8,30,572.0,80.0,2.5,19.0,259.0,471.53,383.31
2016,11,7,8,45,606.0,87.5,2.6,19.5,304.5,514.93,416.6
2016,11,7,9,0,640.0,95.0,2.7,20.0,350.0,557.66,448.4
2016,11,7,9,15,320.0,100.0,2.7,20.0,227.5,346.94,281.41
2016,11,7,9,30,0.0,105.0,2.7,20.0,105.0,98.97,75.9
2016,11,7,9,45,0.0,74.5,2.75,20.5,74.5,69.35,51.64
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,40.91,28.13
2016,11,7,10,15,0.0,88.5,2.8,21.0,88.5,82.46,62.0
2016,11,7,10,30,0.0,133.0,2.8,21.0,133.0,125.19,96.29
2016,11,7,10,45,0.5,152.0,2.85,21.5,153.0,143.69,110.64
2016,11,7,11,0,1.0,171.0,2.9,22.0,173.0,162.06,124.8
2016,11,7,11,15,1.5,171.5,2.85,22.0,173.0,162.47,124.94
2016,11,7,11,30,2.0,172.0,2.8,22.0,173.0,162.89,125.17
2016,11,7,11,45,12.5,216.0,2.8,22.5,224.5,211.3,162.93
2016,11,7,12,0,23.0,260.0,2.8,23.0,276.0,258.74,199.18
2016,11,7,12,15,11.5,178.5,2.75,23.0,186.5,173.76,133.03
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,90.47,67.22
2016,11,7,12,45,4.0,152.5,2.7,23.0,155.5,144.1,109.93
2016,11,7,13,0,8.0,208.0,2.7,23.0,214.0,196.56,151.0
2016,11,7,13,15,4.0,164.0,2.65,23.0,167.0,153.77,117.47
2016,11,7,13,30,0.0,120.0,2.6,23.0,120.0,111.47,84.18
2016,11,7,13,45,0.0,90.0,2.55,23.0,90.0,83.89,62.31
2016,11,7,14,0,0.0,60.0,2.5,23.0,60.0,55.85,39.83
2016,11,7,14,15,0.0,41.0,2.4,23.0,41.0,38.13,25.53
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,20.44,11.13
2016,11,7,14,45,0.0,25.5,2.25,23.0,25.5,23.69,13.85
2016,11,7,15,0,0.0,29.0,2.2,23.0,29.0,26.93,16.57
2016,11,7,15,15,0.0,60.5,2.1,22.5,60.5,56.27,40.83
2016,11,7,15,30,0.0,92.0,2.0,22.0,92.0,84.41,64.11
2016,11,7,15,45,276.0,89.5,1.9,22.0,178.0,63.83,49.74
2016,11,7,16,0,552.0,87.0,1.8,22.0,264.0,61.63,47.93
2016,11,7,16,15,494.0,78.5,1.6,21.5,216.0,57.59,44.53
2016,11,7,16,30,436.0,70.0,1.4,21.0,168.0,52.02,39.61
2016,11,7,16,45,346.5,57.5,1.25,21.0,123.0,43.62,31.96
2016,11,7,17,0,257.0,45.0,1.1,21.0,78.0,34.91,23.74
2016,11,7,17,15,143.0,27.5,1.1,20.5,44.0,21.67,8.91
2016,11,7,17,30,29.0,10.0,1.1,20.0,10.0,9.53,0.0
2016,11,7,17,45,14.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,10.19,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,20.41,10.86
2016,11,8,7,45,0.0,35.5,3.45,17.0,35.5,32.98,21.88
2016,11,8,8,0,0.0,49.0,3.6,17.0,49.0,45.89,33.08
2016,11,8,8,15,0.0,64.0,3.6,17.0,64.0,60.76,45.81
2016,11,8,8,30,0.0,79.0,3.6,17.0,79.0,75.49,58.24
2016,11,8,8,45,0.0,80.5,3.65,17.5,80.5,75.96,58.44
2016,11,8,9,0,0.0,82.0,3.7,18.0,82.0,76.86,58.93
2016,11,8,9,15,0.0,91.0,3.7,18.0,91.0,85.45,65.9
2016,11,8,9,30,0.0,100.0,3.7,18.0,100.0,94.03,72.8
2016,11,8,9,45,0.0,107.0,3.7,18.0,107.0,100.62,78.01
2016,11,8,10,0,0.0,114.0,3.7,18.0,114.0,107.21,83.21
2016,11,8,10,15,0.0,114.5,3.75,18.0,114.5,107.47,83.23
2016,11,8,10,30,0.0,115.0,3.8,18.0,115.0,107.79,83.33
2016,11,8,10,45,8.5,173.5,3.9,18.5,179.0,170.4,133.88
2016,11,8,11,0,17.0,232.0,4.0,19.0,243.0,233.06,183.37
2016,11,8,11,15,8.5,192.5,4.1,19.0,198.0,187.59,146.79
2016,11,8,11,30,0.0,153.0,4.2,19.0,153.0,143.44,111.22
2016,11,8,11,45,16.5,214.5,4.3,19.0,226.0,212.52,166.72
2016,11,8,12,0,33.0,276.0,4.4,19.0,299.0,284.04,223.08
2016,11,8,12,15,30.0,272.0,4.4,19.0,292.5,275.34,215.96
2016,11,8,12,30,27.0,268.0,4.4,19.0,286.0,265.1,207.84
2016,11,8,12,45,34.5,275.0,4.45,19.0,298.0,274.44,215.28
2016,11,8,13,0,42.0,282.0,4.5,19.0,310.0,281.13,220.57
2016,11,8,13,15,32.5,262.5,4.5,19.0,284.0,255.21,200.18
2016,11,8,13,30,23.0,243.0,4.5,19.0,258.0,232.17,182.11
2016,11,8,13,45,20.5,231.0,4.5,19.0,244.0,218.38,171.35
2016,11,8,14,0,18.0,219.0,4.5,19.0,230.0,204.84,160.77
2016,11,8,14,15,9.0,158.0,4.45,19.0,163.5,147.33,114.96
2016,11,8,14,30,0.0,97.0,4.4,19.0,97.0,90.11,68.86
2016,11,8,14,45,0.0,73.0,4.35,19.0,73.0,67.95,50.83
2016,11,8,15,0,0.0,49.0,4.3,19.0,49.0,45.55,32.39
2016,11,8,15,15,0.0,27.5,4.15,19.0,27.5,25.53,15.77
2016,11,8,15,30,0.0,6.0,4.0,19.0,6.0,5.56,0.0
2016,11,8,15,45,0.0,5.0,3.85,19.0,5.0,4.63,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.78,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.85,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.39,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.92,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.46,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
