Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.0,3.35,14.0,1.0,0.92,0.0
2016,11,9,7,30,0.0,2.0,3.4,14.0,2.0,1.85,0.0
2016,11,9,7,45,0.0,3.5,3.45,14.5,3.5,3.24,0.0
2016,11,9,8,0,0.0,5.0,3.5,15.0,5.0,4.63,0.0
2016,11,9,8,15,0.0,7.0,3.6,15.0,7.0,6.48,0.0
2016,11,9,8,30,0.0,9.0,3.7,15.0,9.0,8.34,1.5
2016,11,9,8,45,0.0,51.0,3.8,15.0,51.0,47.39,34.86
2016,11,9,9,0,0.0,93.0,3.9,15.0,93.0,88.09,69.15
2016,11,9,9,15,0.0,69.0,3.95,15.0,69.0,64.2,48.83
2016,11,9,9,30,0.0,45.0,4.0,15.0,45.0,41.82,29.83
2016,11,9,9,45,0.0,61.0,4.05,15.5,61.0,56.75,42.23
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,71.7,54.49
2016,11,9,10,15,0.0,82.0,4.1,16.0,82.0,76.38,58.24
2016,11,9,10,30,0.0,87.0,4.1,16.0,87.0,81.07,62.0
2016,11,9,10,45,0.0,77.0,4.15,16.5,77.0,71.73,54.06
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,62.4,46.18
2016,11,9,11,15,0.0,69.0,4.2,17.0,69.0,64.28,47.67
2016,11,9,11,30,0.0,71.0,4.2,17.0,71.0,66.16,49.17
2016,11,9,11,45,0.0,77.5,4.25,17.0,77.5,72.24,54.13
2016,11,9,12,0,0.0,84.0,4.3,17.0,84.0,78.32,59.1
2016,11,9,12,15,0.0,84.0,4.2,17.0,84.0,78.32,59.08
2016,11,9,12,30,0.0,84.0,4.1,17.0,84.0,78.32,59.09
2016,11,9,12,45,0.0,110.0,4.1,17.5,110.0,102.51,78.75
2016,11,9,13,0,0.0,136.0,4.1,18.0,136.0,126.42,98.01
2016,11,9,13,15,0.0,107.0,4.05,18.0,107.0,99.63,76.32
2016,11,9,13,30,0.0,78.0,4.0,18.0,78.0,72.68,54.4
2016,11,9,13,45,0.0,71.5,4.0,18.5,71.5,66.6,49.39
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,60.52,44.39
2016,11,9,14,15,0.0,76.0,4.0,19.0,76.0,70.78,52.93
2016,11,9,14,30,0.0,87.0,4.0,19.0,87.0,81.05,61.49
2016,11,9,14,45,0.0,65.5,4.0,19.0,65.5,60.95,45.05
2016,11,9,15,0,0.0,44.0,4.0,19.0,44.0,40.89,28.53
2016,11,9,15,15,0.0,42.5,3.9,18.5,42.5,39.49,27.51
2016,11,9,15,30,0.0,41.0,3.8,18.0,41.0,38.08,26.48
2016,11,9,15,45,0.0,35.5,3.7,18.0,35.5,32.95,23.5
2016,11,9,16,0,0.0,30.0,3.6,18.0,30.0,27.83,19.01
2016,11,9,16,15,0.0,24.5,3.3,17.5,24.5,22.72,14.51
2016,11,9,16,30,0.0,19.0,3.0,17.0,19.0,17.61,9.94
2016,11,9,16,45,0.0,13.5,2.7,17.0,13.5,12.5,5.3
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.65
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.0,2.3,13.0,15.0,13.92,0.0
2016,11,10,7,30,0.0,30.0,2.3,13.0,30.0,29.05,17.98
2016,11,10,7,45,0.0,50.0,2.35,13.5,50.0,50.55,36.94
2016,11,10,8,0,0.0,70.0,2.4,14.0,70.0,71.09,54.79
2016,11,10,8,15,5.0,89.5,2.35,14.0,91.0,93.42,74.09
2016,11,10,8,30,10.0,109.0,2.3,14.0,112.0,115.76,93.1
2016,11,10,8,45,131.0,133.0,2.25,14.5,183.5,234.85,194.1
2016,11,10,9,0,252.0,157.0,2.2,15.0,255.0,352.31,289.88
2016,11,10,9,15,185.0,181.0,2.2,15.0,257.5,325.89,266.41
2016,11,10,9,30,118.0,205.0,2.2,15.0,260.0,306.19,248.57
2016,11,10,9,45,59.0,176.0,2.25,15.5,203.5,220.1,177.58
2016,11,10,10,0,0.0,147.0,2.3,16.0,147.0,140.0,110.52
2016,11,10,10,15,161.0,200.0,2.25,16.5,294.5,323.83,261.51
2016,11,10,10,30,322.0,253.0,2.2,17.0,442.0,501.57,398.61
2016,11,10,10,45,273.5,273.5,2.2,17.5,439.0,483.63,381.33
2016,11,10,11,0,225.0,294.0,2.2,18.0,436.0,456.98,358.93
2016,11,10,11,15,254.0,298.0,2.2,18.0,462.0,481.85,377.58
2016,11,10,11,30,283.0,302.0,2.2,18.0,488.0,497.44,388.92
2016,11,10,11,45,289.0,305.5,2.2,18.5,497.5,495.3,385.95
2016,11,10,12,0,295.0,309.0,2.2,19.0,507.0,491.82,382.08
2016,11,10,12,15,431.0,265.0,2.3,19.0,554.5,525.66,408.92
2016,11,10,12,30,567.0,221.0,2.4,19.0,602.0,548.24,426.43
2016,11,10,12,45,426.5,262.0,2.5,19.5,547.0,485.67,376.69
2016,11,10,13,0,286.0,303.0,2.6,20.0,492.0,428.53,331.59
2016,11,10,13,15,311.0,289.5,2.7,20.0,490.0,413.73,320.06
2016,11,10,13,30,336.0,276.0,2.8,20.0,488.0,396.55,306.05
2016,11,10,13,45,324.0,267.0,2.9,20.0,465.0,365.61,281.28
2016,11,10,14,0,312.0,258.0,3.0,20.0,442.0,335.1,256.58
2016,11,10,14,15,287.0,247.0,2.95,20.0,409.5,299.42,227.79
2016,11,10,14,30,262.0,236.0,2.9,20.0,377.0,265.7,200.57
2016,11,10,14,45,260.5,218.0,2.9,20.0,349.5,233.85,174.25
2016,11,10,15,0,259.0,200.0,2.9,20.0,322.0,202.08,148.29
2016,11,10,15,15,152.0,179.0,2.75,19.5,249.0,161.43,120.83
2016,11,10,15,30,45.0,158.0,2.6,19.0,176.0,132.95,103.26
2016,11,10,15,45,39.5,139.0,2.5,19.0,153.5,113.16,93.04
2016,11,10,16,0,34.0,120.0,2.4,19.0,131.0,98.66,80.66
2016,11,10,16,15,26.0,99.5,2.05,18.0,107.0,82.96,67.28
2016,11,10,16,30,18.0,79.0,1.7,17.0,83.0,69.08,55.13
2016,11,10,16,45,9.0,58.5,1.4,16.5,60.5,51.75,39.55
2016,11,10,17,0,0.0,38.0,1.1,16.0,38.0,34.22,23.49
2016,11,10,17,15,0.0,19.0,1.05,15.5,19.0,17.62,4.65
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.92,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.85,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.24,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.63,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.48,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,8.34,1.51
2016,11,11,8,45,0.0,28.5,2.05,15.5,28.5,26.44,16.98
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,44.6,32.29
2016,11,11,9,15,0.0,55.5,1.95,16.5,55.5,51.6,38.01
2016,11,11,9,30,0.0,63.0,2.0,17.0,63.0,58.6,43.67
2016,11,11,9,45,0.0,81.0,2.05,17.5,81.0,75.42,57.41
2016,11,11,10,0,0.0,99.0,2.1,18.0,99.0,92.63,71.28
2016,11,11,10,15,1.5,137.5,2.1,18.5,138.0,131.09,102.29
2016,11,11,10,30,3.0,176.0,2.1,19.0,177.0,169.66,132.8
2016,11,11,10,45,4.0,182.0,2.15,19.5,184.5,175.57,136.96
2016,11,11,11,0,5.0,188.0,2.2,20.0,192.0,181.46,141.18
2016,11,11,11,15,9.0,206.5,2.2,20.0,213.0,201.47,156.87
2016,11,11,11,30,13.0,225.0,2.2,20.0,234.0,221.14,172.16
2016,11,11,11,45,35.5,261.0,2.2,20.5,285.0,273.81,212.94
2016,11,11,12,0,58.0,297.0,2.2,21.0,336.0,319.89,247.78
2016,11,11,12,15,88.0,308.5,2.2,21.0,367.5,345.07,266.99
2016,11,11,12,30,118.0,320.0,2.2,21.0,399.0,367.98,284.31
2016,11,11,12,45,275.0,292.5,2.25,21.5,473.5,426.43,328.86
2016,11,11,13,0,432.0,265.0,2.3,22.0,548.0,470.85,360.99
2016,11,11,13,15,655.0,175.0,2.3,22.0,591.5,479.57,366.4
2016,11,11,13,30,878.0,85.0,2.3,22.0,635.0,472.46,357.9
2016,11,11,13,45,615.5,166.5,2.3,22.0,545.0,395.87,298.46
2016,11,11,14,0,353.0,248.0,2.3,22.0,455.0,340.84,257.41
2016,11,11,14,15,337.0,236.0,2.25,22.0,425.5,305.54,228.93
2016,11,11,14,30,321.0,224.0,2.2,22.0,396.0,271.3,201.06
2016,11,11,14,45,341.0,203.0,2.2,22.0,374.0,239.08,173.63
2016,11,11,15,0,361.0,182.0,2.2,22.0,352.0,204.78,144.74
2016,11,11,15,15,349.5,166.5,2.05,21.5,318.0,168.89,117.47
2016,11,11,15,30,338.0,151.0,1.9,21.0,284.0,134.03,94.1
2016,11,11,15,45,490.0,109.5,1.8,21.0,275.0,76.65,60.96
2016,11,11,16,0,642.0,68.0,1.7,21.0,266.0,46.89,35.35
2016,11,11,16,15,585.0,61.5,1.45,20.5,217.5,43.85,32.76
2016,11,11,16,30,528.0,55.0,1.2,20.0,169.0,40.75,29.96
2016,11,11,16,45,440.5,45.5,0.95,19.5,123.0,34.84,24.52
2016,11,11,17,0,353.0,36.0,0.7,19.0,77.0,28.71,18.51
2016,11,11,17,15,176.5,18.0,0.7,18.5,38.5,14.01,1.86
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,178.0,15.5,3.2,11.5,34.0,112.8,0.0
2016,11,12,7,30,356.0,31.0,3.3,12.0,68.0,233.02,179.82
2016,11,12,7,45,453.5,40.0,3.45,12.5,114.5,304.84,248.55
2016,11,12,8,0,551.0,49.0,3.6,13.0,161.0,382.61,316.93
2016,11,12,8,15,608.5,55.5,3.6,13.5,210.0,439.0,365.47
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,496.88,413.17
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,537.36,444.62
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,580.45,476.8
2016,11,12,9,15,766.0,74.5,3.65,16.5,397.0,613.8,501.02
2016,11,12,9,30,792.0,78.0,3.6,17.0,441.0,645.22,523.11
2016,11,12,9,45,808.5,81.0,3.55,17.5,479.0,667.2,537.19
2016,11,12,10,0,825.0,84.0,3.5,18.0,517.0,686.48,549.03
2016,11,12,10,15,838.0,86.0,3.4,18.0,548.5,699.26,556.85
2016,11,12,10,30,851.0,88.0,3.3,18.0,580.0,708.97,562.48
2016,11,12,10,45,857.5,90.5,3.2,18.5,604.5,711.44,561.82
2016,11,12,11,0,864.0,93.0,3.1,19.0,629.0,707.33,556.52
2016,11,12,11,15,869.5,94.0,3.0,19.0,646.0,701.37,551.02
2016,11,12,11,30,875.0,95.0,2.9,19.0,663.0,692.19,542.73
2016,11,12,11,45,881.5,93.5,2.85,19.5,672.0,677.89,529.94
2016,11,12,12,0,888.0,92.0,2.8,20.0,681.0,660.41,514.76
2016,11,12,12,15,888.0,92.0,2.7,20.0,681.5,637.26,495.97
2016,11,12,12,30,888.0,92.0,2.6,20.0,682.0,611.27,474.85
2016,11,12,12,45,884.0,92.5,2.55,20.5,674.0,580.81,449.4
2016,11,12,13,0,880.0,93.0,2.5,21.0,666.0,547.97,421.8
2016,11,12,13,15,874.5,92.0,2.45,21.0,649.5,510.81,391.28
2016,11,12,13,30,869.0,91.0,2.4,21.0,633.0,471.74,358.62
2016,11,12,13,45,858.5,90.5,2.4,21.0,608.5,429.39,322.81
2016,11,12,14,0,848.0,90.0,2.4,21.0,584.0,382.54,282.74
2016,11,12,14,15,835.0,88.0,2.4,21.0,553.0,335.61,241.83
2016,11,12,14,30,822.0,86.0,2.4,21.0,522.0,288.33,200.12
2016,11,12,14,45,433.5,138.0,2.4,21.0,367.0,202.6,142.15
2016,11,12,15,0,45.0,190.0,2.4,21.0,212.0,168.02,129.53
2016,11,12,15,15,41.0,173.0,2.3,20.5,191.0,149.07,115.12
2016,11,12,15,30,37.0,156.0,2.2,20.0,170.0,130.6,101.24
2016,11,12,15,45,32.0,136.0,2.1,20.0,147.5,110.83,90.66
2016,11,12,16,0,27.0,116.0,2.0,20.0,125.0,95.8,77.85
2016,11,12,16,15,18.5,96.0,1.75,19.5,101.5,83.44,67.25
2016,11,12,16,30,10.0,76.0,1.5,19.0,78.0,66.65,52.52
2016,11,12,16,45,5.0,55.5,1.3,18.5,56.5,49.3,37.04
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,31.73,21.04
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,16.25,2.32
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,18.0,1.2,11.5,28.5,81.84,0.0
2016,11,13,7,30,212.0,36.0,1.4,12.0,57.0,169.85,128.75
2016,11,13,7,45,290.5,51.0,1.65,12.5,98.0,232.3,187.87
2016,11,13,8,0,369.0,66.0,1.9,13.0,139.0,300.12,247.17
2016,11,13,8,15,435.0,73.5,1.8,13.5,183.5,355.37,294.15
2016,11,13,8,30,501.0,81.0,1.7,14.0,228.0,417.81,344.86
2016,11,13,8,45,509.5,96.0,1.6,14.5,267.5,451.07,370.15
2016,11,13,9,0,518.0,111.0,1.5,15.0,307.0,478.73,390.22
2016,11,13,9,15,628.5,102.5,1.4,15.5,368.5,554.89,447.65
2016,11,13,9,30,739.0,94.0,1.3,16.0,430.0,627.49,499.95
2016,11,13,9,45,759.5,97.5,1.25,17.0,468.5,651.74,513.85
2016,11,13,10,0,780.0,101.0,1.2,18.0,507.0,671.23,524.44
2016,11,13,10,15,794.5,103.5,1.1,18.5,539.5,685.29,531.3
2016,11,13,10,30,809.0,106.0,1.0,19.0,572.0,696.39,535.9
2016,11,13,10,45,608.5,178.5,0.95,19.5,537.5,628.69,481.88
2016,11,13,11,0,408.0,251.0,0.9,20.0,503.0,545.13,417.26
2016,11,13,11,15,625.0,182.0,0.9,20.5,579.5,626.28,477.82
2016,11,13,11,30,842.0,113.0,0.9,21.0,656.0,688.56,521.78
2016,11,13,11,45,841.5,115.5,0.95,21.5,664.5,673.58,508.99
2016,11,13,12,0,841.0,118.0,1.0,22.0,673.0,655.66,494.9
2016,11,13,12,15,701.5,168.5,1.05,22.0,632.0,597.04,451.32
2016,11,13,12,30,562.0,219.0,1.1,22.0,591.0,538.7,407.91
2016,11,13,12,45,496.5,240.5,1.15,22.0,566.0,501.1,379.79
2016,11,13,13,0,431.0,262.0,1.2,22.0,541.0,465.42,352.69
2016,11,13,13,15,508.5,227.0,1.2,22.0,548.5,451.3,341.43
2016,11,13,13,30,586.0,192.0,1.2,22.0,556.0,430.7,324.21
2016,11,13,13,45,472.0,217.5,1.3,22.0,503.5,379.07,284.68
2016,11,13,14,0,358.0,243.0,1.4,22.0,451.0,336.84,252.72
2016,11,13,14,15,427.5,212.5,1.4,22.0,447.5,310.39,229.29
2016,11,13,14,30,497.0,182.0,1.4,22.0,444.0,278.96,200.66
2016,11,13,14,45,599.5,145.5,1.4,22.0,439.0,243.45,166.68
2016,11,13,15,0,702.0,109.0,1.4,22.0,434.0,195.37,122.57
2016,11,13,15,15,672.5,104.0,1.35,22.0,391.5,148.62,87.61
2016,11,13,15,30,643.0,99.0,1.3,22.0,349.0,104.41,61.01
2016,11,13,15,45,594.0,94.0,1.3,22.0,301.5,65.51,51.18
2016,11,13,16,0,545.0,89.0,1.3,22.0,254.0,64.6,50.5
2016,11,13,16,15,485.0,79.5,1.2,21.0,206.5,59.7,46.4
2016,11,13,16,30,425.0,70.0,1.1,20.0,159.0,52.48,40.08
2016,11,13,16,45,332.0,56.0,1.0,19.5,114.0,42.83,31.32
2016,11,13,17,0,239.0,42.0,0.9,19.0,69.0,32.8,21.77
2016,11,13,17,15,119.5,21.0,0.95,18.5,34.5,16.52,1.58
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,133.0,17.5,2.1,12.5,30.5,91.85,0.0
2016,11,14,7,30,266.0,35.0,2.4,13.0,61.0,193.4,145.27
2016,11,14,7,45,367.5,47.0,2.7,14.0,106.0,265.77,214.17
2016,11,14,8,0,469.0,59.0,3.0,15.0,151.0,345.98,283.46
2016,11,14,8,15,531.5,67.5,3.05,15.5,199.5,405.21,333.94
2016,11,14,8,30,594.0,76.0,3.1,16.0,248.0,466.11,383.82
2016,11,14,8,45,640.5,81.0,3.2,17.0,296.0,514.16,421.19
2016,11,14,9,0,687.0,86.0,3.3,18.0,344.0,561.99,457.04
2016,11,14,9,15,716.0,90.5,3.3,18.5,387.5,596.98,482.49
2016,11,14,9,30,745.0,95.0,3.3,19.0,431.0,630.28,506.03
2016,11,14,9,45,769.0,97.0,3.3,19.5,470.0,652.6,520.98
2016,11,14,10,0,793.0,99.0,3.3,20.0,509.0,675.56,536.06
2016,11,14,10,15,807.5,101.5,3.25,20.5,541.0,689.67,544.11
2016,11,14,10,30,822.0,104.0,3.2,21.0,573.0,700.78,549.88
2016,11,14,10,45,834.0,104.5,3.2,21.5,598.5,704.86,550.74
2016,11,14,11,0,846.0,105.0,3.2,22.0,624.0,705.74,549.28
2016,11,14,11,15,852.0,106.0,3.15,22.5,641.0,699.77,542.6
2016,11,14,11,30,858.0,107.0,3.1,23.0,658.0,690.58,533.61
2016,11,14,11,45,877.5,100.0,3.05,23.5,669.5,676.77,521.63
2016,11,14,12,0,897.0,93.0,3.0,24.0,681.0,662.06,508.8
2016,11,14,12,15,896.5,93.0,2.9,24.0,681.5,638.51,489.92
2016,11,14,12,30,896.0,93.0,2.8,24.0,682.0,612.11,468.76
2016,11,14,12,45,894.0,92.0,2.75,24.5,674.0,581.22,443.29
2016,11,14,13,0,892.0,91.0,2.7,25.0,666.0,547.84,415.6
2016,11,14,13,15,886.5,90.0,2.65,25.0,650.0,510.44,385.22
2016,11,14,13,30,881.0,89.0,2.6,25.0,634.0,471.11,352.69
2016,11,14,13,45,873.5,87.5,2.55,25.0,610.0,428.78,317.14
2016,11,14,14,0,866.0,86.0,2.5,25.0,586.0,385.07,279.71
2016,11,14,14,15,853.5,84.0,2.4,25.0,555.0,334.3,236.24
2016,11,14,14,30,841.0,82.0,2.3,25.0,524.0,286.51,194.57
2016,11,14,14,45,824.0,79.5,2.25,25.0,486.0,237.15,152.1
2016,11,14,15,0,807.0,77.0,2.2,25.0,448.0,188.28,111.53
2016,11,14,15,15,782.5,73.5,2.0,24.5,405.0,138.52,74.48
2016,11,14,15,30,758.0,70.0,1.8,24.0,362.0,90.55,46.39
2016,11,14,15,45,725.0,65.5,1.65,24.0,315.5,47.84,35.66
2016,11,14,16,0,692.0,61.0,1.5,24.0,269.0,45.99,34.13
2016,11,14,16,15,638.0,55.0,1.35,23.0,220.0,38.98,28.18
2016,11,14,16,30,584.0,49.0,1.2,22.0,171.0,36.02,25.57
2016,11,14,16,45,497.5,40.5,1.05,21.5,124.0,30.75,20.72
2016,11,14,17,0,411.0,32.0,0.9,21.0,77.0,25.29,15.3
2016,11,14,17,15,205.5,16.0,0.95,20.5,38.5,12.39,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.5,12.5,34.0,123.25,0.0
2016,11,15,7,30,452.0,25.0,2.8,13.0,68.0,261.81,195.04
2016,11,15,7,45,548.5,32.0,3.15,14.0,116.0,333.95,268.64
2016,11,15,8,0,645.0,39.0,3.5,15.0,164.0,411.41,336.61
2016,11,15,8,15,700.5,43.5,3.3,15.5,214.5,466.95,384.2
2016,11,15,8,30,756.0,48.0,3.1,16.0,265.0,523.57,430.14
2016,11,15,8,45,791.5,51.5,2.95,17.0,313.5,567.03,462.92
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,604.78,489.87
2016,11,15,9,15,851.0,57.5,2.6,18.5,407.0,637.09,512.11
2016,11,15,9,30,875.0,60.0,2.4,19.0,452.0,667.3,531.22
2016,11,15,9,45,892.0,61.5,2.25,20.0,491.0,689.09,542.79
2016,11,15,10,0,909.0,63.0,2.1,21.0,530.0,708.06,552.04
2016,11,15,10,15,920.5,64.5,2.0,22.0,562.5,720.14,556.52
2016,11,15,10,30,932.0,66.0,1.9,23.0,595.0,728.94,558.7
2016,11,15,10,45,940.0,67.0,1.85,24.0,620.5,731.34,556.84
2016,11,15,11,0,948.0,68.0,1.8,25.0,646.0,730.28,552.76
2016,11,15,11,15,953.0,68.5,1.75,25.0,663.5,723.11,546.78
2016,11,15,11,30,958.0,69.0,1.7,25.0,681.0,712.46,538.49
2016,11,15,11,45,956.5,71.5,1.65,25.5,689.5,696.22,524.49
2016,11,15,12,0,955.0,74.0,1.6,26.0,698.0,676.72,508.18
2016,11,15,12,15,955.0,74.0,1.55,26.0,698.5,652.44,489.45
2016,11,15,12,30,955.0,74.0,1.5,26.0,699.0,625.12,468.29
2016,11,15,12,45,952.0,74.0,1.5,26.5,690.5,593.22,442.96
2016,11,15,13,0,949.0,74.0,1.5,27.0,682.0,558.71,415.3
2016,11,15,13,15,944.0,73.0,1.45,27.0,666.0,519.83,384.47
2016,11,15,13,30,939.0,72.0,1.4,27.0,650.0,478.84,351.35
2016,11,15,13,45,930.5,71.5,1.35,27.0,625.5,434.99,315.29
2016,11,15,14,0,922.0,71.0,1.3,27.0,601.0,389.68,277.25
2016,11,15,14,15,910.5,69.5,1.25,27.0,569.0,341.33,236.21
2016,11,15,14,30,899.0,68.0,1.2,27.0,537.0,292.27,194.11
2016,11,15,14,45,882.0,66.0,1.15,27.0,498.5,241.15,150.81
2016,11,15,15,0,865.0,64.0,1.1,27.0,460.0,190.33,109.29
2016,11,15,15,15,842.0,61.5,1.0,26.5,416.0,139.0,71.77
2016,11,15,15,30,819.0,59.0,0.9,26.0,372.0,83.51,38.96
2016,11,15,15,45,784.5,55.5,0.85,26.0,324.0,39.93,28.61
2016,11,15,16,0,750.0,52.0,0.8,26.0,276.0,38.55,27.49
2016,11,15,16,15,697.0,47.5,0.75,25.5,226.0,36.29,25.57
2016,11,15,16,30,644.0,43.0,0.7,25.0,176.0,34.04,23.54
2016,11,15,16,45,554.0,36.0,0.65,24.5,127.5,29.41,19.29
2016,11,15,17,0,464.0,29.0,0.6,24.0,79.0,24.72,14.54
2016,11,15,17,15,232.0,14.5,0.7,23.5,39.5,11.12,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.5,13.0,2.05,13.0,32.0,101.7,0.0
2016,11,16,7,30,421.0,26.0,2.3,14.0,64.0,246.55,180.12
2016,11,16,7,45,519.5,34.0,2.55,15.0,112.0,319.78,255.25
2016,11,16,8,0,618.0,42.0,2.8,16.0,160.0,398.36,323.56
2016,11,16,8,15,676.0,47.5,2.75,16.5,210.0,455.74,372.42
2016,11,16,8,30,734.0,53.0,2.7,17.0,260.0,514.27,419.86
2016,11,16,8,45,769.5,57.0,2.7,18.0,308.5,557.74,452.89
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,600.24,483.72
2016,11,16,9,15,830.5,63.5,2.55,19.5,402.0,632.98,506.39
2016,11,16,9,30,856.0,66.0,2.4,20.0,447.0,659.05,523.28
2016,11,16,9,45,872.5,68.5,2.25,21.0,486.0,681.31,535.27
2016,11,16,10,0,889.0,71.0,2.1,22.0,525.0,700.78,544.92
2016,11,16,10,15,901.0,73.0,2.5,23.0,557.5,713.54,552.96
2016,11,16,10,30,913.0,75.0,2.9,24.0,590.0,723.08,558.53
2016,11,16,10,45,920.0,76.5,3.3,25.0,615.5,725.26,558.73
2016,11,16,11,0,927.0,78.0,3.7,26.0,641.0,724.05,556.46
2016,11,16,11,15,932.5,79.0,3.8,26.0,658.5,717.83,551.74
2016,11,16,11,30,938.0,80.0,3.9,26.0,676.0,708.19,544.03
2016,11,16,11,45,942.5,79.5,4.05,26.5,685.5,692.93,531.24
2016,11,16,12,0,947.0,79.0,4.2,27.0,695.0,674.33,515.89
2016,11,16,12,15,947.5,79.0,4.25,27.0,695.5,650.53,497.25
2016,11,16,12,30,948.0,79.0,4.3,27.0,696.0,623.69,476.06
2016,11,16,12,45,945.0,79.0,4.35,27.0,688.0,592.02,450.88
2016,11,16,13,0,942.0,79.0,4.4,27.0,680.0,557.74,423.23
2016,11,16,13,15,937.0,78.0,4.4,27.0,663.5,519.13,391.65
2016,11,16,13,30,932.0,77.0,4.4,27.0,647.0,478.43,357.72
2016,11,16,13,45,923.5,76.0,4.45,27.0,622.5,434.43,320.57
2016,11,16,14,0,915.0,75.0,4.5,27.0,598.0,389.01,281.46
2016,11,16,14,15,903.5,73.5,4.4,26.5,566.5,341.02,240.01
2016,11,16,14,30,892.0,72.0,4.3,26.0,535.0,292.32,197.51
2016,11,16,14,45,874.0,70.0,4.25,26.0,496.5,241.37,153.42
2016,11,16,15,0,856.0,68.0,4.2,26.0,458.0,190.82,111.42
2016,11,16,15,15,832.0,65.5,3.9,25.5,414.0,134.57,69.5
2016,11,16,15,30,808.0,63.0,3.6,25.0,370.0,85.08,41.28
2016,11,16,15,45,773.0,59.0,3.3,24.5,322.0,42.81,31.27
2016,11,16,16,0,738.0,55.0,3.0,24.0,274.0,41.13,29.93
2016,11,16,16,15,684.0,50.0,2.75,23.0,224.0,38.54,27.78
2016,11,16,16,30,630.0,45.0,2.5,22.0,174.0,35.96,25.48
2016,11,16,16,45,539.0,37.5,2.3,21.0,125.5,30.94,20.87
2016,11,16,17,0,448.0,30.0,2.1,20.0,77.0,23.63,13.85
2016,11,16,17,15,224.0,15.0,2.1,19.5,38.5,11.6,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,10.96,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,21.48,10.58
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,40.91,28.29
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,59.31,44.23
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.5,78.44,60.63
2016,11,17,8,30,0.0,97.0,4.3,17.0,98.0,97.25,76.45
2016,11,17,8,45,5.0,114.0,4.65,18.0,116.5,116.6,92.37
2016,11,17,9,0,10.0,131.0,5.0,19.0,135.0,136.11,108.1
2016,11,17,9,15,12.5,146.5,5.15,19.5,152.0,152.45,121.1
2016,11,17,9,30,15.0,162.0,5.3,20.0,169.0,168.82,133.94
2016,11,17,9,45,90.0,195.5,5.5,20.5,241.0,262.78,210.84
2016,11,17,10,0,165.0,229.0,5.7,21.0,313.0,358.29,286.96
2016,11,17,10,15,242.0,235.5,5.75,21.5,367.0,415.54,331.91
2016,11,17,10,30,319.0,242.0,5.8,22.0,421.0,481.04,382.34
2016,11,17,10,45,348.0,247.5,5.9,22.5,450.5,502.02,397.32
2016,11,17,11,0,377.0,253.0,6.0,23.0,480.0,521.4,411.03
2016,11,17,11,15,654.0,166.5,6.05,23.0,574.0,622.99,492.07
2016,11,17,11,30,931.0,80.0,6.1,23.0,668.0,701.06,553.57
2016,11,17,11,45,928.5,82.0,6.15,23.5,675.5,684.06,538.19
2016,11,17,12,0,926.0,84.0,6.2,24.0,683.0,663.96,520.74
2016,11,17,12,15,924.5,84.0,6.15,24.0,683.0,639.47,500.64
2016,11,17,12,30,923.0,84.0,6.1,24.0,683.0,612.11,478.08
2016,11,17,12,45,920.0,83.5,6.1,24.5,674.0,580.71,451.3
2016,11,17,13,0,917.0,83.0,6.1,25.0,665.0,546.81,422.21
2016,11,17,13,15,910.0,82.0,6.0,25.0,648.0,508.2,389.69
2016,11,17,13,30,903.0,81.0,5.9,25.0,631.0,467.7,355.06
2016,11,17,13,45,893.0,80.0,5.85,25.0,606.0,424.35,317.59
2016,11,17,14,0,883.0,79.0,5.8,25.0,581.0,379.77,278.41
2016,11,17,14,15,869.0,77.0,5.65,25.0,549.0,332.08,236.24
2016,11,17,14,30,855.0,75.0,5.5,25.0,517.0,284.0,193.52
2016,11,17,14,45,833.0,73.5,5.4,25.0,478.0,229.78,146.77
2016,11,17,15,0,811.0,72.0,5.3,25.0,439.0,180.9,106.07
2016,11,17,15,15,784.0,69.0,5.05,24.5,395.5,131.47,69.48
2016,11,17,15,30,757.0,66.0,4.8,24.0,352.0,84.05,42.49
2016,11,17,15,45,713.0,63.0,4.6,24.0,304.5,46.01,34.1
2016,11,17,16,0,669.0,60.0,4.4,24.0,257.0,45.36,33.57
2016,11,17,16,15,610.5,54.5,4.05,23.5,208.5,38.77,27.9
2016,11,17,16,30,552.0,49.0,3.7,23.0,160.0,36.23,25.57
2016,11,17,16,45,445.5,40.5,3.4,22.5,114.0,30.93,20.69
2016,11,17,17,0,339.0,32.0,3.1,22.0,68.0,25.49,15.15
2016,11,17,17,15,169.5,16.0,3.2,21.5,34.0,12.52,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.5,2.2,19.0,21.5,37.38,0.0
2016,11,18,7,30,99.0,35.0,2.5,19.0,43.0,106.49,71.36
2016,11,18,7,45,214.5,50.5,2.9,19.0,85.0,190.79,148.96
2016,11,18,8,0,330.0,66.0,3.3,19.0,127.0,274.4,220.72
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.5,333.55,271.7
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,395.82,323.97
2016,11,18,8,45,538.0,91.5,4.55,19.0,266.0,454.83,372.85
2016,11,18,9,0,607.0,95.0,5.0,19.0,314.0,512.75,420.08
2016,11,18,9,15,411.5,141.5,5.25,18.5,298.0,443.26,363.04
2016,11,18,9,30,216.0,188.0,5.5,18.0,282.0,349.95,285.7
2016,11,18,9,45,221.5,207.0,5.75,18.0,311.5,373.97,304.67
2016,11,18,10,0,227.0,226.0,6.0,18.0,341.0,396.98,322.41
2016,11,18,10,15,113.5,156.5,6.0,18.0,214.0,240.86,195.03
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,81.06,61.6
2016,11,18,10,45,8.5,154.0,6.0,18.0,159.5,151.34,119.34
2016,11,18,11,0,17.0,221.0,6.0,18.0,232.0,222.2,176.5
2016,11,18,11,15,12.0,211.0,5.95,18.0,219.0,207.89,164.57
2016,11,18,11,30,7.0,201.0,5.9,18.0,206.0,194.02,153.14
2016,11,18,11,45,3.5,174.5,5.85,18.5,177.0,165.84,130.01
2016,11,18,12,0,0.0,148.0,5.8,19.0,148.0,138.29,107.43
2016,11,18,12,15,9.0,193.0,5.85,19.0,199.0,185.48,145.57
2016,11,18,12,30,18.0,238.0,5.9,19.0,250.0,231.5,182.35
2016,11,18,12,45,149.5,264.0,5.95,19.5,359.0,326.88,258.53
2016,11,18,13,0,281.0,290.0,6.0,20.0,468.0,408.94,321.75
2016,11,18,13,15,240.0,287.5,6.05,19.5,437.0,372.85,293.15
2016,11,18,13,30,199.0,285.0,6.1,19.0,406.0,339.93,267.25
2016,11,18,13,45,165.0,274.0,6.2,19.0,371.5,305.35,239.63
2016,11,18,14,0,131.0,263.0,6.3,19.0,337.0,273.4,214.21
2016,11,18,14,15,102.0,243.5,6.3,19.0,299.5,242.09,189.41
2016,11,18,14,30,73.0,224.0,6.3,19.0,262.0,211.24,165.22
2016,11,18,14,45,39.5,189.5,6.35,19.0,210.0,171.13,133.97
2016,11,18,15,0,6.0,155.0,6.4,19.0,158.0,138.94,109.34
2016,11,18,15,15,3.0,141.0,6.3,18.5,143.0,125.26,98.71
2016,11,18,15,30,0.0,127.0,6.2,18.0,128.0,111.91,88.19
2016,11,18,15,45,342.5,95.5,6.15,17.5,196.0,66.73,53.29
2016,11,18,16,0,685.0,64.0,6.1,17.0,264.0,44.6,33.91
2016,11,18,16,15,627.0,57.5,5.85,16.5,214.5,41.37,31.06
2016,11,18,16,30,569.0,51.0,5.6,16.0,165.0,38.08,28.0
2016,11,18,16,45,487.5,41.0,5.45,15.5,119.0,31.53,21.86
2016,11,18,17,0,406.0,31.0,5.3,15.0,73.0,24.68,14.93
2016,11,18,17,15,203.0,15.5,5.2,14.5,36.5,12.12,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
