Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.5,12.0,3.5,3.5,31.5,112.2,0.0
2016,11,19,7,30,485.0,24.0,3.6,4.0,63.0,267.75,190.85
2016,11,19,7,45,589.5,31.0,3.75,4.5,113.5,345.75,285.15
2016,11,19,8,0,694.0,38.0,3.9,5.0,164.0,427.55,360.82
2016,11,19,8,15,751.5,43.0,4.1,5.5,216.5,485.67,413.9
2016,11,19,8,30,809.0,48.0,4.3,6.0,269.0,544.81,465.46
2016,11,19,8,45,844.5,51.0,4.5,7.0,319.5,584.03,498.06
2016,11,19,9,0,880.0,54.0,4.7,8.0,370.0,626.54,531.79
2016,11,19,9,15,904.0,56.5,4.7,8.5,416.0,659.57,557.01
2016,11,19,9,30,928.0,59.0,4.7,9.0,462.0,690.38,579.48
2016,11,19,9,45,944.0,61.0,4.7,10.0,502.5,712.61,593.16
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,731.84,604.33
2016,11,19,10,15,971.5,64.0,4.6,11.5,577.0,743.58,610.32
2016,11,19,10,30,983.0,65.0,4.5,12.0,611.0,751.91,613.75
2016,11,19,10,45,990.0,66.5,4.45,12.5,637.0,754.18,612.96
2016,11,19,11,0,997.0,68.0,4.4,13.0,663.0,752.81,609.62
2016,11,19,11,15,1002.0,68.5,4.3,13.0,681.0,745.34,602.74
2016,11,19,11,30,1007.0,69.0,4.2,13.0,699.0,734.25,592.69
2016,11,19,11,45,1007.5,70.0,4.15,13.5,708.0,717.19,577.04
2016,11,19,12,0,1008.0,71.0,4.1,14.0,717.0,696.68,558.77
2016,11,19,12,15,1008.0,71.0,4.05,14.0,717.5,671.51,537.82
2016,11,19,12,30,1008.0,71.0,4.0,14.0,718.0,643.14,514.1
2016,11,19,12,45,1005.5,71.0,3.95,14.5,710.0,610.33,485.63
2016,11,19,13,0,1003.0,71.0,3.9,15.0,702.0,574.71,454.53
2016,11,19,13,15,997.5,70.5,3.8,15.0,685.0,534.58,420.07
2016,11,19,13,30,992.0,70.0,3.7,15.0,668.0,492.2,383.05
2016,11,19,13,45,984.0,69.0,3.65,15.0,643.0,446.36,342.54
2016,11,19,14,0,976.0,68.0,3.6,15.0,618.0,398.91,299.81
2016,11,19,14,15,964.5,66.5,3.5,15.0,585.5,348.58,254.01
2016,11,19,14,30,953.0,65.0,3.4,15.0,553.0,297.42,207.15
2016,11,19,14,45,931.5,65.0,3.35,15.0,513.0,244.91,160.05
2016,11,19,15,0,910.0,65.0,3.3,15.0,473.0,192.97,115.53
2016,11,19,15,15,886.5,62.5,3.15,14.5,427.5,139.66,75.01
2016,11,19,15,30,863.0,60.0,3.0,14.0,382.0,87.7,45.18
2016,11,19,15,45,828.5,56.5,2.9,14.0,332.5,41.17,31.28
2016,11,19,16,0,794.0,53.0,2.8,14.0,283.0,39.8,30.1
2016,11,19,16,15,739.5,48.0,2.4,13.0,231.0,37.11,27.75
2016,11,19,16,30,685.0,43.0,2.0,12.0,179.0,34.42,25.25
2016,11,19,16,45,590.0,36.0,1.6,11.0,129.0,29.77,20.78
2016,11,19,17,0,495.0,29.0,1.2,10.0,79.0,25.07,15.63
2016,11,19,17,15,247.5,14.5,1.2,9.0,39.5,12.22,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,226.0,12.0,1.1,2.5,29.5,104.7,0.0
2016,11,20,7,30,452.0,24.0,1.2,3.0,59.0,250.15,172.03
2016,11,20,7,45,559.5,31.5,1.35,4.0,108.0,329.76,268.96
2016,11,20,8,0,667.0,39.0,1.5,5.0,157.0,412.46,343.41
2016,11,20,8,15,726.0,43.5,1.6,5.5,208.5,469.9,394.45
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,528.43,443.96
2016,11,20,8,45,818.5,52.5,1.8,7.0,309.5,572.15,478.73
2016,11,20,9,0,852.0,57.0,1.9,8.0,359.0,610.2,507.71
2016,11,20,9,15,876.5,59.5,2.1,9.0,405.0,642.91,531.98
2016,11,20,9,30,901.0,62.0,2.3,10.0,451.0,673.51,553.88
2016,11,20,9,45,918.0,64.0,2.55,11.0,491.0,696.03,568.89
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,715.66,581.41
2016,11,20,10,15,946.5,67.5,2.75,12.5,564.0,727.83,587.78
2016,11,20,10,30,958.0,69.0,2.7,13.0,597.0,736.66,591.76
2016,11,20,10,45,965.0,70.5,2.7,13.5,623.0,738.97,591.31
2016,11,20,11,0,972.0,72.0,2.7,14.0,649.0,737.73,588.45
2016,11,20,11,15,977.0,72.5,2.7,14.5,666.5,730.51,581.23
2016,11,20,11,30,982.0,73.0,2.7,15.0,684.0,719.75,570.95
2016,11,20,11,45,985.0,72.5,2.7,15.5,693.0,703.14,556.34
2016,11,20,12,0,988.0,72.0,2.7,16.0,702.0,683.13,539.1
2016,11,20,12,15,987.5,72.0,2.7,16.0,702.5,658.21,518.99
2016,11,20,12,30,987.0,72.0,2.7,16.0,703.0,630.17,496.21
2016,11,20,12,45,983.5,72.5,2.75,16.5,695.0,598.03,469.17
2016,11,20,13,0,980.0,73.0,2.8,17.0,687.0,563.19,439.56
2016,11,20,13,15,975.0,72.0,2.8,17.0,670.5,523.71,406.44
2016,11,20,13,30,970.0,71.0,2.8,17.0,654.0,482.03,370.77
2016,11,20,13,45,961.0,70.5,2.85,17.0,629.0,437.25,331.89
2016,11,20,14,0,952.0,70.0,2.9,17.0,604.0,390.98,290.86
2016,11,20,14,15,940.5,68.5,2.9,17.0,572.0,341.81,246.72
2016,11,20,14,30,929.0,67.0,2.9,17.0,540.0,291.85,201.51
2016,11,20,14,45,910.5,65.5,2.9,17.0,501.0,239.93,155.4
2016,11,20,15,0,892.0,64.0,2.9,17.0,462.0,188.37,111.59
2016,11,20,15,15,868.0,61.5,2.75,16.5,417.5,136.07,72.33
2016,11,20,15,30,844.0,59.0,2.6,16.0,373.0,79.8,39.06
2016,11,20,15,45,809.0,55.5,2.5,16.0,324.0,40.37,30.31
2016,11,20,16,0,774.0,52.0,2.4,16.0,275.0,38.97,29.1
2016,11,20,16,15,719.0,47.5,2.15,15.0,224.5,36.69,27.13
2016,11,20,16,30,664.0,43.0,1.9,14.0,174.0,34.45,25.04
2016,11,20,16,45,569.0,35.5,1.65,13.0,124.5,29.31,20.18
2016,11,20,17,0,474.0,28.0,1.4,12.0,75.0,24.08,14.57
2016,11,20,17,15,237.0,14.0,1.45,11.0,37.5,11.76,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.5,88.47,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,53.0,213.47,139.34
2016,11,21,7,45,485.0,32.5,2.9,8.0,99.0,292.84,236.95
2016,11,21,8,0,594.0,41.0,3.2,9.0,145.0,374.77,311.05
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.5,432.85,362.64
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,492.3,412.89
2016,11,21,8,45,756.0,56.0,2.9,11.0,292.0,536.42,447.85
2016,11,21,9,0,794.0,60.0,2.8,12.0,340.0,579.74,480.48
2016,11,21,9,15,819.5,63.0,3.25,13.0,384.0,612.62,505.59
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,643.48,528.4
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,661.06,539.53
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,680.38,551.82
2016,11,21,10,15,890.0,73.0,4.7,17.5,537.0,693.13,559.58
2016,11,21,10,30,902.0,75.0,4.8,18.0,569.0,702.75,565.05
2016,11,21,10,45,909.0,76.5,4.9,18.5,593.5,705.14,565.19
2016,11,21,11,0,916.0,78.0,5.0,19.0,618.0,704.2,562.88
2016,11,21,11,15,921.0,78.5,5.0,19.5,635.0,697.49,555.55
2016,11,21,11,30,926.0,79.0,5.0,20.0,652.0,687.44,545.7
2016,11,21,11,45,929.5,79.0,5.0,20.5,661.0,672.6,532.19
2016,11,21,12,0,933.0,79.0,5.0,21.0,670.0,654.5,516.15
2016,11,21,12,15,932.0,79.0,5.0,21.0,670.5,630.55,496.5
2016,11,21,12,30,931.0,79.0,5.0,21.0,671.0,603.7,474.34
2016,11,21,12,45,926.0,79.0,5.0,21.5,662.5,571.93,447.16
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,537.74,417.72
2016,11,21,13,15,915.0,78.5,5.0,22.0,637.5,500.38,386.1
2016,11,21,13,30,909.0,78.0,5.0,22.0,621.0,461.03,352.22
2016,11,21,13,45,897.5,77.5,5.0,22.0,596.5,417.77,314.58
2016,11,21,14,0,886.0,77.0,5.0,22.0,572.0,373.36,275.28
2016,11,21,14,15,872.5,75.0,4.95,22.0,540.5,326.14,233.18
2016,11,21,14,30,859.0,73.0,4.9,22.0,509.0,278.45,190.46
2016,11,21,14,45,834.0,72.5,4.85,22.0,470.5,224.8,143.98
2016,11,21,15,0,809.0,72.0,4.8,22.0,432.0,176.7,103.94
2016,11,21,15,15,783.0,69.0,4.6,21.5,389.0,127.89,67.94
2016,11,21,15,30,757.0,66.0,4.4,21.0,346.0,80.97,41.86
2016,11,21,15,45,716.0,62.5,4.2,21.0,299.5,45.94,34.5
2016,11,21,16,0,675.0,59.0,4.0,21.0,253.0,44.83,33.56
2016,11,21,16,15,616.5,53.5,3.6,20.0,205.0,38.27,27.88
2016,11,21,16,30,558.0,48.0,3.2,19.0,157.0,35.67,25.52
2016,11,21,16,45,458.5,39.5,2.8,18.5,111.5,30.34,20.51
2016,11,21,17,0,359.0,31.0,2.4,18.0,66.0,24.85,14.67
2016,11,21,17,15,179.5,15.5,2.45,17.5,33.0,12.23,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,16.0,4.5,4.29,0.0
2016,11,22,7,30,0.0,9.0,4.0,16.0,9.0,8.33,0.0
2016,11,22,7,45,0.0,18.5,4.0,16.5,18.5,17.15,8.36
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,25.98,16.09
2016,11,22,8,15,0.0,38.5,4.05,17.0,38.5,35.75,24.57
2016,11,22,8,30,0.0,49.0,4.1,17.0,49.0,45.54,32.98
2016,11,22,8,45,0.0,60.0,4.15,17.5,60.0,55.8,41.59
2016,11,22,9,0,0.0,71.0,4.2,18.0,71.0,66.28,50.25
2016,11,22,9,15,0.0,81.0,4.5,18.5,81.0,75.89,58.05
2016,11,22,9,30,0.0,91.0,4.8,19.0,91.0,85.48,65.74
2016,11,22,9,45,0.0,110.0,5.1,19.5,110.0,104.03,80.71
2016,11,22,10,0,0.0,129.0,5.4,20.0,129.0,122.49,95.44
2016,11,22,10,15,0.0,138.0,5.5,20.5,138.0,130.88,101.84
2016,11,22,10,30,0.0,147.0,5.6,21.0,147.0,139.25,108.2
2016,11,22,10,45,0.0,141.5,5.7,21.5,141.5,133.42,103.1
2016,11,22,11,0,0.0,136.0,5.8,22.0,136.0,127.79,98.23
2016,11,22,11,15,0.0,140.0,5.7,22.0,140.0,131.39,100.99
2016,11,22,11,30,0.0,144.0,5.6,22.0,144.0,134.97,103.75
2016,11,22,11,45,1.0,159.5,5.6,22.0,160.5,150.05,115.75
2016,11,22,12,0,2.0,175.0,5.6,22.0,177.0,164.94,127.55
2016,11,22,12,15,2.0,175.5,5.45,22.0,177.0,164.96,127.5
2016,11,22,12,30,2.0,176.0,5.3,22.0,177.0,164.96,127.48
2016,11,22,12,45,1.0,94.5,5.2,22.0,95.0,88.63,66.4
2016,11,22,13,0,0.0,13.0,5.1,22.0,13.0,12.08,4.24
2016,11,22,13,15,0.0,58.5,4.95,22.0,58.5,54.46,38.87
2016,11,22,13,30,0.0,104.0,4.8,22.0,104.0,96.75,73.18
2016,11,22,13,45,0.0,109.5,4.65,22.0,109.5,101.67,77.22
2016,11,22,14,0,0.0,115.0,4.5,22.0,115.0,106.48,81.22
2016,11,22,14,15,0.0,97.0,4.35,22.0,97.0,90.11,68.11
2016,11,22,14,30,0.0,79.0,4.2,22.0,79.0,73.56,54.79
2016,11,22,14,45,0.0,52.0,4.05,22.0,52.0,48.35,34.27
2016,11,22,15,0,0.0,25.0,3.9,22.0,25.0,23.21,13.61
2016,11,22,15,15,0.0,22.0,3.65,22.0,22.0,20.41,11.34
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,17.62,9.05
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.29,7.71
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,12.97,5.69
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.19,3.25
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.4,0.78
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.09,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.77,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.39,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,8.5,23.0,79.06,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,197.15,113.24
2016,11,23,7,45,459.5,31.5,3.55,9.5,92.0,282.03,225.67
2016,11,23,8,0,582.0,40.0,3.7,10.0,138.0,363.82,300.57
2016,11,23,8,15,647.5,46.0,3.85,10.5,188.0,423.66,354.24
2016,11,23,8,30,713.0,52.0,4.0,11.0,238.0,485.13,407.0
2016,11,23,8,45,756.5,55.5,4.2,12.0,287.0,531.65,445.17
2016,11,23,9,0,800.0,59.0,4.4,13.0,336.0,577.6,481.44
2016,11,23,9,15,827.5,62.0,4.4,13.5,381.0,611.78,507.44
2016,11,23,9,30,855.0,65.0,4.4,14.0,426.0,644.0,531.14
2016,11,23,9,45,875.0,67.0,4.45,15.0,465.5,663.48,543.72
2016,11,23,10,0,895.0,69.0,4.5,16.0,505.0,684.7,557.05
2016,11,23,10,15,908.0,71.0,4.4,16.5,538.5,698.29,564.53
2016,11,23,10,30,921.0,73.0,4.3,17.0,572.0,708.69,569.62
2016,11,23,10,45,930.0,74.0,4.2,17.5,597.5,711.95,569.56
2016,11,23,11,0,939.0,75.0,4.1,18.0,623.0,711.83,567.04
2016,11,23,11,15,945.0,75.5,4.0,18.0,641.0,705.72,560.93
2016,11,23,11,30,951.0,76.0,3.9,18.0,659.0,696.19,552.23
2016,11,23,11,45,956.0,75.5,3.85,18.5,669.0,681.54,538.79
2016,11,23,12,0,961.0,75.0,3.8,19.0,679.0,663.52,522.75
2016,11,23,12,15,961.0,75.0,3.7,19.0,680.0,639.75,503.04
2016,11,23,12,30,961.0,75.0,3.6,19.0,681.0,612.93,480.75
2016,11,23,12,45,958.5,74.5,3.55,19.5,673.5,581.36,453.78
2016,11,23,13,0,956.0,74.0,3.5,20.0,666.0,547.15,424.36
2016,11,23,13,15,951.0,73.5,3.4,20.0,650.0,509.28,392.29
2016,11,23,13,30,946.0,73.0,3.3,20.0,634.0,469.26,357.82
2016,11,23,13,45,938.0,72.0,3.2,20.0,610.0,425.67,319.84
2016,11,23,14,0,930.0,71.0,3.1,20.0,586.0,380.57,279.86
2016,11,23,14,15,918.0,69.5,3.0,20.0,554.5,332.55,237.02
2016,11,23,14,30,906.0,68.0,2.9,20.0,523.0,283.81,193.32
2016,11,23,14,45,888.0,66.0,2.8,20.0,485.0,232.99,148.72
2016,11,23,15,0,870.0,64.0,2.7,20.0,447.0,182.51,106.47
2016,11,23,15,15,846.0,61.5,2.5,19.5,403.5,131.63,69.07
2016,11,23,15,30,822.0,59.0,2.3,19.0,360.0,76.88,37.62
2016,11,23,15,45,786.5,55.5,2.1,19.0,312.5,40.47,30.02
2016,11,23,16,0,751.0,52.0,1.9,19.0,265.0,39.08,28.82
2016,11,23,16,15,695.0,47.0,1.65,18.0,215.0,36.36,26.48
2016,11,23,16,30,639.0,42.0,1.4,17.0,165.0,33.64,23.98
2016,11,23,16,45,543.0,34.5,1.2,16.0,117.5,28.47,19.13
2016,11,23,17,0,447.0,27.0,1.0,15.0,70.0,23.19,13.45
2016,11,23,17,15,223.5,13.5,1.0,14.5,35.0,11.35,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.5,1.1,8.5,21.5,71.98,0.0
2016,11,24,7,30,304.0,23.0,1.2,9.0,43.0,180.58,94.19
2016,11,24,7,45,410.5,33.5,1.35,10.0,86.5,259.86,205.19
2016,11,24,8,0,517.0,44.0,1.5,11.0,130.0,338.54,275.71
2016,11,24,8,15,584.5,51.0,1.5,11.5,178.0,397.72,327.24
2016,11,24,8,30,652.0,58.0,1.5,12.0,226.0,459.08,378.19
2016,11,24,8,45,687.0,64.5,1.55,12.5,272.0,502.11,412.8
2016,11,24,9,0,722.0,71.0,1.6,13.0,318.0,544.47,445.55
2016,11,24,9,15,751.5,75.0,1.85,14.0,362.0,576.62,469.73
2016,11,24,9,30,781.0,79.0,2.1,15.0,406.0,610.09,494.1
2016,11,24,9,45,797.5,83.0,2.4,16.0,443.5,632.9,509.99
2016,11,24,10,0,814.0,87.0,2.7,17.0,481.0,653.09,523.54
2016,11,24,10,15,828.5,89.5,2.7,17.5,513.5,667.45,532.18
2016,11,24,10,30,843.0,92.0,2.7,18.0,546.0,678.82,538.48
2016,11,24,10,45,849.5,95.0,2.75,18.5,570.5,682.22,539.01
2016,11,24,11,0,856.0,98.0,2.8,19.0,595.0,682.42,537.18
2016,11,24,11,15,862.5,99.0,2.8,19.5,612.5,677.27,531.25
2016,11,24,11,30,869.0,100.0,2.8,20.0,630.0,668.9,522.94
2016,11,24,11,45,624.0,183.0,2.8,20.5,566.5,582.68,454.15
2016,11,24,12,0,379.0,266.0,2.8,21.0,503.0,491.37,381.74
2016,11,24,12,15,356.0,272.0,2.8,21.0,495.0,470.91,365.82
2016,11,24,12,30,333.0,278.0,2.8,21.0,487.0,450.23,349.31
2016,11,24,12,45,605.0,187.5,2.85,21.5,562.0,499.99,386.96
2016,11,24,13,0,877.0,97.0,2.9,22.0,637.0,527.5,405.32
2016,11,24,13,15,871.0,96.0,2.9,22.0,621.5,490.67,374.53
2016,11,24,13,30,865.0,95.0,2.9,22.0,606.0,452.01,341.94
2016,11,24,13,45,852.0,94.5,2.9,22.5,582.0,409.49,305.13
2016,11,24,14,0,839.0,94.0,2.9,23.0,558.0,366.11,267.04
2016,11,24,14,15,825.0,92.0,2.85,23.0,527.0,320.46,227.17
2016,11,24,14,30,811.0,90.0,2.8,23.0,496.0,274.55,186.86
2016,11,24,14,45,789.0,88.0,2.75,23.0,459.0,227.05,146.1
2016,11,24,15,0,767.0,86.0,2.7,23.0,422.0,180.58,108.05
2016,11,24,15,15,738.5,82.0,2.45,22.5,379.5,128.54,70.09
2016,11,24,15,30,710.0,78.0,2.2,22.0,337.0,82.83,45.06
2016,11,24,15,45,664.0,74.0,1.95,22.0,290.5,50.75,38.52
2016,11,24,16,0,618.0,70.0,1.7,22.0,244.0,49.83,37.75
2016,11,24,16,15,555.5,62.5,1.5,21.0,197.0,45.95,34.44
2016,11,24,16,30,493.0,55.0,1.3,20.0,150.0,42.0,30.88
2016,11,24,16,45,387.0,44.5,1.15,19.0,105.5,35.08,24.5
2016,11,24,17,0,281.0,34.0,1.0,18.0,61.0,27.92,17.0
2016,11,24,17,15,140.5,17.0,1.0,17.5,30.5,13.44,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,65.0,13.0,1.1,14.5,17.0,38.3,0.0
2016,11,25,7,30,130.0,26.0,1.4,15.0,34.0,107.02,46.4
2016,11,25,7,45,235.0,41.0,1.75,15.5,73.0,184.75,142.29
2016,11,25,8,0,340.0,56.0,2.1,16.0,112.0,260.64,209.26
2016,11,25,8,15,413.0,67.0,2.35,16.0,156.5,320.51,261.55
2016,11,25,8,30,486.0,78.0,2.6,16.0,201.0,386.1,317.05
2016,11,25,8,45,243.0,84.0,2.85,16.0,145.5,246.03,203.29
2016,11,25,9,0,0.0,90.0,3.1,16.0,90.0,86.11,67.18
2016,11,25,9,15,0.0,68.0,3.2,16.0,68.0,63.26,48.01
2016,11,25,9,30,0.0,46.0,3.3,16.0,46.0,42.74,30.62
2016,11,25,9,45,0.0,58.5,3.45,16.5,58.5,54.4,40.27
2016,11,25,10,0,0.0,71.0,3.6,17.0,71.0,66.08,49.83
2016,11,25,10,15,0.0,76.0,3.65,17.0,76.0,70.76,53.59
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,75.44,57.35
2016,11,25,10,45,0.0,71.5,3.8,17.0,71.5,66.57,49.9
2016,11,25,11,0,0.0,62.0,3.9,17.0,62.0,57.71,42.49
2016,11,25,11,15,0.0,64.0,3.9,17.0,64.0,59.58,43.99
2016,11,25,11,30,0.0,66.0,3.9,17.0,66.0,61.46,45.49
2016,11,25,11,45,0.0,67.0,3.9,17.0,67.0,62.4,46.23
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,63.33,46.98
2016,11,25,12,15,5.5,141.0,3.85,17.0,144.5,134.73,105.54
2016,11,25,12,30,11.0,214.0,3.8,17.0,221.0,205.19,162.29
2016,11,25,12,45,5.5,182.0,3.75,17.0,185.5,171.83,135.33
2016,11,25,13,0,0.0,150.0,3.7,17.0,150.0,139.18,109.0
2016,11,25,13,15,0.0,136.0,3.65,17.0,136.0,126.13,98.51
2016,11,25,13,30,0.0,122.0,3.6,17.0,122.0,113.17,88.05
2016,11,25,13,45,0.0,126.0,3.55,17.0,126.0,116.59,90.98
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,119.89,93.82
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,119.05,93.49
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,118.11,93.09
2016,11,25,14,45,0.0,100.5,3.35,16.0,100.5,92.77,72.29
2016,11,25,15,0,0.0,72.0,3.3,16.0,72.0,67.0,50.95
2016,11,25,15,15,0.0,64.0,3.15,15.5,64.0,59.53,44.9
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,52.06,38.77
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,44.59,34.22
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,37.14,27.59
2016,11,25,16,15,0.0,32.0,2.7,14.5,32.0,29.69,20.92
2016,11,25,16,30,0.0,24.0,2.5,14.0,24.0,22.25,14.17
2016,11,25,16,45,0.0,16.5,2.35,14.0,16.5,15.29,7.74
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.33,1.19
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,45.5,12.0,2.05,9.5,15.0,29.46,0.0
2016,11,26,7,30,91.0,24.0,2.2,10.0,30.0,79.04,27.92
2016,11,26,7,45,187.0,43.0,2.4,10.5,68.5,164.81,128.55
2016,11,26,8,0,283.0,62.0,2.6,11.0,107.0,239.09,195.39
2016,11,26,8,15,352.5,75.5,2.55,11.5,151.0,298.0,247.16
2016,11,26,8,30,422.0,89.0,2.5,12.0,195.0,360.18,299.97
2016,11,26,8,45,476.0,97.5,2.45,12.5,240.0,409.7,340.81
2016,11,26,9,0,530.0,106.0,2.4,13.0,285.0,460.26,381.09
2016,11,26,9,15,565.0,113.0,2.35,13.5,326.5,500.99,412.17
2016,11,26,9,30,600.0,120.0,2.3,14.0,368.0,538.13,439.65
2016,11,26,9,45,630.5,124.0,2.25,15.0,406.0,567.67,459.79
2016,11,26,10,0,661.0,128.0,2.2,16.0,444.0,595.27,477.92
2016,11,26,10,15,679.0,131.5,2.15,16.0,475.5,611.79,489.08
2016,11,26,10,30,697.0,135.0,2.1,16.0,507.0,625.76,498.24
2016,11,26,10,45,521.5,189.5,2.05,16.5,475.5,557.41,442.3
2016,11,26,11,0,346.0,244.0,2.0,17.0,444.0,483.81,382.67
2016,11,26,11,15,230.5,264.0,1.95,17.5,398.5,415.49,328.0
2016,11,26,11,30,115.0,284.0,1.9,18.0,353.0,349.96,275.0
2016,11,26,11,45,187.0,285.5,1.85,18.5,400.5,396.39,310.81
2016,11,26,12,0,259.0,287.0,1.8,19.0,448.0,438.28,341.72
2016,11,26,12,15,154.0,278.0,1.75,19.0,374.0,355.27,277.06
2016,11,26,12,30,49.0,269.0,1.7,19.0,300.0,279.05,217.5
2016,11,26,12,45,38.0,255.0,1.65,19.5,279.0,256.72,199.91
2016,11,26,13,0,27.0,241.0,1.6,20.0,258.0,235.21,182.81
2016,11,26,13,15,19.5,223.0,1.55,20.0,235.0,213.58,166.01
2016,11,26,13,30,12.0,205.0,1.5,20.0,212.0,192.7,149.79
2016,11,26,13,45,6.0,176.0,1.5,20.0,179.5,163.47,126.94
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,134.97,104.54
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.0,141.19,109.76
2016,11,26,14,30,2.0,162.0,1.5,20.0,163.0,146.85,114.48
2016,11,26,14,45,1.0,143.0,1.5,20.0,143.5,129.43,100.72
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,112.26,87.11
2016,11,26,15,15,0.0,111.5,1.45,19.5,111.5,100.82,78.16
2016,11,26,15,30,0.0,99.0,1.4,19.0,99.0,89.43,69.11
2016,11,26,15,45,0.0,84.5,1.4,19.0,84.5,76.59,61.51
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,63.95,50.54
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,51.59,39.73
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,39.03,28.55
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,26.92,17.63
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,14.83,6.39
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,84.5,11.5,3.3,12.0,16.5,44.22,0.0
2016,11,27,7,30,169.0,23.0,3.5,12.0,33.0,117.26,32.98
2016,11,27,7,45,280.0,36.5,3.75,12.5,72.0,198.22,153.52
2016,11,27,8,0,391.0,50.0,4.0,13.0,111.0,277.3,225.57
2016,11,27,8,15,464.5,59.0,4.3,13.5,156.5,338.21,279.82
2016,11,27,8,30,538.0,68.0,4.6,14.0,202.0,401.66,334.55
2016,11,27,8,45,269.0,60.5,4.9,15.0,127.5,241.48,201.78
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,49.26,36.22
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,56.26,42.05
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,63.26,47.74
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,100.2,78.15
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,137.94,108.63
2016,11,27,10,15,35.5,188.5,6.2,19.0,207.5,213.36,170.57
2016,11,27,10,30,71.0,233.0,6.3,19.0,271.0,282.53,226.44
2016,11,27,10,45,50.0,230.5,6.45,19.5,257.5,262.93,209.43
2016,11,27,11,0,29.0,228.0,6.6,20.0,244.0,243.84,193.04
2016,11,27,11,15,29.5,234.5,6.65,20.5,251.5,248.38,196.05
2016,11,27,11,30,30.0,241.0,6.7,21.0,259.0,252.76,198.91
2016,11,27,11,45,19.0,220.5,6.75,21.5,232.0,219.39,171.74
2016,11,27,12,0,8.0,200.0,6.8,22.0,205.0,192.17,149.55
2016,11,27,12,15,39.0,240.5,6.8,22.0,264.5,249.88,195.64
2016,11,27,12,30,70.0,281.0,6.8,22.0,324.0,301.73,236.44
2016,11,27,12,45,76.5,280.5,6.8,22.5,327.5,300.01,234.43
2016,11,27,13,0,83.0,280.0,6.8,23.0,331.0,297.58,231.92
2016,11,27,13,15,75.5,270.5,6.75,23.0,315.5,280.15,218.09
2016,11,27,13,30,68.0,261.0,6.7,23.0,300.0,263.22,204.69
2016,11,27,13,45,416.5,184.5,6.65,23.0,413.0,319.76,244.69
2016,11,27,14,0,765.0,108.0,6.6,23.0,526.0,348.74,258.18
2016,11,27,14,15,435.5,165.0,6.5,23.0,400.5,265.23,196.17
2016,11,27,14,30,106.0,222.0,6.4,23.0,275.0,216.44,165.82
2016,11,27,14,45,378.0,165.0,6.3,23.0,332.5,205.62,146.21
2016,11,27,15,0,650.0,108.0,6.2,23.0,390.0,176.6,110.47
2016,11,27,15,15,619.0,103.0,6.0,22.5,350.0,133.72,79.53
2016,11,27,15,30,588.0,98.0,5.8,22.0,310.0,93.53,57.34
2016,11,27,15,45,545.5,90.5,5.6,22.0,266.5,64.32,50.26
2016,11,27,16,0,503.0,83.0,5.4,22.0,223.0,61.04,47.43
2016,11,27,16,15,439.5,73.0,5.05,21.5,178.5,53.96,41.26
2016,11,27,16,30,376.0,63.0,4.7,21.0,134.0,47.57,35.48
2016,11,27,16,45,279.5,49.0,4.4,21.0,93.0,37.69,26.41
2016,11,27,17,0,183.0,35.0,4.1,21.0,52.0,27.44,16.16
2016,11,27,17,15,91.5,17.5,4.0,20.5,26.0,13.86,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.58,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.41,0.0
2016,11,28,7,45,26.5,37.5,5.1,18.5,41.5,57.22,39.53
2016,11,28,8,0,53.0,57.0,5.1,19.0,65.0,100.1,76.82
2016,11,28,8,15,67.5,77.5,5.2,19.0,91.5,131.49,104.18
2016,11,28,8,30,82.0,98.0,5.3,19.0,118.0,162.89,131.14
2016,11,28,8,45,96.0,117.5,5.45,19.5,145.5,192.76,156.08
2016,11,28,9,0,110.0,137.0,5.6,20.0,173.0,222.72,180.56
2016,11,28,9,15,456.5,105.0,5.85,20.5,286.5,417.98,342.75
2016,11,28,9,30,803.0,73.0,6.1,21.0,400.0,609.18,495.49
2016,11,28,9,45,832.0,74.5,6.35,21.5,441.0,637.59,515.99
2016,11,28,10,0,861.0,76.0,6.6,22.0,482.0,663.59,534.8
2016,11,28,10,15,877.5,78.0,6.7,22.0,516.5,679.16,545.99
2016,11,28,10,30,894.0,80.0,6.8,22.0,551.0,688.02,552.06
2016,11,28,10,45,911.0,79.5,6.95,22.0,579.0,695.14,556.83
2016,11,28,11,0,928.0,79.0,7.1,22.0,607.0,698.94,558.99
2016,11,28,11,15,935.0,80.0,6.95,22.0,626.0,694.41,553.91
2016,11,28,11,30,942.0,81.0,6.8,22.0,645.0,686.46,546.17
2016,11,28,11,45,700.5,161.0,6.65,22.0,584.0,603.96,478.54
2016,11,28,12,0,459.0,241.0,6.5,22.0,523.0,517.04,407.77
2016,11,28,12,15,708.5,159.5,6.45,22.0,596.5,570.48,450.46
2016,11,28,12,30,958.0,78.0,6.4,22.0,670.0,606.76,478.06
2016,11,28,12,45,956.5,77.5,6.35,22.5,663.0,576.26,451.16
2016,11,28,13,0,955.0,77.0,6.3,23.0,656.0,543.06,421.98
2016,11,28,13,15,949.5,76.0,6.25,22.5,640.5,505.0,390.12
2016,11,28,13,30,944.0,75.0,6.2,22.0,625.0,464.85,355.79
2016,11,28,13,45,933.5,74.5,6.2,22.0,601.0,421.34,317.43
2016,11,28,14,0,923.0,74.0,6.2,22.0,577.0,376.5,277.28
2016,11,28,14,15,910.5,72.5,6.05,22.0,545.5,329.1,234.51
2016,11,28,14,30,898.0,71.0,5.9,22.0,514.0,281.02,191.08
2016,11,28,14,45,878.5,69.0,5.75,22.0,476.5,230.72,146.87
2016,11,28,15,0,859.0,67.0,5.6,22.0,439.0,176.02,101.39
2016,11,28,15,15,833.5,64.5,5.2,21.5,395.5,125.78,64.78
2016,11,28,15,30,808.0,62.0,4.8,21.0,352.0,77.24,38.78
2016,11,28,15,45,769.0,58.5,4.4,21.0,304.5,43.13,32.06
2016,11,28,16,0,730.0,55.0,4.0,21.0,257.0,41.84,30.94
2016,11,28,16,15,669.5,49.5,3.45,19.5,208.0,38.77,28.36
2016,11,28,16,30,609.0,44.0,2.9,18.0,159.0,35.69,25.6
2016,11,28,16,45,503.0,36.0,2.4,17.0,112.0,27.53,18.16
2016,11,28,17,0,397.0,28.0,1.9,16.0,65.0,22.3,12.41
2016,11,28,17,15,198.5,14.0,1.8,15.5,32.5,11.01,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
