Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,15,30,12.0,130.0,1.1,7.0,135.0,114.02,93.14
2016,12,9,15,45,353.5,95.0,1.15,7.0,193.0,67.15,55.9
2016,12,9,16,0,695.0,60.0,1.2,7.0,251.0,46.33,36.98
2016,12,9,16,15,634.0,54.0,1.1,6.0,203.0,39.14,30.44
2016,12,9,16,30,573.0,48.0,1.0,5.0,155.0,36.07,27.48
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.5,30.19,21.69
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,24.12,14.87
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,11.86,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.5,1.15,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,13.0,1.4,2.0,15.0,46.29,0.0
2016,12,10,7,45,223.5,27.0,1.7,2.5,50.5,149.9,95.19
2016,12,10,8,0,362.0,41.0,2.0,3.0,86.0,241.25,196.96
2016,12,10,8,15,449.5,51.0,2.1,3.5,131.0,307.26,258.27
2016,12,10,8,30,537.0,61.0,2.2,4.0,176.0,376.97,320.15
2016,12,10,8,45,591.0,68.0,2.3,4.5,222.0,427.75,364.39
2016,12,10,9,0,645.0,75.0,2.4,5.0,268.0,479.0,407.43
2016,12,10,9,15,682.0,80.0,2.5,5.5,311.5,517.8,438.98
2016,12,10,9,30,719.0,85.0,2.6,6.0,355.0,555.48,468.7
2016,12,10,9,45,744.0,89.0,2.75,6.5,394.0,582.98,489.74
2016,12,10,10,0,769.0,93.0,2.9,7.0,433.0,608.34,508.67
2016,12,10,10,15,384.5,107.5,2.95,7.0,277.5,374.81,317.09
2016,12,10,10,30,0.0,122.0,3.0,7.0,122.0,115.11,93.4
2016,12,10,10,45,0.0,127.5,3.15,7.5,127.5,120.13,97.68
2016,12,10,11,0,0.0,133.0,3.3,8.0,133.0,125.16,101.59
2016,12,10,11,15,0.0,144.0,3.35,8.0,144.0,135.48,110.15
2016,12,10,11,30,0.0,155.0,3.4,8.0,155.0,145.71,118.61
2016,12,10,11,45,2.0,169.0,3.5,8.5,170.0,159.9,130.2
2016,12,10,12,0,4.0,183.0,3.6,9.0,185.0,173.87,141.52
2016,12,10,12,15,2.0,171.5,3.65,9.0,172.5,161.34,131.0
2016,12,10,12,30,0.0,160.0,3.7,9.0,160.0,149.09,120.77
2016,12,10,12,45,1.0,168.0,3.75,9.5,168.5,156.65,126.9
2016,12,10,13,0,2.0,176.0,3.8,10.0,177.0,164.0,132.82
2016,12,10,13,15,1.0,138.0,3.8,10.0,138.5,128.4,103.23
2016,12,10,13,30,0.0,100.0,3.8,10.0,100.0,93.05,73.66
2016,12,10,13,45,0.0,102.5,3.85,10.5,102.5,95.26,75.51
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,97.41,77.29
2016,12,10,14,15,0.0,96.0,3.9,11.0,96.0,89.15,70.45
2016,12,10,14,30,0.0,87.0,3.9,11.0,87.0,80.93,63.63
2016,12,10,14,45,0.0,81.5,3.9,11.0,81.5,75.88,59.48
2016,12,10,15,0,0.0,76.0,3.9,11.0,76.0,70.74,55.23
2016,12,10,15,15,346.0,79.5,3.8,10.5,202.0,92.96,59.79
2016,12,10,15,30,692.0,83.0,3.7,10.0,328.0,89.33,52.39
2016,12,10,15,45,658.0,76.0,3.6,10.0,284.0,52.8,42.35
2016,12,10,16,0,624.0,69.0,3.5,10.0,240.0,49.38,39.27
2016,12,10,16,15,561.0,62.0,3.1,9.5,194.0,45.82,36.0
2016,12,10,16,30,498.0,55.0,2.7,9.0,148.0,42.22,32.52
2016,12,10,16,45,401.5,44.0,2.35,8.5,104.5,34.74,25.32
2016,12,10,17,0,305.0,33.0,2.0,8.0,61.0,26.97,16.98
2016,12,10,17,15,152.5,16.5,2.0,7.5,30.5,13.23,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,3.9,8.0,14.0,52.94,0.0
2016,12,11,7,45,255.5,23.5,4.1,8.5,49.0,159.34,94.89
2016,12,11,8,0,404.0,36.0,4.3,9.0,84.0,255.32,204.55
2016,12,11,8,15,489.5,44.5,4.6,9.5,129.0,319.25,264.46
2016,12,11,8,30,575.0,53.0,4.9,10.0,174.0,386.98,324.97
2016,12,11,8,45,287.5,33.0,5.2,11.0,93.5,213.53,180.73
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,12.04,4.76
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,12.05,4.76
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,12.05,4.73
2016,12,11,9,45,0.0,44.0,5.65,13.5,44.0,40.88,29.36
2016,12,11,10,0,0.0,75.0,5.7,14.0,75.0,69.81,53.75
2016,12,11,10,15,0.0,81.0,5.75,14.5,81.0,75.42,58.24
2016,12,11,10,30,0.0,87.0,5.8,15.0,87.0,81.08,62.74
2016,12,11,10,45,107.0,167.5,5.85,15.5,225.5,240.86,196.73
2016,12,11,11,0,214.0,248.0,5.9,16.0,364.0,390.68,317.73
2016,12,11,11,15,264.5,250.0,5.9,16.0,398.5,426.21,345.71
2016,12,11,11,30,315.0,252.0,5.9,16.0,433.0,452.62,366.51
2016,12,11,11,45,376.5,242.5,5.95,16.5,463.0,471.85,381.04
2016,12,11,12,0,438.0,233.0,6.0,17.0,493.0,492.76,396.46
2016,12,11,12,15,379.5,248.5,5.95,17.0,474.5,457.21,366.92
2016,12,11,12,30,321.0,264.0,5.9,17.0,456.0,427.17,341.85
2016,12,11,12,45,371.5,250.0,5.85,17.5,470.0,427.22,340.61
2016,12,11,13,0,422.0,236.0,5.8,18.0,484.0,425.2,337.16
2016,12,11,13,15,376.5,240.5,5.7,18.0,458.0,389.52,307.63
2016,12,11,13,30,331.0,245.0,5.6,18.0,432.0,357.29,280.96
2016,12,11,13,45,365.0,227.5,5.5,18.5,427.0,338.25,263.37
2016,12,11,14,0,399.0,210.0,5.4,19.0,422.0,316.08,242.68
2016,12,11,14,15,234.0,209.5,5.15,18.5,332.5,247.12,190.13
2016,12,11,14,30,69.0,209.0,4.9,18.0,243.0,197.77,155.02
2016,12,11,14,45,56.5,191.0,4.65,18.0,217.5,174.97,136.92
2016,12,11,15,0,44.0,173.0,4.4,18.0,192.0,153.54,120.05
2016,12,11,15,15,40.5,157.0,4.25,17.5,173.0,135.8,106.21
2016,12,11,15,30,37.0,141.0,4.1,17.0,154.0,118.46,92.91
2016,12,11,15,45,350.0,102.0,3.95,16.5,199.5,72.27,58.38
2016,12,11,16,0,663.0,63.0,3.8,16.0,245.0,44.48,33.95
2016,12,11,16,15,603.0,56.5,3.65,15.5,198.5,41.13,30.95
2016,12,11,16,30,543.0,50.0,3.5,15.0,152.0,37.72,27.74
2016,12,11,16,45,441.5,41.0,3.35,14.5,107.5,31.93,22.21
2016,12,11,17,0,340.0,32.0,3.2,14.0,63.0,25.96,15.71
2016,12,11,17,15,170.0,16.0,3.1,13.5,31.5,12.74,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.0,5.0,3.25,4.5,6.5,0.0,0.0
2016,12,12,7,30,120.0,10.0,3.4,5.0,13.0,56.95,0.0
2016,12,12,7,45,272.0,22.0,3.55,5.5,48.5,163.66,93.51
2016,12,12,8,0,424.0,34.0,3.7,6.0,84.0,261.74,211.08
2016,12,12,8,15,509.5,42.0,3.7,6.5,129.0,325.39,271.37
2016,12,12,8,30,595.0,50.0,3.7,7.0,174.0,392.94,331.74
2016,12,12,8,45,648.0,55.0,3.7,7.5,220.5,441.83,374.64
2016,12,12,9,0,701.0,60.0,3.7,8.0,267.0,488.46,414.04
2016,12,12,9,15,736.0,64.0,3.55,8.5,310.5,526.44,444.56
2016,12,12,9,30,771.0,68.0,3.4,9.0,354.0,563.09,472.85
2016,12,12,9,45,795.0,70.5,3.25,9.5,393.5,589.45,492.06
2016,12,12,10,0,819.0,73.0,3.1,10.0,433.0,613.53,508.88
2016,12,12,10,15,835.5,75.5,2.95,10.5,466.5,630.26,519.47
2016,12,12,10,30,852.0,78.0,2.8,11.0,500.0,644.12,527.56
2016,12,12,10,45,863.0,79.5,2.65,12.0,526.5,650.29,528.57
2016,12,12,11,0,874.0,81.0,2.5,13.0,553.0,650.4,524.96
2016,12,12,11,15,881.5,82.0,2.3,13.0,572.0,647.83,520.84
2016,12,12,11,30,889.0,83.0,2.1,13.0,591.0,642.06,514.18
2016,12,12,11,45,896.5,82.0,1.95,13.5,603.0,630.99,502.82
2016,12,12,12,0,904.0,81.0,1.8,14.0,615.0,616.72,488.97
2016,12,12,12,15,905.0,81.5,1.55,14.5,618.0,597.09,470.32
2016,12,12,12,30,906.0,82.0,1.3,15.0,621.0,574.53,449.26
2016,12,12,12,45,903.5,81.5,1.05,15.5,615.5,546.35,423.78
2016,12,12,13,0,901.0,81.0,0.8,16.0,610.0,515.67,396.08
2016,12,12,13,15,896.0,80.5,0.75,16.0,596.5,481.48,367.55
2016,12,12,13,30,891.0,80.0,0.7,16.0,583.0,445.24,336.81
2016,12,12,13,45,881.5,79.0,0.7,16.5,562.0,404.96,302.06
2016,12,12,14,0,872.0,78.0,0.7,17.0,541.0,363.34,265.57
2016,12,12,14,15,859.5,76.5,0.75,17.0,512.5,315.72,224.54
2016,12,12,14,30,847.0,75.0,0.8,17.0,484.0,270.61,184.9
2016,12,12,14,45,825.0,74.0,0.9,17.0,448.5,223.7,144.44
2016,12,12,15,0,803.0,73.0,1.0,17.0,413.0,177.56,106.14
2016,12,12,15,15,777.0,70.0,0.95,16.5,372.5,130.37,71.1
2016,12,12,15,30,751.0,67.0,0.9,16.0,332.0,84.93,45.06
2016,12,12,15,45,712.0,62.5,0.85,16.0,288.0,46.46,35.73
2016,12,12,16,0,673.0,58.0,0.8,16.0,244.0,44.4,33.94
2016,12,12,16,15,614.0,52.5,0.8,15.0,197.5,37.77,28.09
2016,12,12,16,30,555.0,47.0,0.8,14.0,151.0,35.06,25.57
2016,12,12,16,45,456.5,38.0,0.85,13.5,107.0,29.15,19.95
2016,12,12,17,0,358.0,29.0,0.9,13.0,63.0,23.03,13.47
2016,12,12,17,15,179.0,14.5,0.95,12.5,31.5,11.32,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,168.5,19.5,3.0,10.0,39.0,115.23,59.29
2016,12,13,8,0,337.0,39.0,3.3,11.0,78.0,225.56,177.88
2016,12,13,8,15,426.5,49.5,3.3,11.5,122.5,291.82,238.63
2016,12,13,8,30,516.0,60.0,3.3,12.0,167.0,362.13,299.92
2016,12,13,8,45,581.0,65.5,3.3,12.5,213.5,416.63,346.53
2016,12,13,9,0,646.0,71.0,3.3,13.0,260.0,472.13,392.24
2016,12,13,9,15,683.5,75.5,3.45,13.5,303.5,510.67,423.21
2016,12,13,9,30,721.0,80.0,3.6,14.0,347.0,548.17,452.46
2016,12,13,9,45,753.0,82.0,3.8,15.0,387.0,575.42,472.32
2016,12,13,10,0,785.0,84.0,4.0,16.0,427.0,603.66,492.33
2016,12,13,10,15,803.0,86.5,4.05,16.0,460.5,621.14,505.05
2016,12,13,10,30,821.0,89.0,4.1,16.0,494.0,635.85,515.5
2016,12,13,10,45,839.0,88.5,4.15,16.5,522.0,644.33,520.17
2016,12,13,11,0,857.0,88.0,4.2,17.0,550.0,649.72,522.41
2016,12,13,11,15,865.0,89.0,4.2,17.0,569.0,647.21,519.32
2016,12,13,11,30,873.0,90.0,4.2,17.0,588.0,641.5,513.75
2016,12,13,11,45,892.0,85.0,4.2,17.5,602.0,631.23,503.91
2016,12,13,12,0,911.0,80.0,4.2,18.0,616.0,619.73,492.93
2016,12,13,12,15,912.0,80.0,4.25,18.0,619.5,599.57,476.04
2016,12,13,12,30,913.0,80.0,4.3,18.0,623.0,576.47,456.68
2016,12,13,12,45,912.5,79.0,4.35,18.0,618.0,548.77,433.39
2016,12,13,13,0,912.0,78.0,4.4,18.0,613.0,518.42,407.53
2016,12,13,13,15,907.0,77.5,4.35,18.0,599.5,484.01,377.67
2016,12,13,13,30,902.0,77.0,4.3,18.0,586.0,447.5,345.53
2016,12,13,13,45,894.5,75.5,4.25,18.0,565.0,407.22,309.76
2016,12,13,14,0,887.0,74.0,4.2,18.0,544.0,365.43,272.07
2016,12,13,14,15,875.0,72.5,4.15,17.5,516.0,320.99,232.26
2016,12,13,14,30,863.0,71.0,4.1,17.0,488.0,275.82,191.48
2016,12,13,14,45,840.0,70.5,4.05,17.0,452.5,224.48,146.2
2016,12,13,15,0,817.0,70.0,4.0,17.0,417.0,177.95,106.72
2016,12,13,15,15,791.5,67.0,3.85,16.5,376.5,130.16,70.59
2016,12,13,15,30,766.0,64.0,3.7,16.0,336.0,84.03,43.62
2016,12,13,15,45,727.5,60.5,3.6,16.0,291.5,44.77,34.22
2016,12,13,16,0,689.0,57.0,3.5,16.0,247.0,43.51,33.11
2016,12,13,16,15,631.5,51.5,3.1,15.0,200.5,40.47,30.45
2016,12,13,16,30,574.0,46.0,2.7,14.0,154.0,34.19,24.75
2016,12,13,16,45,472.5,37.5,2.35,13.0,109.5,28.68,19.56
2016,12,13,17,0,371.0,29.0,2.0,12.0,65.0,23.0,13.54
2016,12,13,17,15,185.5,14.5,2.05,11.5,32.5,11.29,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.0,18.0,2.25,4.5,39.0,119.49,58.25
2016,12,14,8,0,370.0,36.0,2.5,5.0,78.0,237.45,190.56
2016,12,14,8,15,459.5,45.5,2.35,5.5,123.0,303.19,252.29
2016,12,14,8,30,549.0,55.0,2.2,6.0,168.0,373.08,313.98
2016,12,14,8,45,602.0,62.0,2.05,6.5,214.0,423.31,357.21
2016,12,14,9,0,655.0,69.0,1.9,7.0,260.0,474.12,398.92
2016,12,14,9,15,692.5,74.0,1.8,7.5,303.5,513.44,429.86
2016,12,14,9,30,730.0,79.0,1.7,8.0,347.0,551.71,458.75
2016,12,14,9,45,753.5,83.0,1.65,9.0,386.5,578.65,477.22
2016,12,14,10,0,777.0,87.0,1.6,10.0,426.0,601.23,491.81
2016,12,14,10,15,795.0,90.0,1.6,10.5,459.5,619.28,503.68
2016,12,14,10,30,813.0,93.0,1.6,11.0,493.0,634.57,513.23
2016,12,14,10,45,410.0,138.0,1.65,12.0,340.0,419.57,342.17
2016,12,14,11,0,7.0,183.0,1.7,13.0,187.0,178.76,142.87
2016,12,14,11,15,8.0,189.0,1.65,13.0,194.0,184.39,147.94
2016,12,14,11,30,9.0,195.0,1.6,13.0,201.0,189.97,152.26
2016,12,14,11,45,9.5,198.0,1.6,13.5,204.0,192.29,153.69
2016,12,14,12,0,10.0,201.0,1.6,14.0,207.0,194.56,155.11
2016,12,14,12,15,9.5,202.0,1.55,14.5,208.0,194.31,154.49
2016,12,14,12,30,9.0,203.0,1.5,15.0,209.0,194.05,153.91
2016,12,14,12,45,21.5,223.0,1.5,15.5,236.0,217.93,172.74
2016,12,14,13,0,34.0,243.0,1.5,16.0,263.0,241.04,190.61
2016,12,14,13,15,34.5,237.0,1.5,16.0,257.5,232.64,183.86
2016,12,14,13,30,35.0,231.0,1.5,16.0,252.0,224.18,177.17
2016,12,14,13,45,68.5,236.0,1.55,16.0,273.5,237.31,187.23
2016,12,14,14,0,102.0,241.0,1.6,16.0,295.0,247.06,194.1
2016,12,14,14,15,77.5,222.5,1.65,16.0,262.5,217.53,170.87
2016,12,14,14,30,53.0,204.0,1.7,16.0,230.0,190.32,149.76
2016,12,14,14,45,400.5,148.0,1.75,16.0,320.0,199.68,143.6
2016,12,14,15,0,748.0,92.0,1.8,16.0,410.0,183.39,114.16
2016,12,14,15,15,719.5,88.0,1.75,15.5,370.0,137.37,79.52
2016,12,14,15,30,691.0,84.0,1.7,15.0,330.0,93.44,53.43
2016,12,14,15,45,650.5,78.5,1.7,15.0,285.5,54.68,43.16
2016,12,14,16,0,610.0,73.0,1.7,15.0,241.0,52.58,41.33
2016,12,14,16,15,549.0,65.0,1.6,14.0,195.0,48.26,37.53
2016,12,14,16,30,488.0,57.0,1.5,13.0,149.0,43.85,33.47
2016,12,14,16,45,391.5,45.5,1.45,12.0,106.0,35.94,26.06
2016,12,14,17,0,295.0,34.0,1.4,11.0,63.0,27.72,17.63
2016,12,14,17,15,147.5,17.0,1.55,10.5,31.5,13.56,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,2.5,6.5,6.01,0.0
2016,12,15,8,0,0.0,13.0,3.1,3.0,13.0,12.04,4.54
2016,12,15,8,15,0.0,21.5,3.15,3.5,21.5,19.93,11.79
2016,12,15,8,30,0.0,30.0,3.2,4.0,30.0,27.84,18.96
2016,12,15,8,45,0.0,38.0,3.25,4.5,38.0,35.28,25.65
2016,12,15,9,0,0.0,46.0,3.3,5.0,46.0,42.73,32.24
2016,12,15,9,15,0.0,52.0,3.15,5.5,52.0,48.33,37.09
2016,12,15,9,30,0.0,58.0,3.0,6.0,58.0,53.92,41.86
2016,12,15,9,45,0.0,60.0,2.95,6.5,60.0,55.79,43.31
2016,12,15,10,0,0.0,62.0,2.9,7.0,62.0,57.66,44.74
2016,12,15,10,15,0.0,82.0,2.8,7.0,82.0,76.35,60.79
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,95.61,77.18
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,93.52,75.07
2016,12,15,11,0,0.0,98.0,2.5,8.0,98.0,91.51,73.1
2016,12,15,11,15,0.0,96.0,2.4,8.5,96.0,89.56,71.19
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,87.64,69.35
2016,12,15,11,45,0.0,122.5,2.2,9.5,122.5,114.54,91.79
2016,12,15,12,0,0.0,151.0,2.1,10.0,151.0,141.3,113.81
2016,12,15,12,15,0.0,146.0,2.05,10.0,146.0,136.33,109.57
2016,12,15,12,30,0.0,141.0,2.0,10.0,141.0,131.42,105.48
2016,12,15,12,45,5.0,172.0,1.95,10.5,175.0,162.45,131.0
2016,12,15,13,0,10.0,203.0,1.9,11.0,209.0,192.6,155.4
2016,12,15,13,15,5.0,164.0,1.9,11.0,167.0,153.92,123.67
2016,12,15,13,30,0.0,125.0,1.9,11.0,125.0,115.9,92.35
2016,12,15,13,45,0.0,129.0,1.9,11.5,129.0,119.29,95.18
2016,12,15,14,0,0.0,133.0,1.9,12.0,133.0,122.55,97.85
2016,12,15,14,15,0.0,142.5,1.9,12.0,142.5,130.46,104.59
2016,12,15,14,30,0.0,152.0,1.9,12.0,152.0,137.9,110.96
2016,12,15,14,45,5.5,153.0,1.9,12.0,155.5,138.71,111.63
2016,12,15,15,0,11.0,154.0,1.9,12.0,159.0,138.53,111.45
2016,12,15,15,15,294.5,134.0,1.85,11.5,239.0,136.67,98.26
2016,12,15,15,30,578.0,114.0,1.8,11.0,319.0,112.61,73.62
2016,12,15,15,45,538.5,104.5,1.75,11.0,276.0,74.56,61.68
2016,12,15,16,0,499.0,95.0,1.7,11.0,233.0,69.15,56.88
2016,12,15,16,15,436.5,83.5,1.5,10.0,188.0,61.97,50.5
2016,12,15,16,30,374.0,72.0,1.3,9.0,143.0,54.56,43.66
2016,12,15,16,45,284.5,56.0,1.1,8.5,101.0,43.2,32.93
2016,12,15,17,0,195.0,40.0,0.9,8.0,59.0,31.41,21.1
2016,12,15,17,15,97.5,20.0,0.95,7.5,29.5,15.82,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,160.5,19.0,3.6,8.5,36.5,108.72,41.3
2016,12,16,8,0,321.0,38.0,3.8,9.0,73.0,215.41,169.49
2016,12,16,8,15,412.5,48.5,3.95,9.5,116.5,281.9,231.85
2016,12,16,8,30,504.0,59.0,4.1,10.0,160.0,352.59,294.53
2016,12,16,8,45,569.5,64.5,4.35,10.5,206.0,406.98,342.29
2016,12,16,9,0,635.0,70.0,4.6,11.0,252.0,462.44,389.46
2016,12,16,9,15,673.0,75.0,4.7,12.0,295.5,501.73,420.98
2016,12,16,9,30,711.0,80.0,4.8,13.0,339.0,540.05,450.65
2016,12,16,9,45,742.5,82.0,4.95,14.0,379.0,569.46,472.55
2016,12,16,10,0,774.0,84.0,5.1,15.0,419.0,594.94,490.83
2016,12,16,10,15,389.0,123.5,5.2,15.5,292.0,394.17,325.74
2016,12,16,10,30,4.0,163.0,5.3,16.0,165.0,158.83,126.72
2016,12,16,10,45,2.0,158.5,5.4,16.5,159.5,152.12,120.94
2016,12,16,11,0,0.0,154.0,5.5,17.0,154.0,145.75,115.26
2016,12,16,11,15,0.0,158.5,5.55,17.5,158.5,149.62,118.05
2016,12,16,11,30,0.0,163.0,5.6,18.0,163.0,153.5,120.84
2016,12,16,11,45,3.0,175.5,5.7,18.5,177.5,166.83,131.36
2016,12,16,12,0,6.0,188.0,5.8,19.0,192.0,179.9,141.6
2016,12,16,12,15,7.5,194.5,5.85,19.0,199.5,186.17,146.59
2016,12,16,12,30,9.0,201.0,5.9,19.0,207.0,192.24,151.45
2016,12,16,12,45,4.5,162.0,5.95,19.5,165.0,152.96,119.52
2016,12,16,13,0,0.0,123.0,6.0,20.0,123.0,114.4,88.14
2016,12,16,13,15,67.5,194.0,6.0,20.0,232.0,209.26,164.67
2016,12,16,13,30,135.0,265.0,6.0,20.0,341.0,294.95,231.9
2016,12,16,13,45,178.0,253.5,6.0,20.5,350.0,292.56,228.39
2016,12,16,14,0,221.0,242.0,6.0,21.0,359.0,286.55,221.57
2016,12,16,14,15,122.5,214.5,5.9,21.0,279.0,222.39,171.96
2016,12,16,14,30,24.0,187.0,5.8,21.0,199.0,173.33,135.36
2016,12,16,14,45,12.0,145.0,5.7,21.0,151.0,133.37,103.63
2016,12,16,15,0,0.0,103.0,5.6,21.0,103.0,94.47,72.55
2016,12,16,15,15,0.0,93.0,5.35,20.5,93.0,85.33,65.34
2016,12,16,15,30,0.0,83.0,5.1,20.0,83.0,76.22,58.05
2016,12,16,15,45,329.0,73.0,4.85,19.5,164.5,50.99,39.14
2016,12,16,16,0,658.0,63.0,4.6,19.0,246.0,44.27,33.34
2016,12,16,16,15,600.5,56.5,4.25,18.0,200.0,40.9,30.43
2016,12,16,16,30,543.0,50.0,3.9,17.0,154.0,37.47,27.31
2016,12,16,16,45,443.5,41.0,3.6,16.5,110.0,31.66,21.84
2016,12,16,17,0,344.0,32.0,3.3,16.0,66.0,25.66,15.62
2016,12,16,17,15,172.0,16.0,3.4,15.5,33.0,12.55,0.0
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.0,16.5,3.25,15.5,36.5,115.1,36.15
2016,12,17,8,0,370.0,33.0,3.5,16.0,73.0,232.74,177.81
2016,12,17,8,15,460.0,42.0,3.6,16.5,117.0,297.59,238.05
2016,12,17,8,30,550.0,51.0,3.7,17.0,161.0,366.86,297.99
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.5,416.66,340.53
2016,12,17,9,0,657.0,64.0,3.9,18.0,252.0,467.18,381.99
2016,12,17,9,15,694.0,68.5,4.15,18.5,295.0,505.72,412.88
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,540.75,440.34
2016,12,17,9,45,755.0,77.0,4.7,19.5,377.0,568.62,461.68
2016,12,17,10,0,779.0,81.0,5.0,20.0,416.0,594.32,480.9
2016,12,17,10,15,797.5,83.5,5.05,20.5,450.0,612.41,493.23
2016,12,17,10,30,816.0,86.0,5.1,21.0,484.0,627.78,503.24
2016,12,17,10,45,832.5,86.5,5.15,21.5,512.0,636.77,508.29
2016,12,17,11,0,849.0,87.0,5.2,22.0,540.0,642.72,510.92
2016,12,17,11,15,858.0,88.0,5.1,22.5,560.0,641.3,507.39
2016,12,17,11,30,867.0,89.0,5.0,23.0,580.0,636.71,501.42
2016,12,17,11,45,871.5,90.5,4.95,23.5,592.5,626.69,491.45
2016,12,17,12,0,876.0,92.0,4.9,24.0,605.0,613.55,479.06
2016,12,17,12,15,878.5,92.0,4.8,24.0,609.5,594.66,463.04
2016,12,17,12,30,881.0,92.0,4.7,24.0,614.0,572.84,444.6
2016,12,17,12,45,886.0,90.0,4.6,24.0,611.0,547.74,423.39
2016,12,17,13,0,891.0,88.0,4.5,24.0,608.0,520.12,399.83
2016,12,17,13,15,887.5,87.0,4.4,24.0,596.5,486.79,371.48
2016,12,17,13,30,884.0,86.0,4.3,24.0,585.0,451.32,340.94
2016,12,17,13,45,881.0,83.5,4.2,24.0,566.0,412.68,307.33
2016,12,17,14,0,878.0,81.0,4.1,24.0,547.0,372.21,271.59
2016,12,17,14,15,866.5,79.5,3.85,24.0,519.5,325.01,230.17
2016,12,17,14,30,855.0,78.0,3.6,24.0,492.0,280.06,190.23
2016,12,17,14,45,841.0,75.0,3.35,24.0,458.0,232.79,148.98
2016,12,17,15,0,827.0,72.0,3.1,24.0,424.0,185.51,109.36
2016,12,17,15,15,802.0,69.0,2.65,23.5,383.5,137.31,73.36
2016,12,17,15,30,777.0,66.0,2.2,23.0,343.0,90.68,45.8
2016,12,17,15,45,741.5,61.5,1.8,22.5,298.5,45.51,33.9
2016,12,17,16,0,706.0,57.0,1.4,22.0,254.0,43.38,32.17
2016,12,17,16,15,649.0,51.5,1.3,21.0,207.0,40.31,29.56
2016,12,17,16,30,592.0,46.0,1.2,20.0,160.0,34.03,24.0
2016,12,17,16,45,498.0,38.0,1.2,19.0,115.0,28.96,19.32
2016,12,17,17,0,404.0,30.0,1.2,18.0,70.0,23.74,13.98
2016,12,17,17,15,202.0,15.0,1.15,18.0,35.0,11.61,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.5,6.7,-5.0,10.5,9.73,0.0
2016,12,18,8,0,0.0,21.0,6.7,-5.0,21.0,19.48,11.09
2016,12,18,8,15,0.0,34.0,6.7,-4.5,34.0,31.58,22.6
2016,12,18,8,30,0.0,47.0,6.7,-4.0,47.0,44.19,34.34
2016,12,18,8,45,0.0,60.5,6.75,-4.0,60.5,57.49,46.67
2016,12,18,9,0,0.0,74.0,6.8,-4.0,74.0,70.68,58.75
2016,12,18,9,15,0.0,86.5,6.75,-3.5,86.5,82.71,69.52
2016,12,18,9,30,0.0,99.0,6.7,-3.0,99.0,94.71,80.08
2016,12,18,9,45,0.0,110.5,6.7,-3.0,110.5,105.62,89.69
2016,12,18,10,0,0.0,122.0,6.7,-3.0,122.0,116.51,99.2
2016,12,18,10,15,71.0,170.5,6.65,-2.5,205.5,217.59,189.78
2016,12,18,10,30,142.0,219.0,6.6,-2.0,289.0,321.69,280.68
2016,12,18,10,45,121.5,230.5,6.6,-1.5,292.5,317.54,275.4
2016,12,18,11,0,101.0,242.0,6.6,-1.0,296.0,305.8,263.89
2016,12,18,11,15,189.5,247.5,6.6,-0.5,353.5,370.15,319.52
2016,12,18,11,30,278.0,253.0,6.6,0.0,411.0,431.36,371.25
2016,12,18,11,45,226.5,264.5,6.6,0.0,395.0,398.53,341.96
2016,12,18,12,0,175.0,276.0,6.6,0.0,379.0,372.37,318.51
2016,12,18,12,15,283.0,260.5,6.55,0.0,427.5,415.53,355.67
2016,12,18,12,30,391.0,245.0,6.5,0.0,476.0,448.74,383.49
2016,12,18,12,45,451.0,226.0,6.5,0.0,490.5,450.37,383.94
2016,12,18,13,0,511.0,207.0,6.5,0.0,505.0,444.5,377.61
2016,12,18,13,15,525.0,197.0,6.4,0.0,498.5,421.15,355.88
2016,12,18,13,30,539.0,187.0,6.3,0.0,492.0,395.66,331.87
2016,12,18,13,45,572.5,169.0,6.25,0.0,482.5,368.39,305.57
2016,12,18,14,0,606.0,151.0,6.2,0.0,473.0,338.64,276.24
2016,12,18,14,15,746.5,113.5,6.1,0.0,489.0,317.96,250.8
2016,12,18,14,30,887.0,76.0,6.0,0.0,505.0,287.55,214.78
2016,12,18,14,45,861.5,76.0,5.95,0.0,469.0,239.12,168.62
2016,12,18,15,0,836.0,76.0,5.9,0.0,433.0,191.68,125.31
2016,12,18,15,15,810.5,72.5,5.75,0.0,392.0,142.53,84.67
2016,12,18,15,30,785.0,69.0,5.6,0.0,351.0,95.0,53.4
2016,12,18,15,45,751.5,64.5,5.5,0.0,306.0,48.48,39.98
2016,12,18,16,0,718.0,60.0,5.4,0.0,261.0,46.02,37.69
2016,12,18,16,15,661.0,54.0,5.15,0.0,213.0,42.58,34.37
2016,12,18,16,30,604.0,48.0,4.9,0.0,165.0,35.71,27.71
2016,12,18,16,45,514.5,39.5,4.65,-0.5,119.5,30.25,22.27
2016,12,18,17,0,425.0,31.0,4.4,-1.0,74.0,24.62,16.15
2016,12,18,17,15,212.5,15.5,4.2,-1.0,37.0,12.02,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,224.5,15.0,3.9,-4.0,38.0,128.38,28.42
2016,12,19,8,0,449.0,30.0,4.0,-4.0,76.0,264.52,215.99
2016,12,19,8,15,540.0,37.0,4.0,-3.5,122.0,324.93,279.03
2016,12,19,8,30,631.0,44.0,4.0,-3.0,168.0,395.24,344.83
2016,12,19,8,45,684.5,49.5,4.0,-3.0,215.5,446.56,392.75
2016,12,19,9,0,738.0,55.0,4.0,-3.0,263.0,498.27,439.16
2016,12,19,9,15,773.5,58.5,4.0,-2.5,308.0,536.94,472.19
2016,12,19,9,30,809.0,62.0,4.0,-2.0,353.0,574.28,502.92
2016,12,19,9,45,833.5,64.5,4.0,-1.5,394.0,601.95,524.69
2016,12,19,10,0,858.0,67.0,4.0,-1.0,435.0,627.3,543.96
2016,12,19,10,15,875.0,69.0,3.95,-0.5,469.5,640.93,553.1
2016,12,19,10,30,892.0,71.0,3.9,0.0,504.0,655.63,562.75
2016,12,19,10,45,904.5,72.0,3.9,0.0,532.5,663.27,567.76
2016,12,19,11,0,917.0,73.0,3.9,0.0,561.0,667.7,570.11
2016,12,19,11,15,744.5,124.5,3.85,0.5,530.0,610.1,518.85
2016,12,19,11,30,572.0,176.0,3.8,1.0,499.0,541.82,459.5
2016,12,19,11,45,754.5,127.0,3.75,1.5,562.5,594.9,502.79
2016,12,19,12,0,937.0,78.0,3.7,2.0,626.0,634.58,533.5
2016,12,19,12,15,808.0,115.0,3.65,2.5,590.0,578.97,484.85
2016,12,19,12,30,679.0,152.0,3.6,3.0,554.0,522.94,436.49
2016,12,19,12,45,588.0,181.5,3.55,3.5,528.0,480.11,399.05
2016,12,19,13,0,497.0,211.0,3.5,4.0,502.0,441.95,365.46
2016,12,19,13,15,713.0,144.0,3.45,4.0,551.5,460.21,377.98
2016,12,19,13,30,929.0,77.0,3.4,4.0,601.0,463.77,375.95
2016,12,19,13,45,669.0,142.0,3.35,4.0,513.0,382.95,308.73
2016,12,19,14,0,409.0,207.0,3.3,4.0,425.0,319.77,258.05
2016,12,19,14,15,508.0,170.0,3.25,4.0,426.5,296.46,233.82
2016,12,19,14,30,607.0,133.0,3.2,4.0,428.0,264.86,200.89
2016,12,19,14,45,611.5,121.5,3.15,4.0,401.0,224.7,163.37
2016,12,19,15,0,616.0,110.0,3.1,4.0,374.0,183.38,125.84
2016,12,19,15,15,711.0,86.0,2.9,3.5,363.0,140.35,85.73
2016,12,19,15,30,806.0,62.0,2.7,3.0,352.0,91.58,48.53
2016,12,19,15,45,768.5,58.5,2.55,3.0,306.5,44.78,36.1
2016,12,19,16,0,731.0,55.0,2.4,3.0,261.0,41.59,33.17
2016,12,19,16,15,675.5,50.0,2.1,2.5,213.5,38.89,30.65
2016,12,19,16,30,620.0,45.0,1.8,2.0,166.0,36.2,28.0
2016,12,19,16,45,525.5,37.5,1.5,1.5,120.0,31.05,22.89
2016,12,19,17,0,431.0,30.0,1.2,1.0,74.0,23.62,15.23
2016,12,19,17,15,215.5,15.0,1.2,0.5,37.0,11.53,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
