Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,15.5,0.15,0.5,34.5,111.92,14.94
2016,12,20,8,0,370.0,31.0,0.1,1.0,69.0,229.39,180.2
2016,12,20,8,15,462.5,40.0,0.2,1.5,113.0,295.06,243.08
2016,12,20,8,30,555.0,49.0,0.3,2.0,157.0,365.48,304.94
2016,12,20,8,45,610.5,55.0,0.45,3.0,202.5,415.87,348.29
2016,12,20,9,0,666.0,61.0,0.6,4.0,248.0,467.12,390.68
2016,12,20,9,15,703.0,65.5,0.75,4.5,291.5,503.24,420.38
2016,12,20,9,30,740.0,70.0,0.9,5.0,335.0,541.54,450.86
2016,12,20,9,45,764.5,73.5,1.05,6.0,374.5,569.49,471.64
2016,12,20,10,0,789.0,77.0,1.2,7.0,414.0,595.29,490.25
2016,12,20,10,15,499.0,146.0,1.3,7.5,365.5,488.66,402.97
2016,12,20,10,30,209.0,215.0,1.4,8.0,317.0,360.26,296.86
2016,12,20,10,45,223.5,227.0,1.55,8.5,341.0,379.13,312.11
2016,12,20,11,0,238.0,239.0,1.7,9.0,365.0,397.0,325.46
2016,12,20,11,15,143.5,240.0,1.8,9.5,317.0,333.78,272.73
2016,12,20,11,30,49.0,241.0,1.9,10.0,269.0,265.86,216.11
2016,12,20,11,45,64.5,253.5,2.05,10.5,291.0,284.76,231.29
2016,12,20,12,0,80.0,266.0,2.2,11.0,313.0,302.66,245.18
2016,12,20,12,15,77.5,267.0,2.25,11.5,312.5,298.1,240.76
2016,12,20,12,30,75.0,268.0,2.3,12.0,312.0,293.41,236.37
2016,12,20,12,45,65.0,261.5,2.35,12.5,300.0,277.78,223.27
2016,12,20,13,0,55.0,255.0,2.4,13.0,288.0,262.69,210.71
2016,12,20,13,15,62.5,253.5,2.4,13.0,289.5,260.59,208.95
2016,12,20,13,30,70.0,252.0,2.4,13.0,291.0,257.7,206.45
2016,12,20,13,45,59.5,238.5,2.45,13.5,271.5,236.9,189.37
2016,12,20,14,0,49.0,225.0,2.5,14.0,252.0,217.01,173.14
2016,12,20,14,15,441.5,151.5,2.45,14.0,367.5,261.78,199.31
2016,12,20,14,30,834.0,78.0,2.4,14.0,483.0,278.58,197.12
2016,12,20,14,45,448.0,129.0,2.4,14.0,345.0,197.92,141.8
2016,12,20,15,0,62.0,180.0,2.4,14.0,207.0,162.87,128.42
2016,12,20,15,15,58.0,164.0,2.2,13.5,187.5,144.04,113.59
2016,12,20,15,30,54.0,148.0,2.0,13.0,168.0,125.63,99.41
2016,12,20,15,45,351.5,106.0,1.8,13.0,208.0,76.62,63.0
2016,12,20,16,0,649.0,64.0,1.6,13.0,248.0,44.81,34.7
2016,12,20,16,15,592.5,58.0,1.5,12.0,202.5,41.88,32.16
2016,12,20,16,30,536.0,52.0,1.4,11.0,157.0,38.93,29.42
2016,12,20,16,45,448.5,42.5,1.35,10.0,113.5,32.73,23.56
2016,12,20,17,0,361.0,33.0,1.3,9.0,70.0,26.31,17.02
2016,12,20,17,15,180.5,16.5,1.35,8.5,35.0,12.81,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.0,15.5,3.25,5.0,34.0,111.34,5.25
2016,12,21,8,0,370.0,31.0,3.6,6.0,68.0,229.01,178.73
2016,12,21,8,15,463.0,40.0,3.55,6.5,112.0,294.89,243.77
2016,12,21,8,30,556.0,49.0,3.5,7.0,156.0,365.55,307.27
2016,12,21,8,45,614.5,54.5,3.5,8.0,202.0,417.0,352.22
2016,12,21,9,0,673.0,60.0,3.5,9.0,248.0,469.45,396.01
2016,12,21,9,15,710.0,64.5,3.7,9.5,292.0,505.85,426.29
2016,12,21,9,30,747.0,69.0,3.9,10.0,336.0,544.33,457.18
2016,12,21,9,45,773.0,72.0,4.1,11.0,375.5,572.82,478.45
2016,12,21,10,0,799.0,75.0,4.3,12.0,415.0,599.17,497.64
2016,12,21,10,15,816.5,77.5,4.3,12.5,449.0,617.16,510.01
2016,12,21,10,30,834.0,80.0,4.3,13.0,483.0,632.39,519.97
2016,12,21,10,45,536.5,159.5,4.35,14.0,424.5,523.52,428.3
2016,12,21,11,0,239.0,239.0,4.4,15.0,366.0,397.81,322.79
2016,12,21,11,15,228.5,250.0,4.4,15.5,375.0,397.74,321.66
2016,12,21,11,30,218.0,261.0,4.4,16.0,384.0,396.84,319.47
2016,12,21,11,45,308.5,250.5,4.4,16.5,428.5,440.37,353.54
2016,12,21,12,0,399.0,240.0,4.4,17.0,473.0,474.27,379.29
2016,12,21,12,15,291.0,260.0,4.4,17.0,431.0,420.58,335.47
2016,12,21,12,30,183.0,280.0,4.4,17.0,389.0,366.64,291.79
2016,12,21,12,45,534.5,183.0,4.4,17.5,496.5,455.2,362.07
2016,12,21,13,0,886.0,86.0,4.4,18.0,604.0,519.44,409.32
2016,12,21,13,15,652.5,155.5,4.35,18.0,532.5,445.19,348.98
2016,12,21,13,30,419.0,225.0,4.3,18.0,461.0,381.19,298.03
2016,12,21,13,45,639.5,153.5,4.25,18.0,500.5,384.07,295.94
2016,12,21,14,0,860.0,82.0,4.2,18.0,540.0,368.89,276.56
2016,12,21,14,15,847.5,80.5,4.1,18.0,512.5,325.31,237.15
2016,12,21,14,30,835.0,79.0,4.0,18.0,485.0,281.1,197.05
2016,12,21,14,45,812.5,78.0,3.9,18.0,450.5,234.84,155.98
2016,12,21,15,0,790.0,77.0,3.8,18.0,416.0,189.37,117.03
2016,12,21,15,15,764.0,73.5,3.4,17.5,376.5,142.41,80.53
2016,12,21,15,30,738.0,70.0,3.0,17.0,337.0,97.16,51.84
2016,12,21,15,45,702.0,65.5,2.7,17.0,293.5,52.95,41.27
2016,12,21,16,0,666.0,61.0,2.4,17.0,250.0,42.38,31.98
2016,12,21,16,15,609.5,55.5,2.2,16.0,204.5,39.76,29.73
2016,12,21,16,30,553.0,50.0,2.0,15.0,159.0,37.13,27.32
2016,12,21,16,45,464.5,41.0,1.85,14.0,115.5,31.31,21.9
2016,12,21,17,0,376.0,32.0,1.7,13.0,72.0,25.28,15.88
2016,12,21,17,15,188.0,16.0,1.75,12.5,36.0,12.32,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,163.5,16.0,4.25,6.5,32.0,102.5,0.0
2016,12,22,8,0,327.0,32.0,4.4,7.0,64.0,210.28,162.91
2016,12,22,8,15,422.0,42.0,4.55,7.5,107.5,276.97,228.6
2016,12,22,8,30,517.0,52.0,4.7,8.0,151.0,348.65,293.28
2016,12,22,8,45,579.5,58.0,4.9,8.5,196.5,401.99,341.03
2016,12,22,9,0,642.0,64.0,5.1,9.0,242.0,456.54,388.2
2016,12,22,9,15,680.5,68.5,5.05,9.5,285.5,495.9,420.94
2016,12,22,9,30,719.0,73.0,5.0,10.0,329.0,534.41,451.86
2016,12,22,9,45,746.5,76.5,5.0,10.5,369.0,561.44,472.77
2016,12,22,10,0,774.0,80.0,5.0,11.0,409.0,589.1,493.56
2016,12,22,10,15,792.5,82.5,4.85,11.5,443.0,607.61,506.13
2016,12,22,10,30,811.0,85.0,4.7,12.0,477.0,623.45,516.25
2016,12,22,10,45,824.5,86.5,4.6,12.5,504.5,632.11,520.68
2016,12,22,11,0,838.0,88.0,4.5,13.0,532.0,637.77,522.65
2016,12,22,11,15,693.0,136.0,4.4,13.5,512.5,590.77,481.6
2016,12,22,11,30,548.0,184.0,4.3,14.0,493.0,536.22,435.17
2016,12,22,11,45,721.5,132.0,4.2,14.5,548.0,581.66,470.58
2016,12,22,12,0,895.0,80.0,4.1,15.0,603.0,614.03,494.57
2016,12,22,12,15,896.5,80.5,4.0,15.0,607.5,595.88,478.5
2016,12,22,12,30,898.0,81.0,3.9,15.0,612.0,574.78,460.17
2016,12,22,12,45,894.5,81.5,3.85,15.5,608.0,548.22,436.6
2016,12,22,13,0,891.0,82.0,3.8,16.0,604.0,519.17,410.76
2016,12,22,13,15,887.0,81.5,3.75,16.0,592.0,486.58,382.47
2016,12,22,13,30,883.0,81.0,3.7,16.0,580.0,451.84,351.87
2016,12,22,13,45,874.0,80.0,3.65,16.0,560.0,412.73,317.21
2016,12,22,14,0,865.0,79.0,3.6,16.0,540.0,372.19,280.72
2016,12,22,14,15,853.5,77.5,3.55,16.0,513.5,325.85,239.07
2016,12,22,14,30,842.0,76.0,3.5,16.0,487.0,281.7,198.77
2016,12,22,14,45,819.0,75.5,3.45,16.0,452.5,235.49,157.46
2016,12,22,15,0,796.0,75.0,3.4,16.0,418.0,190.07,118.24
2016,12,22,15,15,771.0,72.0,3.1,15.5,379.0,143.36,81.49
2016,12,22,15,30,746.0,69.0,2.8,15.0,340.0,98.23,52.42
2016,12,22,15,45,707.0,65.5,2.55,14.5,296.0,54.38,42.97
2016,12,22,16,0,668.0,62.0,2.3,14.0,252.0,43.11,33.05
2016,12,22,16,15,612.5,56.0,2.1,13.0,206.5,40.1,30.43
2016,12,22,16,30,557.0,50.0,1.9,12.0,161.0,37.05,27.63
2016,12,22,16,45,463.5,41.5,1.7,11.5,117.0,31.67,22.5
2016,12,22,17,0,370.0,33.0,1.5,11.0,73.0,26.13,16.83
2016,12,22,17,15,185.0,16.5,1.55,10.5,36.5,12.71,0.82
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.5,2.6,9.5,12.5,11.59,0.0
2016,12,23,8,0,0.0,25.0,3.0,10.0,25.0,23.29,13.03
2016,12,23,8,15,0.0,43.0,3.2,10.5,43.0,42.59,30.42
2016,12,23,8,30,0.0,61.0,3.4,11.0,61.0,61.07,46.7
2016,12,23,8,45,0.5,79.5,3.6,11.5,79.5,79.95,63.14
2016,12,23,9,0,1.0,98.0,3.8,12.0,98.0,98.54,79.05
2016,12,23,9,15,6.0,114.0,3.85,12.5,116.5,116.72,94.41
2016,12,23,9,30,11.0,130.0,3.9,13.0,135.0,135.03,109.63
2016,12,23,9,45,14.5,145.0,3.95,13.5,151.5,151.4,122.95
2016,12,23,10,0,18.0,160.0,4.0,14.0,168.0,167.77,136.11
2016,12,23,10,15,20.0,172.5,4.0,14.5,182.0,180.52,146.07
2016,12,23,10,30,22.0,185.0,4.0,15.0,196.0,193.21,155.9
2016,12,23,10,45,11.0,154.0,4.0,15.5,159.5,153.57,122.63
2016,12,23,11,0,0.0,123.0,4.0,16.0,123.0,115.61,90.8
2016,12,23,11,15,9.5,167.5,4.05,16.5,173.0,164.51,130.75
2016,12,23,11,30,19.0,212.0,4.1,17.0,223.0,213.06,169.64
2016,12,23,11,45,9.5,179.5,4.15,17.5,185.0,174.74,138.07
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,137.59,107.57
2016,12,23,12,15,1.5,164.0,4.2,18.0,165.0,154.18,121.02
2016,12,23,12,30,3.0,181.0,4.2,18.0,183.0,170.48,134.14
2016,12,23,12,45,33.0,221.0,4.2,18.5,240.5,224.06,176.98
2016,12,23,13,0,63.0,261.0,4.2,19.0,298.0,272.5,214.85
2016,12,23,13,15,32.5,217.0,4.15,19.0,236.5,214.76,168.91
2016,12,23,13,30,2.0,173.0,4.1,19.0,175.0,160.28,125.51
2016,12,23,13,45,1.0,151.5,4.1,19.5,152.5,139.99,109.13
2016,12,23,14,0,0.0,130.0,4.1,20.0,130.0,119.96,92.89
2016,12,23,14,15,0.0,120.5,3.95,20.0,120.5,111.16,85.9
2016,12,23,14,30,0.0,111.0,3.8,20.0,111.0,102.4,78.92
2016,12,23,14,45,325.5,110.5,3.65,20.0,251.0,159.4,113.08
2016,12,23,15,0,651.0,110.0,3.5,20.0,391.0,193.72,125.7
2016,12,23,15,15,622.0,105.0,3.05,19.5,353.5,151.38,92.98
2016,12,23,15,30,593.0,100.0,2.6,19.0,316.0,111.33,67.1
2016,12,23,15,45,552.0,93.0,2.2,19.0,274.5,71.95,50.49
2016,12,23,16,0,511.0,86.0,1.8,19.0,233.0,62.84,49.59
2016,12,23,16,15,452.5,77.0,1.55,18.0,190.0,56.6,44.25
2016,12,23,16,30,394.0,68.0,1.3,17.0,147.0,51.03,39.29
2016,12,23,16,45,307.5,54.5,1.1,16.5,106.0,41.65,30.68
2016,12,23,17,0,221.0,41.0,0.9,16.0,65.0,31.93,21.39
2016,12,23,17,15,110.5,20.5,0.9,15.5,32.5,16.05,3.06
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,128.5,17.0,2.75,17.5,29.0,86.45,0.0
2016,12,24,8,0,257.0,34.0,3.0,18.0,58.0,180.71,132.5
2016,12,24,8,15,351.5,45.0,3.1,18.0,99.0,245.5,193.83
2016,12,24,8,30,446.0,56.0,3.2,18.0,140.0,316.06,254.98
2016,12,24,8,45,509.0,63.5,3.3,18.5,184.0,369.8,300.67
2016,12,24,9,0,572.0,71.0,3.4,19.0,228.0,424.88,345.89
2016,12,24,9,15,613.0,76.0,3.6,19.5,270.5,465.05,378.12
2016,12,24,9,30,654.0,81.0,3.8,20.0,313.0,504.6,408.92
2016,12,24,9,45,687.5,84.0,4.0,20.5,352.5,536.18,432.8
2016,12,24,10,0,721.0,87.0,4.2,21.0,392.0,566.14,454.92
2016,12,24,10,15,485.0,149.0,4.35,21.0,361.5,483.52,387.8
2016,12,24,10,30,249.0,211.0,4.5,21.0,331.0,390.32,311.58
2016,12,24,10,45,142.0,213.0,4.7,21.5,282.5,312.57,248.44
2016,12,24,11,0,35.0,215.0,4.9,22.0,234.0,235.95,185.37
2016,12,24,11,15,428.5,154.5,5.0,22.0,395.5,440.13,351.83
2016,12,24,11,30,822.0,94.0,5.1,22.0,557.0,617.48,490.11
2016,12,24,11,45,564.0,177.0,5.2,22.5,498.5,529.29,417.49
2016,12,24,12,0,306.0,260.0,5.3,23.0,440.0,440.43,345.07
2016,12,24,12,15,191.5,265.0,5.3,23.0,377.5,365.78,286.17
2016,12,24,12,30,77.0,270.0,5.3,23.0,315.0,297.04,231.47
2016,12,24,12,45,38.5,175.5,5.35,23.5,198.0,184.69,142.92
2016,12,24,13,0,0.0,81.0,5.4,24.0,81.0,75.46,55.47
2016,12,24,13,15,0.5,126.0,5.35,24.0,126.5,117.28,89.11
2016,12,24,13,30,1.0,171.0,5.3,24.0,172.0,158.08,121.64
2016,12,24,13,45,9.0,185.0,5.3,24.0,190.5,172.97,133.45
2016,12,24,14,0,17.0,199.0,5.3,24.0,209.0,186.66,144.26
2016,12,24,14,15,8.5,132.5,5.15,23.5,137.5,124.41,95.16
2016,12,24,14,30,0.0,66.0,5.0,23.0,66.0,61.41,44.72
2016,12,24,14,45,0.0,45.0,4.85,23.0,45.0,41.82,28.8
2016,12,24,15,0,0.0,24.0,4.7,23.0,24.0,22.28,12.77
2016,12,24,15,15,0.0,21.5,4.45,22.5,21.5,19.95,10.92
2016,12,24,15,30,0.0,19.0,4.2,22.0,19.0,17.62,9.04
2016,12,24,15,45,269.5,49.5,4.0,22.0,127.5,34.84,20.95
2016,12,24,16,0,539.0,80.0,3.8,22.0,236.0,57.51,44.4
2016,12,24,16,15,480.0,72.0,3.8,21.5,192.5,53.39,40.83
2016,12,24,16,30,421.0,64.0,3.8,21.0,149.0,49.22,37.06
2016,12,24,16,45,327.5,52.5,3.8,21.0,108.0,40.03,28.69
2016,12,24,17,0,234.0,41.0,3.8,21.0,67.0,31.9,20.89
2016,12,24,17,15,117.0,20.5,3.95,20.5,33.5,16.03,3.46
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,13.97,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,30.52,17.8
2016,12,25,8,15,8.5,49.0,6.5,19.0,50.5,54.99,39.42
2016,12,25,8,30,17.0,68.0,6.8,19.0,71.0,84.46,64.69
2016,12,25,8,45,25.0,87.0,7.1,19.5,93.0,108.88,85.51
2016,12,25,9,0,33.0,106.0,7.4,20.0,115.0,133.24,105.95
2016,12,25,9,15,38.5,123.5,7.6,20.0,136.0,154.25,123.48
2016,12,25,9,30,44.0,141.0,7.8,20.0,157.0,175.23,140.72
2016,12,25,9,45,46.0,158.0,8.0,20.5,176.0,193.34,155.06
2016,12,25,10,0,48.0,175.0,8.2,21.0,195.0,211.2,168.98
2016,12,25,10,15,34.0,179.0,8.25,21.5,194.0,204.03,162.19
2016,12,25,10,30,20.0,183.0,8.3,22.0,193.0,189.96,149.88
2016,12,25,10,45,423.0,134.5,8.35,22.5,358.0,425.2,344.42
2016,12,25,11,0,826.0,86.0,8.4,23.0,523.0,629.53,506.73
2016,12,25,11,15,462.0,172.5,8.3,23.0,418.5,480.41,384.52
2016,12,25,11,30,98.0,259.0,8.2,23.0,314.0,315.21,248.51
2016,12,25,11,45,136.5,268.0,8.1,23.5,347.0,349.14,274.94
2016,12,25,12,0,175.0,277.0,8.0,24.0,380.0,375.13,294.59
2016,12,25,12,15,102.5,257.5,7.85,24.0,318.0,304.04,237.86
2016,12,25,12,30,30.0,238.0,7.7,24.0,256.0,241.19,187.54
2016,12,25,12,45,72.0,257.0,7.55,24.0,299.5,278.06,216.73
2016,12,25,13,0,114.0,276.0,7.4,24.0,343.0,311.61,242.76
2016,12,25,13,15,187.0,267.5,7.15,24.0,375.0,332.04,258.16
2016,12,25,13,30,260.0,259.0,6.9,24.0,407.0,345.92,267.7
2016,12,25,13,45,515.0,184.5,6.65,24.0,465.0,366.32,279.66
2016,12,25,14,0,770.0,110.0,6.4,24.0,523.0,366.32,272.53
2016,12,25,14,15,757.0,108.0,6.15,24.0,497.0,325.34,236.12
2016,12,25,14,30,744.0,106.0,5.9,24.0,471.0,283.97,199.27
2016,12,25,14,45,695.5,111.5,5.7,24.0,434.5,241.17,162.9
2016,12,25,15,0,647.0,117.0,5.5,24.0,398.0,201.79,130.74
2016,12,25,15,15,617.5,111.5,5.2,23.5,360.0,159.06,97.95
2016,12,25,15,30,588.0,106.0,4.9,23.0,322.0,118.69,71.6
2016,12,25,15,45,530.5,102.0,4.6,23.0,279.0,80.62,55.39
2016,12,25,16,0,473.0,98.0,4.3,23.0,236.0,70.73,55.57
2016,12,25,16,15,411.5,87.5,4.05,22.5,192.5,64.4,50.14
2016,12,25,16,30,350.0,77.0,3.8,22.0,149.0,57.88,44.36
2016,12,25,16,45,256.0,62.5,3.55,21.5,107.5,47.87,35.34
2016,12,25,17,0,162.0,48.0,3.3,21.0,66.0,38.52,26.45
2016,12,25,17,15,81.0,24.0,3.3,20.5,33.0,19.92,6.35
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,150.0,15.5,2.35,18.5,29.5,94.5,0.0
2016,12,26,8,0,300.0,31.0,2.6,19.0,59.0,196.27,142.21
2016,12,26,8,15,399.0,41.0,2.6,19.5,101.0,263.84,206.58
2016,12,26,8,30,498.0,51.0,2.6,20.0,143.0,336.84,268.78
2016,12,26,8,45,562.5,56.5,2.65,20.5,188.5,390.26,313.74
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,445.1,358.13
2016,12,26,9,15,667.0,66.5,2.8,21.5,277.5,485.27,389.73
2016,12,26,9,30,707.0,71.0,2.9,22.0,321.0,524.76,419.78
2016,12,26,9,45,741.5,72.5,3.0,22.5,361.5,554.11,441.44
2016,12,26,10,0,776.0,74.0,3.1,23.0,402.0,584.22,463.07
2016,12,26,10,15,794.5,76.5,3.2,23.0,436.0,603.17,476.75
2016,12,26,10,30,813.0,79.0,3.3,23.0,470.0,619.48,488.3
2016,12,26,10,45,572.0,151.0,3.4,23.5,434.0,538.87,423.28
2016,12,26,11,0,331.0,223.0,3.5,24.0,398.0,448.3,350.46
2016,12,26,11,15,600.5,151.5,3.5,24.0,483.5,550.55,430.71
2016,12,26,11,30,870.0,80.0,3.5,24.0,569.0,631.8,492.58
2016,12,26,11,45,850.5,90.0,3.55,24.5,577.5,619.43,480.56
2016,12,26,12,0,831.0,100.0,3.6,25.0,586.0,602.07,465.41
2016,12,26,12,15,612.5,173.0,3.5,25.0,533.0,530.18,408.6
2016,12,26,12,30,394.0,246.0,3.4,25.0,480.0,455.64,350.15
2016,12,26,12,45,343.5,255.5,3.35,25.0,458.5,424.05,325.46
2016,12,26,13,0,293.0,265.0,3.3,25.0,437.0,393.82,301.66
2016,12,26,13,15,234.5,266.0,3.15,25.0,402.5,353.13,270.04
2016,12,26,13,30,176.0,267.0,3.0,25.0,368.0,317.27,242.27
2016,12,26,13,45,495.5,180.0,2.95,25.5,449.0,355.81,267.28
2016,12,26,14,0,815.0,93.0,2.9,26.0,530.0,370.85,270.22
2016,12,26,14,15,802.0,91.0,2.65,25.5,504.0,328.58,233.84
2016,12,26,14,30,789.0,89.0,2.4,25.0,478.0,285.81,196.84
2016,12,26,14,45,768.0,87.5,2.2,25.0,445.0,241.46,158.66
2016,12,26,15,0,747.0,86.0,2.0,25.0,412.0,197.83,122.17
2016,12,26,15,15,721.0,82.5,1.7,24.5,373.5,148.62,84.26
2016,12,26,15,30,695.0,79.0,1.4,24.0,335.0,104.95,55.86
2016,12,26,15,45,651.5,75.5,1.15,24.0,292.0,62.91,38.36
2016,12,26,16,0,608.0,72.0,0.9,24.0,249.0,50.68,38.15
2016,12,26,16,15,551.0,65.0,0.75,23.5,204.5,47.15,35.16
2016,12,26,16,30,494.0,58.0,0.6,23.0,160.0,43.57,31.97
2016,12,26,16,45,399.5,48.5,0.5,22.5,117.0,37.57,26.51
2016,12,26,17,0,305.0,39.0,0.4,22.0,74.0,31.4,20.56
2016,12,26,17,15,152.5,19.5,0.4,21.5,37.0,15.2,3.98
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.0,2.0,15.0,4.0,3.7,0.0
2016,12,27,8,0,0.0,8.0,2.2,15.0,8.0,7.4,0.09
2016,12,27,8,15,0.0,14.0,2.2,15.0,14.0,12.97,5.16
2016,12,27,8,30,0.0,20.0,2.2,15.0,20.0,18.54,10.07
2016,12,27,8,45,0.0,26.5,2.2,15.5,26.5,24.58,15.32
2016,12,27,9,0,0.0,33.0,2.2,16.0,33.0,30.62,20.5
2016,12,27,9,15,0.0,39.5,2.15,16.5,39.5,36.67,25.6
2016,12,27,9,30,0.0,46.0,2.1,17.0,46.0,42.73,30.62
2016,12,27,9,45,0.0,52.0,2.05,17.5,52.0,48.33,35.19
2016,12,27,10,0,0.0,58.0,2.0,18.0,58.0,53.93,39.71
2016,12,27,10,15,10.0,120.5,2.0,18.0,125.5,120.78,95.13
2016,12,27,10,30,20.0,183.0,2.0,18.0,193.0,190.05,151.15
2016,12,27,10,45,45.5,208.0,2.0,18.5,232.0,238.07,189.14
2016,12,27,11,0,71.0,233.0,2.0,19.0,271.0,278.26,220.3
2016,12,27,11,15,186.0,241.0,2.0,19.0,344.5,363.09,287.56
2016,12,27,11,30,301.0,249.0,2.0,19.0,418.0,444.48,350.07
2016,12,27,11,45,185.5,256.0,2.0,19.5,361.0,367.58,288.46
2016,12,27,12,0,70.0,263.0,2.0,20.0,304.0,294.89,230.37
2016,12,27,12,15,43.0,240.0,1.95,20.0,265.0,253.41,197.92
2016,12,27,12,30,16.0,217.0,1.9,20.0,226.0,211.43,164.78
2016,12,27,12,45,89.0,248.0,1.85,20.0,300.5,279.01,218.11
2016,12,27,13,0,162.0,279.0,1.8,20.0,375.0,340.28,264.71
2016,12,27,13,15,255.5,261.0,1.75,20.0,408.5,359.97,278.81
2016,12,27,13,30,349.0,243.0,1.7,20.0,442.0,371.37,285.82
2016,12,27,13,45,249.5,246.5,1.65,20.0,386.5,318.37,244.76
2016,12,27,14,0,150.0,250.0,1.6,20.0,331.0,273.24,210.55
2016,12,27,14,15,160.0,237.0,1.55,20.0,319.5,255.64,196.11
2016,12,27,14,30,170.0,224.0,1.5,20.0,308.0,237.02,180.51
2016,12,27,14,45,104.5,200.5,1.5,20.0,251.0,195.84,149.75
2016,12,27,15,0,39.0,177.0,1.5,20.0,194.0,158.45,122.58
2016,12,27,15,15,321.0,139.0,1.45,20.0,259.5,151.3,105.05
2016,12,27,15,30,603.0,101.0,1.4,20.0,325.0,118.12,70.49
2016,12,27,15,45,561.0,94.5,1.35,20.0,283.0,78.3,51.98
2016,12,27,16,0,519.0,88.0,1.3,20.0,241.0,64.02,50.41
2016,12,27,16,15,461.0,79.0,1.15,19.5,197.5,57.87,45.1
2016,12,27,16,30,403.0,70.0,1.0,19.0,154.0,52.35,40.16
2016,12,27,16,45,319.5,57.0,0.9,18.5,112.5,43.42,32.06
2016,12,27,17,0,236.0,44.0,0.8,18.0,71.0,34.19,23.35
2016,12,27,17,15,132.0,26.5,0.8,17.5,40.5,20.85,8.34
2016,12,27,17,30,28.0,9.0,0.8,17.0,10.0,8.58,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,8.5,16.0,3.35,17.5,17.0,20.54,0.0
2016,12,28,8,0,17.0,32.0,3.7,18.0,34.0,45.57,29.09
2016,12,28,8,15,47.0,53.5,3.9,18.5,61.5,85.8,64.69
2016,12,28,8,30,77.0,75.0,4.1,19.0,89.0,133.48,105.31
2016,12,28,8,45,101.0,95.5,4.3,19.5,119.5,169.85,136.27
2016,12,28,9,0,125.0,116.0,4.5,20.0,150.0,206.74,167.07
2016,12,28,9,15,141.0,135.5,4.55,20.5,180.0,238.04,192.55
2016,12,28,9,30,157.0,155.0,4.6,21.0,210.0,269.27,217.41
2016,12,28,9,45,177.5,168.5,4.7,21.5,238.0,295.83,238.22
2016,12,28,10,0,198.0,182.0,4.8,22.0,266.0,322.41,258.71
2016,12,28,10,15,178.5,199.5,4.8,22.5,280.0,327.73,261.38
2016,12,28,10,30,159.0,217.0,4.8,23.0,294.0,331.88,263.09
2016,12,28,10,45,124.0,227.5,4.85,23.5,290.0,317.45,250.14
2016,12,28,11,0,89.0,238.0,4.9,24.0,286.0,295.24,231.29
2016,12,28,11,15,169.5,247.5,4.9,24.0,342.0,359.68,282.18
2016,12,28,11,30,250.0,257.0,4.9,24.0,398.0,414.84,324.93
2016,12,28,11,45,485.5,199.0,4.9,24.5,480.5,506.27,396.08
2016,12,28,12,0,721.0,141.0,4.9,25.0,563.0,580.79,452.26
2016,12,28,12,15,723.5,141.5,4.85,25.0,568.0,565.44,439.02
2016,12,28,12,30,726.0,142.0,4.8,25.0,573.0,547.6,424.09
2016,12,28,12,45,742.0,134.5,4.75,25.0,573.5,526.73,406.8
2016,12,28,13,0,758.0,127.0,4.7,25.0,574.0,502.92,386.88
2016,12,28,13,15,553.0,185.5,4.6,25.0,509.0,432.54,331.35
2016,12,28,13,30,348.0,244.0,4.5,25.0,444.0,372.61,284.64
2016,12,28,13,45,555.5,177.0,4.4,25.0,482.5,378.99,286.12
2016,12,28,14,0,763.0,110.0,4.3,25.0,521.0,368.61,272.04
2016,12,28,14,15,631.5,140.0,4.1,25.0,469.0,319.26,232.45
2016,12,28,14,30,500.0,170.0,3.9,25.0,417.0,277.47,200.08
2016,12,28,14,45,369.0,179.5,3.75,25.0,355.0,232.24,166.7
2016,12,28,15,0,238.0,189.0,3.6,25.0,293.0,195.21,141.52
2016,12,28,15,15,444.5,139.5,3.2,24.5,312.5,163.6,108.02
2016,12,28,15,30,651.0,90.0,2.8,24.0,332.0,113.87,63.97
2016,12,28,15,45,616.5,83.5,2.4,24.0,291.0,71.64,44.11
2016,12,28,16,0,582.0,77.0,2.0,24.0,250.0,54.52,41.44
2016,12,28,16,15,527.0,69.5,1.8,23.0,206.0,50.73,38.31
2016,12,28,16,30,472.0,62.0,1.6,22.0,162.0,46.87,34.96
2016,12,28,16,45,392.5,51.0,1.45,21.5,120.0,39.62,28.41
2016,12,28,17,0,313.0,40.0,1.3,21.0,78.0,32.1,21.33
2016,12,28,17,15,188.0,25.5,1.35,20.5,45.0,20.03,8.11
2016,12,28,17,30,63.0,11.0,1.4,20.0,12.0,10.48,0.0
2016,12,28,17,45,31.5,5.5,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,32.0,15.5,5.4,10.0,18.5,33.11,0.0
2016,12,29,8,0,64.0,31.0,5.4,10.0,37.0,71.98,50.53
2016,12,29,8,15,83.5,50.5,5.5,10.0,63.0,105.9,83.85
2016,12,29,8,30,103.0,70.0,5.6,10.0,89.0,139.46,114.4
2016,12,29,8,45,114.0,89.5,5.7,10.5,116.0,168.63,140.37
2016,12,29,9,0,125.0,109.0,5.8,11.0,143.0,197.6,165.53
2016,12,29,9,15,129.5,128.5,5.95,11.0,169.0,222.56,186.95
2016,12,29,9,30,134.0,148.0,6.1,11.0,195.0,246.95,207.48
2016,12,29,9,45,135.5,166.0,6.3,11.5,218.5,267.09,223.67
2016,12,29,10,0,137.0,184.0,6.5,12.0,242.0,286.55,239.04
2016,12,29,10,15,121.0,199.0,6.45,12.0,253.5,290.73,241.58
2016,12,29,10,30,105.0,214.0,6.4,12.0,265.0,285.98,236.77
2016,12,29,10,45,80.0,220.5,6.4,12.0,260.5,273.97,225.86
2016,12,29,11,0,55.0,227.0,6.4,12.0,256.0,261.9,214.95
2016,12,29,11,15,166.5,239.5,6.35,12.0,332.5,349.74,288.59
2016,12,29,11,30,278.0,252.0,6.3,12.0,409.0,434.13,357.73
2016,12,29,11,45,268.5,260.5,6.3,12.5,415.0,429.44,352.2
2016,12,29,12,0,259.0,269.0,6.3,13.0,421.0,423.85,346.21
2016,12,29,12,15,326.0,257.5,6.2,13.0,451.0,442.34,361.06
2016,12,29,12,30,393.0,246.0,6.1,13.0,481.0,457.33,372.61
2016,12,29,12,45,478.5,218.0,6.1,13.0,502.5,465.49,378.63
2016,12,29,13,0,564.0,190.0,6.1,13.0,524.0,464.59,376.78
2016,12,29,13,15,565.5,185.0,6.0,13.0,514.5,439.13,354.37
2016,12,29,13,30,567.0,180.0,5.9,13.0,505.0,412.12,330.38
2016,12,29,13,45,422.0,209.5,5.8,13.5,447.0,355.85,283.3
2016,12,29,14,0,277.0,239.0,5.7,14.0,389.0,309.15,245.21
2016,12,29,14,15,277.5,227.0,5.65,14.0,371.0,283.64,223.08
2016,12,29,14,30,278.0,215.0,5.6,14.0,353.0,257.72,200.39
2016,12,29,14,45,300.0,196.0,5.55,14.0,336.5,230.74,176.02
2016,12,29,15,0,322.0,177.0,5.5,14.0,320.0,201.61,149.9
2016,12,29,15,15,570.0,121.0,5.25,13.5,346.0,166.96,110.27
2016,12,29,15,30,818.0,65.0,5.0,13.0,372.0,111.83,58.52
2016,12,29,15,45,785.5,61.5,4.8,13.0,327.0,63.9,35.83
2016,12,29,16,0,753.0,58.0,4.6,13.0,282.0,43.47,33.49
2016,12,29,16,15,703.0,53.0,4.15,12.0,234.5,40.82,31.22
2016,12,29,16,30,653.0,48.0,3.7,11.0,187.0,38.19,28.82
2016,12,29,16,45,569.5,41.0,3.3,10.5,140.0,33.6,24.43
2016,12,29,17,0,486.0,34.0,2.9,10.0,93.0,26.47,17.55
2016,12,29,17,15,243.0,25.0,2.85,9.5,54.5,20.11,9.18
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,6.5,4.0,3.7,0.0
2016,12,30,8,0,0.0,8.0,0.8,7.0,8.0,7.4,0.21
2016,12,30,8,15,0.0,14.0,0.85,7.5,14.0,12.97,5.47
2016,12,30,8,30,0.0,20.0,0.9,8.0,20.0,18.54,10.5
2016,12,30,8,45,0.0,26.5,1.0,8.5,26.5,24.58,15.89
2016,12,30,9,0,0.0,33.0,1.1,9.0,33.0,30.62,21.2
2016,12,30,9,15,0.0,39.5,1.35,9.5,39.5,36.67,26.42
2016,12,30,9,30,0.0,46.0,1.6,10.0,46.0,42.73,31.57
2016,12,30,9,45,2.5,96.5,1.85,10.5,98.0,93.03,74.62
2016,12,30,10,0,5.0,147.0,2.1,11.0,150.0,146.05,118.99
2016,12,30,10,15,13.5,165.5,2.2,11.0,172.5,169.32,138.22
2016,12,30,10,30,22.0,184.0,2.3,11.0,195.0,192.5,157.26
2016,12,30,10,45,14.0,180.5,2.4,11.0,188.0,182.36,148.37
2016,12,30,11,0,6.0,177.0,2.5,11.0,181.0,172.62,139.92
2016,12,30,11,15,8.0,186.5,2.55,11.0,191.5,182.4,147.84
2016,12,30,11,30,10.0,196.0,2.6,11.0,202.0,192.06,155.61
2016,12,30,11,45,5.0,173.5,2.7,11.0,176.5,166.39,134.25
2016,12,30,12,0,0.0,151.0,2.8,11.0,151.0,141.44,113.5
2016,12,30,12,15,32.5,208.5,2.85,11.0,228.0,217.38,176.46
2016,12,30,12,30,65.0,266.0,2.9,11.0,305.0,287.77,233.41
2016,12,30,12,45,49.0,253.5,2.95,11.0,283.0,263.58,213.42
2016,12,30,13,0,33.0,241.0,3.0,11.0,261.0,240.52,194.65
2016,12,30,13,15,16.5,201.5,3.0,10.5,211.5,193.81,156.88
2016,12,30,13,30,0.0,162.0,3.0,10.0,162.0,149.66,120.84
2016,12,30,13,45,0.0,136.5,3.05,10.0,136.5,126.22,101.5
2016,12,30,14,0,0.0,111.0,3.1,10.0,111.0,102.94,82.1
2016,12,30,14,15,0.0,122.0,3.1,10.0,122.0,112.6,90.41
2016,12,30,14,30,0.0,133.0,3.1,10.0,133.0,121.91,98.41
2016,12,30,14,45,0.0,85.5,3.1,10.0,85.5,79.54,62.7
2016,12,30,15,0,0.0,38.0,3.1,10.0,38.0,35.3,24.91
2016,12,30,15,15,0.0,34.5,3.05,10.0,34.5,32.03,22.17
2016,12,30,15,30,0.0,31.0,3.0,10.0,31.0,28.77,19.39
2016,12,30,15,45,0.0,27.0,3.0,10.0,27.0,25.05,16.2
2016,12,30,16,0,0.0,23.0,3.0,10.0,23.0,21.33,13.82
2016,12,30,16,15,0.0,19.0,2.75,9.5,19.0,17.61,10.44
2016,12,30,16,30,0.0,15.0,2.5,9.0,15.0,13.89,7.02
2016,12,30,16,45,0.0,11.0,2.3,9.0,11.0,10.18,3.55
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.48,0.06
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.7,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
